Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.0,118.5,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,68.0,250.2,194.82
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.0,334.58,277.81
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,427.8,362.79
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,494.67,423.11
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,570.18,488.31
2017,1,22,9,15,761.0,62.5,10.3,13.0,315.5,628.31,536.78
2017,1,22,9,30,800.0,67.0,10.3,13.0,364.0,686.48,583.57
2017,1,22,9,45,828.0,69.5,10.3,13.5,409.0,733.37,619.13
2017,1,22,10,0,856.0,72.0,10.3,14.0,454.0,778.77,652.83
2017,1,22,10,15,874.0,74.0,10.25,14.0,493.0,813.59,678.78
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,838.84,697.02
2017,1,22,10,45,597.5,162.5,10.15,14.5,476.0,709.42,591.12
2017,1,22,11,0,303.0,249.0,10.1,15.0,420.0,549.7,453.77
2017,1,22,11,15,616.0,166.5,10.05,15.0,532.0,742.31,614.87
2017,1,22,11,30,929.0,84.0,10.0,15.0,644.0,906.27,741.79
2017,1,22,11,45,576.5,192.5,9.95,15.5,543.0,728.92,599.51
2017,1,22,12,0,224.0,301.0,9.9,16.0,442.0,518.59,422.14
2017,1,22,12,15,588.5,192.0,9.8,16.0,568.5,725.41,595.37
2017,1,22,12,30,953.0,83.0,9.7,16.0,695.0,893.74,726.6
2017,1,22,12,45,663.0,181.0,9.6,16.5,607.0,756.36,617.56
2017,1,22,13,0,373.0,279.0,9.5,17.0,519.0,599.18,486.29
2017,1,22,13,15,663.5,180.0,9.4,17.0,598.5,720.0,587.64
2017,1,22,13,30,954.0,81.0,9.3,17.0,678.0,802.09,653.22
2017,1,22,13,45,954.0,78.0,9.2,17.0,662.0,767.76,626.74
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,730.3,598.11
2017,1,22,14,15,946.5,74.0,8.95,17.0,621.0,687.22,563.06
2017,1,22,14,30,939.0,73.0,8.8,17.0,596.0,641.88,525.23
2017,1,22,14,45,931.0,70.0,8.65,17.0,564.0,592.12,483.18
2017,1,22,15,0,923.0,67.0,8.5,17.0,532.0,540.65,438.8
2017,1,22,15,15,906.0,65.0,8.2,16.5,492.0,484.6,390.27
2017,1,22,15,30,889.0,63.0,7.9,16.0,452.0,428.2,340.14
2017,1,22,15,45,866.5,60.0,7.6,16.0,407.0,368.78,285.85
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,310.2,231.42
2017,1,22,16,15,807.5,53.5,6.8,15.5,312.5,247.58,174.26
2017,1,22,16,30,771.0,50.0,6.3,15.0,263.0,189.1,121.7
2017,1,22,16,45,712.5,45.0,5.85,14.5,212.0,129.91,73.07
2017,1,22,17,0,654.0,40.0,5.4,14.0,161.0,77.14,37.05
2017,1,22,17,15,550.0,32.5,5.15,13.5,112.0,28.55,19.25
2017,1,22,17,30,446.0,25.0,4.9,13.0,63.0,21.58,11.51
2017,1,22,17,45,223.0,12.5,4.65,12.5,31.5,11.91,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,136.99,3.49
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,291.57,227.0
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,372.28,304.23
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,459.99,379.53
2017,1,23,8,45,714.0,46.5,1.15,11.0,223.0,524.26,431.96
2017,1,23,9,0,760.0,53.0,1.1,12.0,273.0,590.15,482.54
2017,1,23,9,15,796.0,56.0,1.35,12.5,322.0,645.64,524.74
2017,1,23,9,30,832.0,59.0,1.6,13.0,371.0,700.92,565.52
2017,1,23,9,45,857.0,61.5,1.9,14.0,415.5,740.0,592.76
2017,1,23,10,0,882.0,64.0,2.2,15.0,460.0,783.72,622.86
2017,1,23,10,15,899.0,66.0,2.45,15.5,499.0,818.33,646.61
2017,1,23,10,30,916.0,68.0,2.7,16.0,538.0,850.29,668.31
2017,1,23,10,45,928.5,69.5,2.95,16.5,570.5,874.89,684.65
2017,1,23,11,0,941.0,71.0,3.2,17.0,603.0,896.21,698.68
2017,1,23,11,15,949.0,72.0,3.3,17.0,627.5,909.55,707.48
2017,1,23,11,30,957.0,73.0,3.4,17.0,652.0,919.22,713.89
2017,1,23,11,45,963.0,72.5,3.55,17.5,668.5,921.58,714.32
2017,1,23,12,0,969.0,72.0,3.7,18.0,685.0,920.11,712.25
2017,1,23,12,15,971.0,72.5,3.75,18.5,693.0,912.53,705.48
2017,1,23,12,30,973.0,73.0,3.8,19.0,701.0,901.11,696.24
2017,1,23,12,45,972.0,73.0,3.9,19.5,700.0,882.86,682.62
2017,1,23,13,0,971.0,73.0,4.0,20.0,699.0,860.97,666.59
2017,1,23,13,15,968.5,72.5,3.95,20.0,690.0,833.83,647.46
2017,1,23,13,30,966.0,72.0,3.9,20.0,681.0,803.37,626.01
2017,1,23,13,45,960.0,71.5,3.9,20.0,663.0,767.21,600.66
2017,1,23,14,0,954.0,71.0,3.9,20.0,645.0,728.26,573.17
2017,1,23,14,15,945.5,70.0,3.75,20.0,619.5,684.57,539.98
2017,1,23,14,30,937.0,69.0,3.6,20.0,594.0,638.7,503.89
2017,1,23,14,45,923.0,68.0,3.45,20.0,561.0,587.82,463.24
2017,1,23,15,0,909.0,67.0,3.3,20.0,528.0,535.73,420.68
2017,1,23,15,15,892.0,65.0,2.9,19.5,488.5,480.3,374.65
2017,1,23,15,30,875.0,63.0,2.5,19.0,449.0,424.55,327.07
2017,1,23,15,45,850.5,60.5,2.1,19.0,404.0,365.58,275.31
2017,1,23,16,0,826.0,58.0,1.7,19.0,359.0,306.64,222.72
2017,1,23,16,15,789.5,54.0,1.6,18.0,310.5,245.44,169.42
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,187.39,119.12
2017,1,23,16,45,696.0,45.0,1.45,16.0,211.0,129.28,72.41
2017,1,23,17,0,639.0,40.0,1.4,15.0,160.0,77.42,37.23
2017,1,23,17,15,537.5,32.5,1.45,14.0,112.0,29.48,20.1
2017,1,23,17,30,436.0,25.0,1.5,13.0,64.0,21.41,11.69
2017,1,23,17,45,218.0,12.5,1.6,12.5,32.0,11.91,0.0
2017,1,23,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,147.5,17.0,4.85,10.0,32.0,103.35,9.2
2017,1,24,8,0,295.0,34.0,5.1,11.0,64.0,213.72,167.05
2017,1,24,8,15,369.0,47.5,5.2,11.5,106.5,282.86,233.7
2017,1,24,8,30,443.0,61.0,5.3,12.0,149.0,358.38,301.31
2017,1,24,8,45,507.5,66.5,5.4,13.0,194.0,424.38,358.54
2017,1,24,9,0,572.0,72.0,5.5,14.0,239.0,493.52,416.17
2017,1,24,9,15,614.0,78.5,5.65,15.0,285.0,550.91,462.18
2017,1,24,9,30,656.0,85.0,5.8,16.0,331.0,609.06,506.82
2017,1,24,9,45,742.0,80.0,6.0,17.0,390.0,682.85,561.95
2017,1,24,10,0,828.0,75.0,6.2,18.0,449.0,763.09,620.54
2017,1,24,10,15,846.0,77.5,6.25,18.5,487.0,798.14,644.28
2017,1,24,10,30,864.0,80.0,6.3,19.0,525.0,830.67,666.03
2017,1,24,10,45,877.0,81.5,6.35,20.0,557.0,847.85,674.91
2017,1,24,11,0,890.0,83.0,6.4,21.0,589.0,868.98,686.75
2017,1,24,11,15,899.0,84.5,6.35,21.0,613.5,883.39,695.89
2017,1,24,11,30,908.0,86.0,6.3,21.0,638.0,894.3,702.62
2017,1,24,11,45,924.0,82.0,6.3,21.5,657.0,901.2,705.44
2017,1,24,12,0,940.0,78.0,6.3,22.0,676.0,904.4,705.75
2017,1,24,12,15,942.5,78.5,6.2,22.0,684.0,897.49,699.85
2017,1,24,12,30,945.0,79.0,6.1,22.0,692.0,886.84,691.46
2017,1,24,12,45,945.5,79.0,6.05,22.5,692.0,870.26,677.86
2017,1,24,13,0,946.0,79.0,6.0,23.0,692.0,850.08,661.88
2017,1,24,13,15,943.5,78.5,5.85,23.0,683.0,823.51,642.27
2017,1,24,13,30,941.0,78.0,5.7,23.0,674.0,793.68,620.42
2017,1,24,13,45,934.5,77.5,5.55,23.5,656.5,757.88,593.07
2017,1,24,14,0,928.0,77.0,5.4,24.0,639.0,719.4,563.88
2017,1,24,14,15,850.0,95.5,5.15,24.0,594.5,655.14,513.79
2017,1,24,14,30,772.0,114.0,4.9,24.0,550.0,591.22,463.23
2017,1,24,14,45,831.5,92.5,4.7,24.0,537.5,565.89,442.54
2017,1,24,15,0,891.0,71.0,4.5,24.0,525.0,532.84,414.74
2017,1,24,15,15,809.5,80.0,4.15,23.5,468.5,459.88,356.01
2017,1,24,15,30,728.0,89.0,3.8,23.0,412.0,391.29,300.07
2017,1,24,15,45,696.5,86.5,3.45,22.5,370.5,336.55,253.59
2017,1,24,16,0,665.0,84.0,3.1,22.0,329.0,283.95,207.98
2017,1,24,16,15,633.5,76.5,2.85,21.0,284.5,229.06,160.66
2017,1,24,16,30,602.0,69.0,2.6,20.0,240.0,177.06,116.06
2017,1,24,16,45,541.5,61.5,2.35,19.5,193.0,124.49,74.27
2017,1,24,17,0,481.0,54.0,2.1,19.0,146.0,78.79,42.95
2017,1,24,17,15,398.5,42.0,2.1,18.5,102.5,35.86,25.17
2017,1,24,17,30,316.0,30.0,2.1,18.0,59.0,24.11,13.76
2017,1,24,17,45,158.0,15.0,2.15,17.5,29.5,11.95,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,133.86,23.6
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,282.39,222.78
2017,1,25,8,15,540.5,37.5,4.65,10.5,125.0,359.27,297.88
2017,1,25,8,30,639.0,45.0,4.8,11.0,174.0,450.24,378.91
2017,1,25,8,45,502.5,72.5,4.95,11.5,191.0,428.56,362.96
2017,1,25,9,0,366.0,100.0,5.1,12.0,208.0,386.65,327.81
2017,1,25,9,15,440.0,107.0,5.1,12.0,258.5,458.8,388.87
2017,1,25,9,30,514.0,114.0,5.1,12.0,309.0,534.7,451.22
2017,1,25,9,45,481.5,137.0,5.2,12.5,336.5,551.4,462.21
2017,1,25,10,0,449.0,160.0,5.3,13.0,364.0,563.92,469.68
2017,1,25,10,15,676.0,117.5,5.3,13.0,453.5,713.49,589.44
2017,1,25,10,30,903.0,75.0,5.3,13.0,543.0,851.52,692.86
2017,1,25,10,45,914.5,77.0,5.35,13.5,575.5,875.81,707.8
2017,1,25,11,0,926.0,79.0,5.4,14.0,608.0,896.82,720.91
2017,1,25,11,15,595.0,181.5,5.4,14.0,526.5,739.32,600.63
2017,1,25,11,30,264.0,284.0,5.4,14.0,445.0,554.96,449.51
2017,1,25,11,45,426.5,244.0,5.45,14.5,512.5,659.5,534.12
2017,1,25,12,0,589.0,204.0,5.5,15.0,580.0,750.89,605.85
2017,1,25,12,15,583.0,209.5,5.5,15.5,585.5,743.97,598.29
2017,1,25,12,30,577.0,215.0,5.5,16.0,591.0,734.66,589.47
2017,1,25,12,45,447.5,256.5,5.55,16.5,548.0,659.57,528.16
2017,1,25,13,0,318.0,298.0,5.6,17.0,505.0,577.88,461.76
2017,1,25,13,15,333.0,290.0,5.6,17.0,504.5,570.0,456.28
2017,1,25,13,30,348.0,282.0,5.6,17.0,504.0,560.27,449.08
2017,1,25,13,45,457.0,240.0,5.6,17.0,523.5,588.75,473.26
2017,1,25,14,0,566.0,198.0,5.6,17.0,543.0,601.25,484.62
2017,1,25,14,15,526.5,203.0,5.5,16.5,513.5,556.12,449.07
2017,1,25,14,30,487.0,208.0,5.4,16.0,484.0,512.27,414.27
2017,1,25,14,45,588.5,164.0,5.35,16.0,479.5,500.96,405.56
2017,1,25,15,0,690.0,120.0,5.3,16.0,475.0,482.27,389.51
2017,1,25,15,15,485.0,154.0,5.1,15.5,394.0,381.09,306.8
2017,1,25,15,30,280.0,188.0,4.9,15.0,313.0,297.9,239.16
2017,1,25,15,45,270.0,171.0,4.75,15.0,282.0,260.59,207.35
2017,1,25,16,0,260.0,154.0,4.6,15.0,251.0,224.13,175.75
2017,1,25,16,15,250.5,134.0,4.25,14.0,217.0,186.05,143.06
2017,1,25,16,30,241.0,114.0,3.9,13.0,183.0,149.06,111.18
2017,1,25,16,45,219.5,94.0,3.55,12.5,148.0,111.69,79.96
2017,1,25,17,0,198.0,74.0,3.2,12.0,113.0,77.05,52.84
2017,1,25,17,15,162.0,54.0,3.25,11.5,79.5,45.15,34.17
2017,1,25,17,30,126.0,34.0,3.3,11.0,46.0,27.86,17.59
2017,1,25,17,45,63.0,17.0,3.35,11.0,23.0,14.27,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,55.5,18.5,2.75,3.0,24.5,55.17,10.93
2017,1,26,8,0,111.0,37.0,3.1,4.0,49.0,115.65,91.27
2017,1,26,8,15,136.0,57.5,3.15,4.5,80.0,158.93,132.81
2017,1,26,8,30,161.0,78.0,3.2,5.0,111.0,203.34,173.39
2017,1,26,8,45,175.5,98.0,3.3,6.0,142.5,241.79,207.28
2017,1,26,9,0,190.0,118.0,3.4,7.0,174.0,280.72,240.4
2017,1,26,9,15,196.0,139.0,3.4,7.5,205.5,303.7,259.47
2017,1,26,9,30,202.0,160.0,3.4,8.0,237.0,337.35,286.7
2017,1,26,9,45,368.5,151.0,3.45,8.5,311.5,482.02,407.41
2017,1,26,10,0,535.0,142.0,3.5,9.0,386.0,611.52,511.55
2017,1,26,10,15,732.0,107.5,3.35,9.0,471.5,748.5,616.36
2017,1,26,10,30,929.0,73.0,3.2,9.0,557.0,872.43,705.73
2017,1,26,10,45,940.5,74.5,3.1,9.5,589.5,896.61,718.85
2017,1,26,11,0,952.0,76.0,3.0,10.0,622.0,917.43,730.26
2017,1,26,11,15,960.0,77.0,2.85,10.0,647.5,931.04,737.44
2017,1,26,11,30,968.0,78.0,2.7,10.0,673.0,940.92,742.04
2017,1,26,11,45,972.0,79.0,2.6,10.0,689.5,943.46,742.01
2017,1,26,12,0,976.0,80.0,2.5,10.0,706.0,942.1,739.45
2017,1,26,12,15,978.5,80.5,2.35,10.0,714.5,934.94,732.52
2017,1,26,12,30,981.0,81.0,2.2,10.0,723.0,923.88,723.04
2017,1,26,12,45,981.0,81.0,2.1,10.5,723.0,906.32,708.41
2017,1,26,13,0,981.0,81.0,2.0,11.0,723.0,885.03,691.43
2017,1,26,13,15,978.0,80.5,1.85,11.0,713.5,857.21,670.76
2017,1,26,13,30,975.0,80.0,1.7,11.0,704.0,826.03,647.84
2017,1,26,13,45,968.5,79.5,1.6,11.0,686.0,789.12,621.43
2017,1,26,14,0,962.0,79.0,1.5,11.0,668.0,749.39,592.99
2017,1,26,14,15,953.0,77.5,1.5,11.0,642.0,704.36,560.19
2017,1,26,14,30,944.0,76.0,1.5,11.0,616.0,657.16,524.19
2017,1,26,14,45,931.0,75.0,1.5,11.5,582.0,606.28,483.52
2017,1,26,15,0,918.0,74.0,1.5,12.0,548.0,554.06,440.77
2017,1,26,15,15,900.0,71.5,1.4,11.5,507.5,496.92,394.02
2017,1,26,15,30,882.0,69.0,1.3,11.0,467.0,439.52,345.52
2017,1,26,15,45,856.0,66.5,1.25,11.0,421.5,378.6,292.42
2017,1,26,16,0,830.0,64.0,1.2,11.0,376.0,319.2,239.22
2017,1,26,16,15,793.5,60.0,1.1,10.0,326.0,257.31,184.21
2017,1,26,16,30,757.0,56.0,1.0,9.0,276.0,198.58,132.05
2017,1,26,16,45,697.0,51.0,0.9,8.5,224.0,139.28,82.77
2017,1,26,17,0,637.0,46.0,0.8,8.0,172.0,86.66,45.31
2017,1,26,17,15,538.5,37.5,0.9,7.5,122.5,37.25,22.07
2017,1,26,17,30,440.0,29.0,1.0,7.0,73.0,25.08,15.81
2017,1,26,17,45,220.0,14.5,1.1,6.5,36.5,11.31,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,125.15,40.17
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,258.73,210.11
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,340.9,288.89
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,430.97,369.72
2017,1,27,8,45,291.0,80.5,3.25,5.0,141.0,302.99,261.4
2017,1,27,9,0,5.0,107.0,3.3,6.0,109.0,112.14,92.54
2017,1,27,9,15,98.0,134.5,3.55,6.5,172.0,228.41,194.93
2017,1,27,9,30,191.0,162.0,3.8,7.0,235.0,331.85,283.41
2017,1,27,9,45,326.0,160.5,4.1,8.0,303.0,448.15,380.9
2017,1,27,10,0,461.0,159.0,4.4,9.0,371.0,573.72,482.66
2017,1,27,10,15,474.0,172.0,4.3,9.0,405.5,608.35,508.23
2017,1,27,10,30,487.0,185.0,4.2,9.0,440.0,641.5,532.62
2017,1,27,10,45,433.0,212.0,4.1,9.5,449.0,631.66,520.73
2017,1,27,11,0,379.0,239.0,4.0,10.0,458.0,605.67,497.02
2017,1,27,11,15,285.0,267.0,3.85,10.0,435.0,556.52,455.08
2017,1,27,11,30,191.0,295.0,3.7,10.0,412.0,491.6,400.89
2017,1,27,11,45,277.5,288.0,3.6,10.5,464.5,568.77,462.04
2017,1,27,12,0,364.0,281.0,3.5,11.0,517.0,631.41,510.18
2017,1,27,12,15,352.0,293.5,3.4,11.0,523.5,628.83,506.55
2017,1,27,12,30,340.0,306.0,3.3,11.0,530.0,624.82,502.29
2017,1,27,12,45,384.5,289.0,3.2,11.5,542.0,634.13,509.17
2017,1,27,13,0,429.0,272.0,3.1,12.0,554.0,650.09,520.61
2017,1,27,13,15,315.5,291.0,3.0,12.0,497.0,558.7,448.44
2017,1,27,13,30,202.0,310.0,2.9,12.0,440.0,472.18,379.52
2017,1,27,13,45,193.0,302.0,2.85,12.0,423.5,448.24,361.17
2017,1,27,14,0,184.0,294.0,2.8,12.0,407.0,424.41,342.48
2017,1,27,14,15,285.0,265.0,2.75,12.0,432.5,457.46,370.16
2017,1,27,14,30,386.0,236.0,2.7,12.0,458.0,475.01,384.72
2017,1,27,14,45,384.0,222.0,2.7,12.0,432.5,440.15,356.73
2017,1,27,15,0,382.0,208.0,2.7,12.0,407.0,404.7,327.99
2017,1,27,15,15,212.5,197.0,2.65,11.5,306.5,289.79,235.44
2017,1,27,15,30,43.0,186.0,2.6,11.0,206.0,193.11,157.09
2017,1,27,15,45,37.5,169.0,2.55,11.0,185.5,171.49,139.47
2017,1,27,16,0,32.0,152.0,2.5,11.0,165.0,150.58,122.13
2017,1,27,16,15,27.0,132.5,2.15,10.0,142.5,128.32,103.84
2017,1,27,16,30,22.0,113.0,1.8,9.0,120.0,107.16,86.25
2017,1,27,16,45,14.5,92.5,1.5,8.5,96.5,85.63,68.08
2017,1,27,17,0,7.0,72.0,1.2,8.0,73.0,65.22,50.66
2017,1,27,17,15,3.5,51.0,1.15,7.5,51.5,45.71,33.59
2017,1,27,17,30,0.0,30.0,1.1,7.0,30.0,27.46,18.01
2017,1,27,17,45,0.0,15.0,1.1,6.5,15.0,13.92,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,28,7,45,137.5,18.5,3.85,3.5,34.0,100.28,36.94
2017,1,28,8,0,275.0,37.0,4.0,4.0,68.0,207.5,168.38
2017,1,28,8,15,341.5,52.0,4.25,4.5,110.0,273.28,231.84
2017,1,28,8,30,408.0,67.0,4.5,5.0,152.0,344.83,297.21
2017,1,28,8,45,475.0,73.0,4.8,6.0,197.0,413.75,358.11
2017,1,28,9,0,542.0,79.0,5.1,7.0,242.0,484.72,418.78
2017,1,28,9,15,691.5,73.0,5.1,7.5,317.0,602.34,516.74
2017,1,28,9,30,841.0,67.0,5.1,8.0,392.0,724.07,612.1
2017,1,28,9,45,875.5,67.5,5.15,9.0,440.0,775.39,648.22
2017,1,28,10,0,910.0,68.0,5.2,10.0,488.0,818.64,677.55
2017,1,28,10,15,927.5,70.0,5.05,10.5,528.5,854.8,701.05
2017,1,28,10,30,945.0,72.0,4.9,11.0,569.0,888.2,722.03
2017,1,28,10,45,962.0,71.5,4.8,11.5,604.0,915.05,738.15
2017,1,28,11,0,979.0,71.0,4.7,12.0,639.0,938.63,751.73
2017,1,28,11,15,987.0,72.0,4.6,12.0,665.0,952.66,759.76
2017,1,28,11,30,995.0,73.0,4.5,12.0,691.0,962.83,765.13
2017,1,28,11,45,999.5,74.0,4.45,12.5,708.5,965.97,764.59
2017,1,28,12,0,1004.0,75.0,4.4,13.0,726.0,965.07,761.38
2017,1,28,12,15,1006.5,75.5,4.4,13.0,734.5,957.81,755.74
2017,1,28,12,30,1009.0,76.0,4.4,13.0,743.0,946.52,747.44
2017,1,28,12,45,1009.0,75.5,4.4,13.0,743.0,928.02,734.14
2017,1,28,13,0,1009.0,75.0,4.4,13.0,743.0,905.69,718.24
2017,1,28,13,15,1006.5,74.5,4.35,13.0,733.5,877.66,697.91
2017,1,28,13,30,1004.0,74.0,4.3,13.0,724.0,846.12,675.1
2017,1,28,13,45,999.0,73.5,4.3,13.5,706.0,809.41,647.61
2017,1,28,14,0,994.0,73.0,4.3,14.0,688.0,769.67,617.87
2017,1,28,14,15,985.5,72.0,4.25,13.5,662.0,724.27,584.98
2017,1,28,14,30,977.0,71.0,4.2,13.0,636.0,676.54,548.05
2017,1,28,14,45,963.0,70.5,4.2,13.0,601.5,624.12,505.68
2017,1,28,15,0,949.0,70.0,4.2,13.0,567.0,570.34,461.11
2017,1,28,15,15,932.5,68.0,4.05,12.5,526.5,512.78,412.66
2017,1,28,15,30,916.0,66.0,3.9,12.0,486.0,454.72,362.38
2017,1,28,15,45,892.0,63.0,3.75,12.0,439.5,392.72,306.91
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,331.65,251.01
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,267.15,192.53
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,206.67,137.82
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,145.83,86.41
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,90.94,46.51
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,38.89,21.51
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,24.79,15.84
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,12.07,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,29,7,45,260.0,14.5,4.55,3.0,43.0,150.45,66.4
2017,1,29,8,0,520.0,29.0,4.7,4.0,86.0,315.87,258.4
2017,1,29,8,15,609.0,35.0,4.55,5.0,137.0,396.42,336.07
2017,1,29,8,30,698.0,41.0,4.4,6.0,188.0,483.47,413.78
2017,1,29,8,45,751.5,45.0,4.25,7.0,240.5,551.34,471.88
2017,1,29,9,0,805.0,49.0,4.1,8.0,293.0,615.68,523.26
2017,1,29,9,15,837.5,52.0,4.1,9.0,343.0,670.6,564.07
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,725.19,603.06
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,770.15,632.84
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,813.23,660.4
2017,1,29,10,15,930.0,61.5,4.45,13.5,524.0,847.84,683.98
2017,1,29,10,30,946.0,63.0,4.6,14.0,564.0,879.63,705.36
2017,1,29,10,45,955.5,65.5,4.8,15.0,597.0,904.03,720.22
2017,1,29,11,0,965.0,68.0,5.0,16.0,630.0,924.9,732.51
2017,1,29,11,15,972.5,69.0,4.95,16.0,655.5,938.5,740.68
2017,1,29,11,30,980.0,70.0,4.9,16.0,681.0,948.3,746.27
2017,1,29,11,45,982.0,72.0,4.9,16.5,698.0,950.55,745.56
2017,1,29,12,0,984.0,74.0,4.9,17.0,715.0,948.82,742.24
2017,1,29,12,15,986.5,74.0,4.85,17.0,724.0,941.2,736.0
2017,1,29,12,30,989.0,74.0,4.8,17.0,733.0,929.65,727.17
2017,1,29,12,45,988.0,75.0,4.75,17.0,732.5,912.4,714.46
2017,1,29,13,0,987.0,76.0,4.7,17.0,732.0,891.41,699.23
2017,1,29,13,15,984.5,75.5,4.6,17.0,723.0,863.9,679.1
2017,1,29,13,30,982.0,75.0,4.5,17.0,714.0,832.96,656.59
2017,1,29,13,45,976.5,74.5,4.4,17.5,696.5,796.55,628.94
2017,1,29,14,0,971.0,74.0,4.3,18.0,679.0,757.21,599.24
2017,1,29,14,15,963.0,73.0,4.2,17.5,653.0,712.97,567.56
2017,1,29,14,30,955.0,72.0,4.1,17.0,627.0,666.41,531.97
2017,1,29,14,45,937.0,73.0,4.0,17.0,593.0,614.17,490.1
2017,1,29,15,0,919.0,74.0,3.9,17.0,559.0,560.95,446.48
2017,1,29,15,15,902.0,71.5,3.45,16.5,519.0,503.99,398.95
2017,1,29,15,30,885.0,69.0,3.0,16.0,479.0,446.66,349.82
2017,1,29,15,45,861.5,66.0,2.65,16.0,433.0,386.37,296.7
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,325.91,242.44
2017,1,29,16,15,803.0,59.5,2.05,15.0,337.0,264.06,187.67
2017,1,29,16,30,768.0,56.0,1.8,14.0,287.0,205.16,135.57
2017,1,29,16,45,713.0,51.0,1.6,13.0,235.0,145.38,85.97
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,91.64,47.27
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,41.28,22.8
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,26.66,17.26
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,11.95,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,153.38,73.72
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,321.51,258.83
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,402.95,335.77
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,490.97,413.1
2017,1,30,8,45,759.0,46.5,3.85,11.0,246.0,559.11,470.22
2017,1,30,9,0,811.0,51.0,3.7,12.0,299.0,629.25,525.11
2017,1,30,9,15,844.0,54.0,3.5,13.0,349.5,679.26,560.37
2017,1,30,9,30,877.0,57.0,3.3,14.0,400.0,734.54,598.02
2017,1,30,9,45,899.5,59.0,3.15,15.0,446.0,779.53,626.67
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,822.65,653.0
2017,1,30,10,15,938.0,63.0,3.15,17.0,532.5,858.17,675.02
2017,1,30,10,30,954.0,65.0,3.3,18.0,573.0,890.83,694.75
2017,1,30,10,45,965.0,66.0,3.45,19.0,606.0,914.82,708.21
2017,1,30,11,0,976.0,67.0,3.6,20.0,639.0,935.32,719.25
2017,1,30,11,15,983.5,68.0,3.5,20.5,665.0,949.09,725.42
2017,1,30,11,30,991.0,69.0,3.4,21.0,691.0,959.0,729.06
2017,1,30,11,45,996.0,69.5,3.3,21.5,708.0,962.15,728.21
2017,1,30,12,0,1001.0,70.0,3.2,22.0,725.0,961.27,724.84
2017,1,30,12,15,1003.0,70.0,3.15,22.0,733.5,953.15,718.54
2017,1,30,12,30,1005.0,70.0,3.1,22.0,742.0,941.03,709.76
2017,1,30,12,45,1004.5,70.0,3.05,22.5,742.0,922.86,695.71
2017,1,30,13,0,1004.0,70.0,3.0,23.0,742.0,900.87,679.28
2017,1,30,13,15,1001.0,70.0,2.95,22.5,732.5,873.17,661.69
2017,1,30,13,30,998.0,70.0,2.9,22.0,723.0,842.0,641.7
2017,1,30,13,45,993.0,69.5,2.9,22.0,705.5,805.48,617.01
2017,1,30,14,0,988.0,69.0,2.9,22.0,688.0,765.94,590.09
2017,1,30,14,15,980.0,68.0,2.8,22.0,662.0,721.06,558.31
2017,1,30,14,30,972.0,67.0,2.7,22.0,636.0,673.82,522.43
2017,1,30,14,45,955.5,68.0,2.65,22.0,602.0,621.68,482.28
2017,1,30,15,0,939.0,69.0,2.6,22.0,568.0,568.38,440.21
2017,1,30,15,15,922.5,67.0,2.35,21.5,527.5,511.16,394.2
2017,1,30,15,30,906.0,65.0,2.1,21.0,487.0,453.47,346.43
2017,1,30,15,45,881.5,62.5,1.85,20.5,440.5,392.13,294.52
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,331.78,242.08
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,267.86,187.28
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,207.9,135.38
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,147.34,85.61
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,92.67,46.44
2017,1,30,17,15,591.0,37.0,1.45,14.0,137.0,41.2,21.47
2017,1,30,17,30,501.0,30.0,1.5,13.0,86.0,25.48,16.2
2017,1,30,17,45,250.5,15.0,1.6,12.5,43.0,12.37,0.47
2017,1,30,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,15.5,3.8,8.0,45.5,151.64,79.46
2017,1,31,8,0,513.0,31.0,4.1,9.0,91.0,315.53,254.56
2017,1,31,8,15,602.5,38.5,3.95,9.5,143.0,398.38,331.93
2017,1,31,8,30,692.0,46.0,3.8,10.0,195.0,487.86,410.35
2017,1,31,8,45,743.5,51.0,3.7,11.0,248.0,556.03,467.33
2017,1,31,9,0,795.0,56.0,3.6,12.0,301.0,626.1,522.35
2017,1,31,9,15,829.0,59.5,3.85,13.0,352.0,683.16,564.56
2017,1,31,9,30,863.0,63.0,4.1,14.0,403.0,739.79,605.1
2017,1,31,9,45,885.0,66.0,4.4,15.0,449.0,779.0,632.03
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,822.62,662.04
2017,1,31,10,15,923.5,71.0,4.95,16.5,535.5,858.19,686.66
2017,1,31,10,30,940.0,73.0,5.2,17.0,576.0,890.98,709.12
2017,1,31,10,45,950.0,75.0,5.5,18.0,609.5,915.11,724.1
2017,1,31,11,0,960.0,77.0,5.8,19.0,643.0,935.75,736.55
2017,1,31,11,15,967.0,78.0,5.75,19.5,668.5,948.91,743.0
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,958.26,746.86
2017,1,31,11,45,978.5,80.0,5.7,20.5,711.0,961.5,746.83
2017,1,31,12,0,983.0,81.0,5.7,21.0,728.0,960.77,744.2
2017,1,31,12,15,984.5,81.5,5.6,21.0,736.5,952.86,737.51
2017,1,31,12,30,986.0,82.0,5.5,21.0,745.0,941.01,728.26
2017,1,31,12,45,983.0,83.0,5.4,21.0,744.0,922.07,714.15
2017,1,31,13,0,980.0,84.0,5.3,21.0,743.0,899.44,697.61
2017,1,31,13,15,977.0,83.5,5.2,21.0,733.5,871.61,677.48
2017,1,31,13,30,974.0,83.0,5.1,21.0,724.0,840.39,655.01
2017,1,31,13,45,966.0,83.0,5.0,21.0,705.5,802.8,627.98
2017,1,31,14,0,958.0,83.0,4.9,21.0,687.0,762.45,598.93
2017,1,31,14,15,949.5,82.0,4.75,21.0,661.0,718.19,565.88
2017,1,31,14,30,941.0,81.0,4.6,21.0,635.0,671.68,529.35
2017,1,31,14,45,926.5,80.0,4.5,21.0,601.0,619.71,488.18
2017,1,31,15,0,912.0,79.0,4.4,21.0,567.0,566.51,445.13
2017,1,31,15,15,894.5,76.5,4.1,20.5,526.5,509.44,398.47
2017,1,31,15,30,877.0,74.0,3.8,20.0,486.0,451.79,350.11
2017,1,31,15,45,850.5,71.5,3.5,19.5,439.5,390.6,297.71
2017,1,31,16,0,824.0,69.0,3.2,19.0,393.0,330.74,245.14
2017,1,31,16,15,788.5,65.0,3.0,18.0,342.5,268.74,190.82
2017,1,31,16,30,753.0,61.0,2.8,17.0,292.0,209.81,139.12
2017,1,31,16,45,697.0,55.5,2.65,16.0,239.5,149.94,89.69
2017,1,31,17,0,641.0,50.0,2.5,15.0,187.0,96.31,50.87
2017,1,31,17,15,549.0,41.5,2.55,14.5,136.5,42.99,22.86
2017,1,31,17,30,457.0,33.0,2.6,14.0,86.0,25.92,16.56
2017,1,31,17,45,228.5,16.5,2.65,13.5,43.0,12.66,1.5
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
