Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,15,885.5,115.0,4.35,27.0,742.5,861.06,647.47
2017,2,11,13,30,883.0,114.0,4.3,27.0,734.0,831.02,627.0
2017,2,11,13,45,878.5,112.5,4.25,27.0,717.0,795.91,603.0
2017,2,11,14,0,874.0,111.0,4.2,27.0,700.0,758.07,577.03
2017,2,11,14,15,865.0,109.5,4.1,27.0,674.5,714.61,545.99
2017,2,11,14,30,856.0,108.0,4.0,27.0,649.0,669.16,512.12
2017,2,11,14,45,848.0,104.0,3.95,27.0,617.0,620.03,475.08
2017,2,11,15,0,840.0,100.0,3.9,27.0,585.0,569.36,435.97
2017,2,11,15,15,822.5,97.0,3.75,26.5,545.0,513.6,392.59
2017,2,11,15,30,805.0,94.0,3.6,26.0,505.0,457.73,347.82
2017,2,11,15,45,782.0,90.0,3.5,26.0,460.0,398.91,298.97
2017,2,11,16,0,759.0,86.0,3.4,26.0,415.0,341.21,249.83
2017,2,11,16,15,724.5,81.5,3.0,25.0,365.5,279.29,197.53
2017,2,11,16,30,690.0,77.0,2.6,24.0,316.0,222.09,148.76
2017,2,11,16,45,641.5,70.0,2.25,23.5,264.5,163.75,100.81
2017,2,11,17,0,593.0,63.0,1.9,23.0,213.0,110.86,61.36
2017,2,11,17,15,512.0,54.5,1.85,22.0,162.0,61.17,33.33
2017,2,11,17,30,431.0,46.0,1.8,21.0,111.0,36.08,25.21
2017,2,11,17,45,295.0,32.0,1.8,20.5,68.5,25.69,15.23
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,14.69,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,8.58,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.0,9.5,1.7,15.5,12.0,9.05,0.0
2017,2,12,7,30,112.0,19.0,2.2,16.0,24.0,83.08,0.0
2017,2,12,7,45,235.0,35.0,2.7,17.0,64.5,178.53,133.13
2017,2,12,8,0,358.0,51.0,3.2,18.0,105.0,271.94,217.29
2017,2,12,8,15,442.5,62.0,3.15,18.5,155.0,351.08,285.63
2017,2,12,8,30,527.0,73.0,3.1,19.0,205.0,437.04,356.95
2017,2,12,8,45,576.0,81.5,3.1,20.0,255.5,502.68,408.8
2017,2,12,9,0,625.0,90.0,3.1,21.0,306.0,570.44,460.01
2017,2,12,9,15,312.5,76.5,3.0,21.5,184.5,337.62,275.12
2017,2,12,9,30,0.0,63.0,2.9,22.0,63.0,58.6,42.65
2017,2,12,9,45,379.5,85.5,2.85,22.5,279.5,428.99,347.52
2017,2,12,10,0,759.0,108.0,2.8,23.0,496.0,781.49,606.31
2017,2,12,10,15,778.0,111.0,2.8,23.0,536.0,817.88,627.52
2017,2,12,10,30,797.0,114.0,2.8,23.0,576.0,847.54,646.37
2017,2,12,10,45,458.5,207.5,2.85,23.5,477.0,663.41,510.83
2017,2,12,11,0,120.0,301.0,2.9,24.0,378.0,441.05,338.44
2017,2,12,11,15,60.0,218.0,2.95,24.0,256.5,277.07,214.31
2017,2,12,11,30,0.0,135.0,3.0,24.0,135.0,127.46,96.1
2017,2,12,11,45,1.5,156.0,3.1,24.5,157.0,149.33,113.23
2017,2,12,12,0,3.0,177.0,3.2,25.0,179.0,171.22,129.98
2017,2,12,12,15,8.0,210.0,3.3,25.0,216.0,208.22,158.68
2017,2,12,12,30,13.0,243.0,3.4,25.0,253.0,245.17,187.07
2017,2,12,12,45,9.5,220.5,3.55,25.0,227.5,218.87,166.75
2017,2,12,13,0,6.0,198.0,3.7,25.0,202.0,193.12,146.89
2017,2,12,13,15,7.5,208.5,3.75,25.0,214.0,204.17,155.57
2017,2,12,13,30,9.0,219.0,3.8,25.0,226.0,215.05,164.07
2017,2,12,13,45,8.0,213.5,3.9,25.0,219.5,208.25,158.92
2017,2,12,14,0,7.0,208.0,4.0,25.0,213.0,201.53,153.88
2017,2,12,14,15,6.5,201.0,4.1,25.0,205.5,193.81,148.09
2017,2,12,14,30,6.0,194.0,4.2,25.0,198.0,186.15,142.37
2017,2,12,14,45,29.5,222.5,4.3,25.0,240.0,230.16,177.3
2017,2,12,15,0,53.0,251.0,4.4,25.0,282.0,267.69,206.78
2017,2,12,15,15,114.5,242.5,4.45,24.5,303.0,288.91,224.14
2017,2,12,15,30,176.0,234.0,4.5,24.0,324.0,299.88,232.8
2017,2,12,15,45,412.0,175.0,4.55,23.5,362.0,330.28,254.1
2017,2,12,16,0,648.0,116.0,4.6,23.0,400.0,331.4,248.37
2017,2,12,16,15,610.0,109.0,4.5,22.5,351.5,273.83,199.22
2017,2,12,16,30,572.0,102.0,4.4,22.0,303.0,220.02,153.25
2017,2,12,16,45,515.5,93.0,4.35,21.5,252.0,163.85,107.43
2017,2,12,17,0,459.0,84.0,4.3,21.0,201.0,115.66,71.37
2017,2,12,17,15,379.5,70.5,4.2,20.0,152.5,69.52,43.33
2017,2,12,17,30,300.0,57.0,4.1,19.0,104.0,43.76,32.06
2017,2,12,17,45,187.5,38.0,4.1,18.5,63.5,29.68,18.8
2017,2,12,18,0,75.0,19.0,4.1,18.0,23.0,15.87,0.0
2017,2,12,18,15,37.5,9.5,4.2,17.5,11.5,9.05,0.0
2017,2,12,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,14.54,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,36.8,0.0
2017,2,13,7,45,132.5,39.5,3.15,13.5,58.0,127.68,96.3
2017,2,13,8,0,230.0,62.0,3.2,14.0,97.0,211.69,171.53
2017,2,13,8,15,115.0,66.5,3.25,14.5,84.0,146.97,119.92
2017,2,13,8,30,0.0,71.0,3.3,15.0,71.0,69.01,53.08
2017,2,13,8,45,0.0,89.0,3.4,15.5,89.0,87.07,68.35
2017,2,13,9,0,0.0,107.0,3.5,16.0,107.0,105.03,83.16
2017,2,13,9,15,2.0,128.5,3.55,16.5,129.5,128.32,102.19
2017,2,13,9,30,4.0,150.0,3.6,17.0,152.0,151.66,120.94
2017,2,13,9,45,140.5,186.5,3.65,17.5,259.0,324.74,264.43
2017,2,13,10,0,277.0,223.0,3.7,18.0,366.0,497.08,400.41
2017,2,13,10,15,163.0,236.0,3.7,18.5,322.0,404.74,323.84
2017,2,13,10,30,49.0,249.0,3.7,19.0,278.0,306.8,242.81
2017,2,13,10,45,50.0,264.5,3.75,19.5,295.5,323.65,255.24
2017,2,13,11,0,51.0,280.0,3.8,20.0,313.0,340.31,267.11
2017,2,13,11,15,201.5,292.0,3.8,20.5,428.0,502.61,394.49
2017,2,13,11,30,352.0,304.0,3.8,21.0,543.0,665.57,516.18
2017,2,13,11,45,203.5,311.0,3.8,21.5,450.0,521.05,404.08
2017,2,13,12,0,55.0,318.0,3.8,22.0,357.0,377.37,291.18
2017,2,13,12,15,183.5,329.0,3.85,22.0,461.5,514.72,398.47
2017,2,13,12,30,312.0,340.0,3.9,22.0,566.0,647.28,497.78
2017,2,13,12,45,320.0,335.5,4.0,22.5,567.0,640.51,491.55
2017,2,13,13,0,328.0,331.0,4.1,23.0,568.0,632.23,485.0
2017,2,13,13,15,170.0,282.5,4.2,23.0,405.5,429.84,332.98
2017,2,13,13,30,12.0,234.0,4.3,23.0,243.0,232.08,178.34
2017,2,13,13,45,6.0,172.0,4.4,23.0,176.5,166.58,127.6
2017,2,13,14,0,0.0,110.0,4.5,23.0,110.0,102.78,77.12
2017,2,13,14,15,7.0,168.0,4.4,22.5,172.5,162.57,125.16
2017,2,13,14,30,14.0,226.0,4.3,22.0,235.0,221.86,172.33
2017,2,13,14,45,7.0,137.0,4.2,22.0,141.5,132.24,101.47
2017,2,13,15,0,0.0,48.0,4.1,22.0,48.0,44.66,30.91
2017,2,13,15,15,0.0,68.5,3.9,21.5,68.5,63.77,46.73
2017,2,13,15,30,0.0,89.0,3.7,21.0,89.0,82.9,62.6
2017,2,13,15,45,27.5,136.0,3.5,21.0,148.0,137.74,107.14
2017,2,13,16,0,55.0,183.0,3.3,21.0,207.0,186.66,146.01
2017,2,13,16,15,48.5,162.5,3.1,20.5,182.0,161.39,125.85
2017,2,13,16,30,42.0,142.0,2.9,20.0,157.0,137.06,106.4
2017,2,13,16,45,33.5,120.0,2.75,20.0,131.0,112.14,86.25
2017,2,13,17,0,25.0,98.0,2.6,20.0,105.0,88.57,67.17
2017,2,13,17,15,13.0,76.0,2.75,19.5,79.5,67.82,50.54
2017,2,13,17,30,1.0,54.0,2.9,19.0,54.0,47.98,35.74
2017,2,13,17,45,0.5,33.0,3.1,19.0,33.0,29.94,19.13
2017,2,13,18,0,0.0,12.0,3.3,19.0,12.0,11.13,0.0
2017,2,13,18,15,0.0,6.0,3.5,18.5,6.0,5.72,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,3.0,6.9,11.5,3.0,2.86,0.0
2017,2,14,7,30,0.0,6.0,7.4,11.0,6.0,5.55,0.0
2017,2,14,7,45,0.0,15.0,7.95,10.5,15.0,13.9,5.67
2017,2,14,8,0,0.0,24.0,8.5,10.0,24.0,22.26,13.34
2017,2,14,8,15,0.0,35.5,8.3,9.5,35.5,32.96,22.9
2017,2,14,8,30,0.0,47.0,8.1,9.0,47.0,43.67,32.44
2017,2,14,8,45,0.0,58.5,7.9,8.5,58.5,54.39,41.9
2017,2,14,9,0,0.0,70.0,7.7,8.0,70.0,65.2,51.34
2017,2,14,9,15,0.0,69.0,7.55,8.0,69.0,64.2,50.32
2017,2,14,9,30,0.0,68.0,7.4,8.0,68.0,63.27,49.36
2017,2,14,9,45,0.0,65.5,7.25,8.5,65.5,60.94,47.1
2017,2,14,10,0,0.0,63.0,7.1,9.0,63.0,58.62,44.87
2017,2,14,10,15,5.0,132.0,6.95,9.5,135.5,130.06,105.58
2017,2,14,10,30,10.0,201.0,6.8,10.0,208.0,205.59,168.42
2017,2,14,10,45,7.5,196.5,6.65,10.5,202.0,197.6,160.92
2017,2,14,11,0,5.0,192.0,6.5,11.0,196.0,189.9,153.83
2017,2,14,11,15,12.0,222.5,6.45,11.5,231.5,227.05,184.1
2017,2,14,11,30,19.0,253.0,6.4,12.0,267.0,264.28,214.01
2017,2,14,11,45,85.0,303.0,6.35,13.0,364.0,390.5,316.58
2017,2,14,12,0,151.0,353.0,6.3,14.0,461.0,516.51,415.45
2017,2,14,12,15,203.0,354.0,6.3,14.5,500.5,560.01,449.39
2017,2,14,12,30,255.0,355.0,6.3,15.0,540.0,601.57,481.63
2017,2,14,12,45,139.0,317.5,6.3,15.5,419.0,452.61,362.38
2017,2,14,13,0,23.0,280.0,6.3,16.0,298.0,288.89,229.44
2017,2,14,13,15,24.0,279.0,6.25,16.0,297.0,287.39,228.56
2017,2,14,13,30,25.0,278.0,6.2,16.0,296.0,285.78,227.38
2017,2,14,13,45,15.0,235.0,6.2,16.0,246.0,234.44,186.27
2017,2,14,14,0,5.0,192.0,6.2,16.0,196.0,184.59,146.05
2017,2,14,14,15,4.5,188.0,6.2,15.5,191.5,179.91,142.75
2017,2,14,14,30,4.0,184.0,6.2,15.0,187.0,175.28,139.45
2017,2,14,14,45,2.0,160.5,6.25,15.0,162.0,151.36,120.09
2017,2,14,15,0,0.0,137.0,6.3,15.0,137.0,127.85,100.98
2017,2,14,15,15,0.0,139.0,6.3,14.5,139.0,129.52,102.83
2017,2,14,15,30,0.0,141.0,6.3,14.0,141.0,131.09,104.61
2017,2,14,15,45,0.0,99.5,6.3,13.5,99.5,92.55,72.8
2017,2,14,16,0,0.0,58.0,6.3,13.0,58.0,53.93,40.44
2017,2,14,16,15,348.0,69.5,6.2,12.5,193.5,164.1,124.31
2017,2,14,16,30,696.0,81.0,6.1,12.0,329.0,229.72,163.5
2017,2,14,16,45,635.0,76.0,6.1,11.5,275.5,170.41,112.27
2017,2,14,17,0,574.0,71.0,6.1,11.0,222.0,118.1,71.36
2017,2,14,17,15,495.5,61.0,6.0,10.5,170.0,67.92,40.4
2017,2,14,17,30,417.0,51.0,5.9,10.0,118.0,40.18,30.21
2017,2,14,17,45,280.5,36.5,5.8,10.0,74.0,29.5,19.7
2017,2,14,18,0,144.0,22.0,5.7,10.0,30.0,17.43,0.0
2017,2,14,18,15,72.0,11.0,5.65,9.5,15.0,10.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,61.39,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,158.8,36.68
2017,2,15,7,45,422.0,29.5,4.4,5.0,82.0,262.28,211.07
2017,2,15,8,0,562.0,40.0,4.5,6.0,130.0,364.39,306.9
2017,2,15,8,15,636.5,46.5,4.6,7.0,184.5,443.13,378.32
2017,2,15,8,30,711.0,53.0,4.7,8.0,239.0,526.99,450.74
2017,2,15,8,45,757.0,58.0,4.8,9.0,294.0,594.6,506.71
2017,2,15,9,0,803.0,63.0,4.9,10.0,349.0,663.69,559.83
2017,2,15,9,15,833.5,66.5,4.85,10.5,401.5,720.31,601.49
2017,2,15,9,30,864.0,70.0,4.8,11.0,454.0,776.22,641.4
2017,2,15,9,45,884.5,73.0,4.8,11.5,501.5,815.43,667.89
2017,2,15,10,0,905.0,76.0,4.8,12.0,549.0,859.17,697.41
2017,2,15,10,15,920.0,78.0,4.7,12.5,590.5,894.56,719.54
2017,2,15,10,30,935.0,80.0,4.6,13.0,632.0,927.03,739.23
2017,2,15,10,45,945.5,81.5,4.6,13.5,666.0,951.7,753.87
2017,2,15,11,0,956.0,83.0,4.6,14.0,700.0,972.84,766.01
2017,2,15,11,15,963.5,84.5,4.55,14.0,726.5,987.52,774.67
2017,2,15,11,30,971.0,86.0,4.5,14.0,753.0,998.32,780.74
2017,2,15,11,45,975.0,86.5,4.5,14.5,771.0,1000.75,780.04
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,999.15,776.76
2017,2,15,12,15,981.5,87.5,4.45,15.0,798.0,992.13,770.93
2017,2,15,12,30,984.0,88.0,4.4,15.0,807.0,981.07,762.48
2017,2,15,12,45,984.5,87.5,4.35,15.5,807.5,963.15,747.96
2017,2,15,13,0,985.0,87.0,4.3,16.0,808.0,941.36,730.96
2017,2,15,13,15,983.0,86.5,4.25,16.0,799.0,913.72,711.54
2017,2,15,13,30,981.0,86.0,4.2,16.0,790.0,882.53,689.66
2017,2,15,13,45,977.0,84.5,4.2,16.0,772.0,845.34,663.71
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,805.06,635.41
2017,2,15,14,15,966.0,82.0,4.15,16.0,728.0,760.31,603.47
2017,2,15,14,30,959.0,81.0,4.1,16.0,702.0,713.08,568.23
2017,2,15,14,45,946.5,80.5,4.05,16.0,667.5,660.78,527.23
2017,2,15,15,0,934.0,80.0,4.0,16.0,633.0,606.98,484.05
2017,2,15,15,15,919.0,78.0,3.9,15.5,592.0,549.18,437.34
2017,2,15,15,30,904.0,76.0,3.8,15.0,551.0,490.74,388.57
2017,2,15,15,45,884.0,73.0,3.7,15.0,504.0,428.95,334.95
2017,2,15,16,0,864.0,70.0,3.6,15.0,457.0,366.19,279.14
2017,2,15,16,15,834.5,66.5,3.15,14.0,405.0,302.19,222.06
2017,2,15,16,30,805.0,63.0,2.7,13.0,353.0,240.51,166.5
2017,2,15,16,45,761.5,58.0,2.3,12.5,298.0,177.76,111.85
2017,2,15,17,0,718.0,53.0,1.9,12.0,243.0,119.72,65.96
2017,2,15,17,15,645.5,46.5,1.8,11.0,188.5,64.15,33.0
2017,2,15,17,30,573.0,40.0,1.7,10.0,134.0,32.96,23.86
2017,2,15,17,45,441.5,30.0,1.65,9.0,85.5,23.33,14.61
2017,2,15,18,0,310.0,20.0,1.6,8.0,37.0,16.17,1.03
2017,2,15,18,15,155.0,10.0,1.65,8.0,18.5,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,66.81,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,167.87,58.85
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,268.52,213.88
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,375.2,310.11
2017,2,16,8,15,654.0,45.5,1.65,8.5,189.0,453.46,378.88
2017,2,16,8,30,726.0,52.0,1.7,9.0,244.0,536.7,448.35
2017,2,16,8,45,771.0,56.0,1.8,10.0,299.5,603.14,500.84
2017,2,16,9,0,816.0,60.0,1.9,11.0,355.0,670.93,550.14
2017,2,16,9,15,845.0,63.5,1.95,11.5,407.0,726.97,589.49
2017,2,16,9,30,874.0,67.0,2.0,12.0,459.0,775.62,622.38
2017,2,16,9,45,893.5,69.5,2.15,13.0,506.5,820.38,651.45
2017,2,16,10,0,913.0,72.0,2.3,14.0,554.0,863.02,678.48
2017,2,16,10,15,927.0,74.0,2.25,14.5,595.0,897.84,699.06
2017,2,16,10,30,941.0,76.0,2.2,15.0,636.0,929.68,717.32
2017,2,16,10,45,950.5,78.0,2.2,15.5,669.5,954.22,730.95
2017,2,16,11,0,960.0,80.0,2.2,16.0,703.0,975.17,742.2
2017,2,16,11,15,966.5,81.0,2.2,16.0,729.0,988.43,749.74
2017,2,16,11,30,973.0,82.0,2.2,16.0,755.0,997.79,754.89
2017,2,16,11,45,974.0,84.0,2.25,16.5,772.0,999.22,754.12
2017,2,16,12,0,975.0,86.0,2.3,17.0,789.0,996.61,750.89
2017,2,16,12,15,976.5,86.5,2.3,17.0,797.5,988.7,745.2
2017,2,16,12,30,978.0,87.0,2.3,17.0,806.0,976.8,737.05
2017,2,16,12,45,976.0,87.5,2.35,17.5,805.5,957.87,723.5
2017,2,16,13,0,974.0,88.0,2.4,18.0,805.0,935.17,707.58
2017,2,16,13,15,971.0,87.5,2.45,18.0,795.5,906.91,689.26
2017,2,16,13,30,968.0,87.0,2.5,18.0,786.0,875.2,668.56
2017,2,16,13,45,960.5,87.5,2.55,18.0,767.0,837.78,643.78
2017,2,16,14,0,953.0,88.0,2.6,18.0,748.0,797.51,616.82
2017,2,16,14,15,945.0,87.0,2.55,18.0,722.0,752.71,585.74
2017,2,16,14,30,937.0,86.0,2.5,18.0,696.0,705.59,551.43
2017,2,16,14,45,919.5,86.5,2.5,18.0,660.5,652.09,510.92
2017,2,16,15,0,902.0,87.0,2.5,18.0,625.0,597.61,468.59
2017,2,16,15,15,885.5,84.5,2.45,18.0,584.0,539.99,422.54
2017,2,16,15,30,869.0,82.0,2.4,18.0,543.0,481.45,374.4
2017,2,16,15,45,843.5,80.0,2.35,18.0,495.5,419.7,322.39
2017,2,16,16,0,818.0,78.0,2.3,18.0,448.0,359.19,269.95
2017,2,16,16,15,786.0,74.0,2.0,17.0,396.5,296.48,215.45
2017,2,16,16,30,754.0,70.0,1.7,16.0,345.0,236.49,162.72
2017,2,16,16,45,702.5,65.5,1.45,15.0,290.5,175.84,111.49
2017,2,16,17,0,651.0,61.0,1.2,14.0,236.0,118.15,66.78
2017,2,16,17,15,576.5,53.0,1.2,13.0,182.5,64.87,34.81
2017,2,16,17,30,502.0,45.0,1.2,12.0,129.0,34.34,24.92
2017,2,16,17,45,370.0,33.0,1.3,11.5,82.5,25.88,16.72
2017,2,16,18,0,238.0,21.0,1.4,11.0,36.0,16.96,2.74
2017,2,16,18,15,119.0,10.5,1.45,10.5,18.0,10.01,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,38.75,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,109.09,46.69
2017,2,17,7,45,265.0,40.0,3.9,9.5,76.0,199.93,159.35
2017,2,17,8,0,384.0,56.0,4.1,10.0,120.0,294.45,244.91
2017,2,17,8,15,461.0,67.0,4.2,11.0,171.5,372.0,313.27
2017,2,17,8,30,538.0,78.0,4.3,12.0,223.0,455.19,383.73
2017,2,17,8,45,592.5,85.0,4.4,13.0,275.5,524.0,439.82
2017,2,17,9,0,647.0,92.0,4.5,14.0,328.0,595.27,495.72
2017,2,17,9,15,682.0,97.5,4.7,14.5,378.0,652.1,539.06
2017,2,17,9,30,717.0,103.0,4.9,15.0,428.0,708.96,580.94
2017,2,17,9,45,744.0,106.5,5.15,16.0,474.0,756.46,614.0
2017,2,17,10,0,771.0,110.0,5.4,17.0,520.0,802.65,645.55
2017,2,17,10,15,789.0,113.5,5.45,17.5,560.0,834.8,666.54
2017,2,17,10,30,807.0,117.0,5.5,18.0,600.0,869.23,689.11
2017,2,17,10,45,626.5,190.0,5.6,18.5,577.0,804.78,639.15
2017,2,17,11,0,446.0,263.0,5.7,19.0,554.0,721.85,570.91
2017,2,17,11,15,509.0,249.5,5.7,19.5,594.0,766.29,603.91
2017,2,17,11,30,572.0,236.0,5.7,20.0,634.0,809.03,634.7
2017,2,17,11,45,558.0,248.0,5.7,20.5,644.5,806.3,630.01
2017,2,17,12,0,544.0,260.0,5.7,21.0,655.0,800.93,623.74
2017,2,17,12,15,713.0,190.5,5.65,21.0,714.0,877.13,681.49
2017,2,17,12,30,882.0,121.0,5.6,21.0,773.0,937.16,723.41
2017,2,17,12,45,881.0,121.5,5.55,21.0,772.5,919.88,710.42
2017,2,17,13,0,880.0,122.0,5.5,21.0,772.0,899.12,695.52
2017,2,17,13,15,877.0,121.0,5.45,21.0,763.5,871.68,675.97
2017,2,17,13,30,874.0,120.0,5.4,21.0,755.0,841.12,654.25
2017,2,17,13,45,868.5,119.0,5.35,21.5,737.0,805.63,627.75
2017,2,17,14,0,863.0,118.0,5.3,22.0,719.0,767.5,599.39
2017,2,17,14,15,637.0,196.0,5.15,22.0,631.0,653.51,511.3
2017,2,17,14,30,411.0,274.0,5.0,22.0,543.0,543.0,424.24
2017,2,17,14,45,619.5,190.0,4.9,22.0,573.0,574.33,450.4
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,577.1,452.77
2017,2,17,15,15,811.5,103.0,4.55,21.5,563.5,521.84,408.25
2017,2,17,15,30,795.0,100.0,4.3,21.0,524.0,466.41,362.63
2017,2,17,15,45,773.5,95.5,4.1,21.0,478.5,407.62,312.79
2017,2,17,16,0,752.0,91.0,3.9,21.0,433.0,348.03,261.23
2017,2,17,16,15,719.5,86.5,3.45,20.0,383.5,288.02,209.41
2017,2,17,16,30,687.0,82.0,3.0,19.0,334.0,230.89,159.61
2017,2,17,16,45,643.0,74.5,2.55,18.5,282.0,172.3,110.04
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,118.65,68.39
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,67.62,37.62
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,37.73,27.46
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,28.51,18.7
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,18.76,4.76
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,3.55,12.5,19.5,58.76,0.0
2017,2,18,7,30,257.0,22.0,3.6,13.0,39.0,156.03,79.22
2017,2,18,7,45,389.5,33.0,3.7,13.5,86.0,252.9,200.02
2017,2,18,8,0,522.0,44.0,3.8,14.0,133.0,356.33,292.06
2017,2,18,8,15,594.0,51.0,3.7,15.0,186.5,431.99,357.56
2017,2,18,8,30,666.0,58.0,3.6,16.0,240.0,509.13,421.18
2017,2,18,8,45,716.0,62.0,3.55,17.0,294.5,576.81,474.3
2017,2,18,9,0,766.0,66.0,3.5,18.0,349.0,646.31,524.85
2017,2,18,9,15,796.0,69.5,3.55,18.5,400.0,701.47,563.81
2017,2,18,9,30,826.0,73.0,3.6,19.0,451.0,755.99,601.31
2017,2,18,9,45,849.5,75.0,3.7,20.0,497.5,802.29,631.01
2017,2,18,10,0,873.0,77.0,3.8,21.0,544.0,839.66,653.75
2017,2,18,10,15,887.5,79.5,3.9,21.5,584.5,874.62,675.79
2017,2,18,10,30,902.0,82.0,4.0,22.0,625.0,906.74,695.67
2017,2,18,10,45,913.0,83.5,4.15,23.0,658.5,931.4,709.19
2017,2,18,11,0,924.0,85.0,4.3,24.0,692.0,952.66,720.38
2017,2,18,11,15,931.0,86.0,4.35,24.0,718.0,966.07,728.54
2017,2,18,11,30,938.0,87.0,4.4,24.0,744.0,975.7,734.34
2017,2,18,11,45,941.0,88.5,4.45,24.5,761.0,978.34,734.13
2017,2,18,12,0,944.0,90.0,4.5,25.0,778.0,977.05,731.47
2017,2,18,12,15,946.0,90.5,4.5,25.0,787.0,969.77,726.13
2017,2,18,12,30,948.0,91.0,4.5,25.0,796.0,958.61,718.35
2017,2,18,12,45,946.5,91.5,4.5,25.5,795.5,940.49,704.61
2017,2,18,13,0,945.0,92.0,4.5,26.0,795.0,918.69,688.57
2017,2,18,13,15,942.5,91.5,4.4,26.0,786.0,891.41,669.78
2017,2,18,13,30,940.0,91.0,4.3,26.0,777.0,860.76,648.76
2017,2,18,13,45,933.5,91.0,4.2,26.5,759.0,824.3,622.51
2017,2,18,14,0,927.0,91.0,4.1,27.0,741.0,785.02,594.36
2017,2,18,14,15,919.5,89.5,3.85,26.5,715.0,740.89,564.47
2017,2,18,14,30,912.0,88.0,3.6,26.0,689.0,694.48,531.51
2017,2,18,14,45,899.0,87.0,3.35,26.0,655.0,643.14,492.34
2017,2,18,15,0,886.0,86.0,3.1,26.0,621.0,590.48,451.41
2017,2,18,15,15,870.5,84.0,2.7,25.5,580.5,534.51,407.47
2017,2,18,15,30,855.0,82.0,2.3,25.0,540.0,477.47,361.51
2017,2,18,15,45,550.5,139.0,1.95,24.5,424.5,358.01,270.0
2017,2,18,16,0,246.0,196.0,1.6,24.0,309.0,266.03,201.39
2017,2,18,16,15,496.0,132.5,1.55,23.0,327.5,264.74,193.43
2017,2,18,16,30,746.0,69.0,1.5,22.0,346.0,235.35,158.5
2017,2,18,16,45,701.0,64.0,1.5,21.5,292.5,175.57,108.65
2017,2,18,17,0,656.0,59.0,1.5,21.0,239.0,118.08,64.58
2017,2,18,17,15,585.5,51.5,1.5,20.0,186.0,64.87,33.09
2017,2,18,17,30,515.0,44.0,1.5,19.0,133.0,33.15,23.17
2017,2,18,17,45,395.0,33.0,1.55,18.5,86.5,25.61,16.07
2017,2,18,18,0,275.0,22.0,1.6,18.0,40.0,17.68,5.01
2017,2,18,18,15,137.5,11.0,1.65,17.5,20.0,10.48,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,3.5,3.6,17.0,3.5,3.34,0.0
2017,2,19,7,30,0.0,7.0,3.8,17.0,7.0,6.48,0.0
2017,2,19,7,45,0.0,16.0,4.0,17.5,16.0,14.83,6.43
2017,2,19,8,0,0.0,25.0,4.2,18.0,25.0,23.19,13.72
2017,2,19,8,15,0.0,35.5,4.15,18.0,35.5,32.95,22.15
2017,2,19,8,30,0.0,46.0,4.1,18.0,46.0,42.73,30.5
2017,2,19,8,45,0.0,56.5,4.1,18.5,56.5,52.52,38.66
2017,2,19,9,0,0.0,67.0,4.1,19.0,67.0,62.33,46.68
2017,2,19,9,15,1.0,109.5,4.3,19.0,110.0,105.91,82.68
2017,2,19,9,30,2.0,152.0,4.5,19.0,153.0,151.05,119.37
2017,2,19,9,45,4.0,164.5,4.75,19.5,167.0,164.55,129.77
2017,2,19,10,0,6.0,177.0,5.0,20.0,181.0,178.23,140.25
2017,2,19,10,15,7.5,190.0,5.05,20.0,195.0,192.14,151.07
2017,2,19,10,30,9.0,203.0,5.1,20.0,209.0,206.12,161.9
2017,2,19,10,45,130.5,258.5,5.2,20.5,345.0,402.11,319.15
2017,2,19,11,0,252.0,314.0,5.3,21.0,481.0,576.67,453.23
2017,2,19,11,15,257.0,323.5,5.35,21.0,499.5,604.89,472.89
2017,2,19,11,30,262.0,333.0,5.4,21.0,518.0,617.9,481.99
2017,2,19,11,45,139.5,297.5,5.5,21.5,396.0,447.7,350.12
2017,2,19,12,0,17.0,262.0,5.6,22.0,274.0,269.23,208.46
2017,2,19,12,15,17.5,264.5,5.65,22.0,277.5,271.28,210.25
2017,2,19,12,30,18.0,267.0,5.7,22.0,281.0,273.29,211.75
2017,2,19,12,45,148.5,315.0,5.8,22.5,426.5,458.57,357.5
2017,2,19,13,0,279.0,363.0,5.9,23.0,572.0,626.29,484.27
2017,2,19,13,15,235.5,364.5,5.8,23.0,539.5,570.97,441.47
2017,2,19,13,30,192.0,366.0,5.7,23.0,507.0,527.24,407.71
2017,2,19,13,45,109.5,323.5,5.65,23.0,403.5,410.34,318.08
2017,2,19,14,0,27.0,281.0,5.6,23.0,300.0,286.67,221.62
2017,2,19,14,15,122.0,300.0,5.5,23.0,381.5,381.72,297.36
2017,2,19,14,30,217.0,319.0,5.4,23.0,463.0,454.85,354.33
2017,2,19,14,45,163.0,302.0,5.3,23.0,407.0,392.26,305.53
2017,2,19,15,0,109.0,285.0,5.2,23.0,351.0,331.26,258.07
2017,2,19,15,15,78.0,256.0,5.05,22.5,301.5,280.31,218.85
2017,2,19,15,30,47.0,227.0,4.9,22.0,252.0,232.98,182.15
2017,2,19,15,45,75.5,215.0,4.8,22.0,251.5,228.97,178.98
2017,2,19,16,0,104.0,203.0,4.7,22.0,251.0,221.55,172.46
2017,2,19,16,15,96.5,181.0,4.35,21.5,222.0,191.5,148.37
2017,2,19,16,30,89.0,159.0,4.0,21.0,193.0,162.47,124.96
2017,2,19,16,45,77.5,135.5,3.65,21.0,162.0,132.62,100.81
2017,2,19,17,0,66.0,112.0,3.3,21.0,131.0,104.48,78.3
2017,2,19,17,15,49.5,88.5,3.0,20.5,101.0,77.94,57.83
2017,2,19,17,30,33.0,65.0,2.7,20.0,71.0,55.47,42.28
2017,2,19,17,45,16.5,42.5,2.45,20.0,45.5,37.21,25.75
2017,2,19,18,0,0.0,20.0,2.2,20.0,20.0,18.53,6.24
2017,2,19,18,15,0.0,10.0,2.15,19.5,10.0,9.53,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,12.0,1.0,0.92,0.0
2017,2,20,8,0,0.0,2.0,3.5,12.0,2.0,1.85,0.0
2017,2,20,8,15,0.0,2.5,3.4,12.0,2.5,2.31,0.0
2017,2,20,8,30,0.0,3.0,3.3,12.0,3.0,2.78,0.0
2017,2,20,8,45,0.0,4.0,3.25,12.5,4.0,3.7,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.63,0.0
2017,2,20,9,15,0.0,53.0,3.0,13.0,53.0,49.27,36.59
2017,2,20,9,30,0.0,101.0,2.8,13.0,101.0,95.42,75.46
2017,2,20,9,45,0.0,102.0,2.65,13.5,102.0,96.0,75.49
2017,2,20,10,0,0.0,103.0,2.5,14.0,103.0,96.71,75.7
2017,2,20,10,15,7.0,159.5,2.5,14.5,164.0,159.62,127.35
2017,2,20,10,30,14.0,216.0,2.5,15.0,225.0,224.21,178.99
2017,2,20,10,45,15.5,227.5,2.55,16.0,237.5,236.64,187.71
2017,2,20,11,0,17.0,239.0,2.6,17.0,250.0,249.09,196.49
2017,2,20,11,15,15.0,238.5,2.8,17.5,249.0,245.77,193.2
2017,2,20,11,30,13.0,238.0,3.0,18.0,248.0,242.56,190.08
2017,2,20,11,45,6.5,176.5,3.2,19.0,181.5,173.99,135.1
2017,2,20,12,0,0.0,115.0,3.4,20.0,115.0,107.82,81.72
2017,2,20,12,15,2.5,152.5,3.45,20.0,155.0,146.28,112.54
2017,2,20,12,30,5.0,190.0,3.5,20.0,195.0,184.93,143.1
2017,2,20,12,45,21.5,255.5,3.55,20.0,272.5,263.83,205.26
2017,2,20,13,0,38.0,321.0,3.6,20.0,350.0,353.38,274.27
2017,2,20,13,15,78.5,342.5,3.6,20.0,401.0,406.9,315.89
2017,2,20,13,30,119.0,364.0,3.6,20.0,452.0,457.57,354.9
2017,2,20,13,45,169.0,355.5,3.6,20.5,477.5,489.09,378.95
2017,2,20,14,0,219.0,347.0,3.6,21.0,503.0,508.29,393.64
2017,2,20,14,15,166.0,333.5,3.5,21.0,449.0,445.72,345.69
2017,2,20,14,30,113.0,320.0,3.4,21.0,395.0,382.28,297.05
2017,2,20,14,45,519.0,200.5,3.35,21.0,521.0,522.69,409.69
2017,2,20,15,0,925.0,81.0,3.3,21.0,647.0,610.33,476.36
2017,2,20,15,15,909.5,79.0,3.1,20.5,605.0,552.26,429.75
2017,2,20,15,30,894.0,77.0,2.9,20.0,563.0,493.62,382.08
2017,2,20,15,45,870.0,75.0,2.7,20.0,515.0,431.23,329.45
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,368.18,275.02
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,304.52,219.43
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,243.3,165.49
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,181.3,112.98
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,124.62,69.07
2017,2,20,17,15,620.5,51.0,0.9,17.0,197.5,66.9,33.81
2017,2,20,17,30,551.0,44.0,0.9,16.0,143.0,32.92,23.35
2017,2,20,17,45,423.5,34.0,0.9,15.5,94.0,26.28,17.02
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,19.34,7.73
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,11.44,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,91.47,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,229.26,152.45
2017,2,21,7,45,545.5,30.0,5.2,11.0,106.5,323.02,261.73
2017,2,21,8,0,666.0,38.0,5.3,12.0,159.0,425.8,354.26
2017,2,21,8,15,729.5,43.0,5.2,12.5,216.5,501.96,421.79
2017,2,21,8,30,793.0,48.0,5.1,13.0,274.0,582.26,489.34
2017,2,21,8,45,832.5,51.0,5.05,14.0,330.5,641.41,535.03
2017,2,21,9,0,872.0,54.0,5.0,15.0,387.0,706.7,582.37
2017,2,21,9,15,897.5,57.0,5.0,16.0,440.0,761.76,620.3
2017,2,21,9,30,923.0,60.0,5.0,17.0,493.0,815.67,656.21
2017,2,21,9,45,941.0,62.0,5.05,18.0,541.0,860.53,684.78
2017,2,21,10,0,959.0,64.0,5.1,19.0,589.0,902.99,711.08
2017,2,21,10,15,971.0,65.5,5.2,19.5,630.5,936.85,732.56
2017,2,21,10,30,983.0,67.0,5.3,20.0,672.0,967.45,751.65
2017,2,21,10,45,991.0,68.5,5.4,20.5,706.0,990.89,765.68
2017,2,21,11,0,999.0,70.0,5.5,21.0,740.0,1010.53,777.13
2017,2,21,11,15,1005.0,71.0,5.45,21.0,766.0,1023.74,784.67
2017,2,21,11,30,1011.0,72.0,5.4,21.0,792.0,1032.85,789.53
2017,2,21,11,45,1012.0,74.0,5.4,21.5,810.0,1034.26,788.07
2017,2,21,12,0,1013.0,76.0,5.4,22.0,828.0,1031.44,783.93
2017,2,21,12,15,1014.5,76.5,5.35,22.0,836.5,1023.14,777.41
2017,2,21,12,30,1016.0,77.0,5.3,22.0,845.0,1010.67,768.21
2017,2,21,12,45,1015.0,77.0,5.3,22.5,844.5,991.27,753.29
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,967.92,735.84
2017,2,21,13,15,1012.0,77.0,5.2,23.0,835.0,939.86,716.03
2017,2,21,13,30,1010.0,77.0,5.1,23.0,826.0,908.12,693.75
2017,2,21,13,45,1004.5,76.5,5.1,23.0,807.5,869.58,667.34
2017,2,21,14,0,999.0,76.0,5.1,23.0,789.0,827.91,638.61
2017,2,21,14,15,992.5,75.0,4.95,23.0,762.5,782.1,605.98
2017,2,21,14,30,986.0,74.0,4.8,23.0,736.0,733.68,571.05
2017,2,21,14,45,976.0,73.0,4.7,23.0,701.0,680.73,530.29
2017,2,21,15,0,966.0,72.0,4.6,23.0,666.0,625.97,487.24
2017,2,21,15,15,952.5,70.5,4.25,22.5,624.5,567.37,440.37
2017,2,21,15,30,939.0,69.0,3.9,22.0,583.0,507.88,391.72
2017,2,21,15,45,919.5,67.0,3.55,22.0,535.0,444.85,338.24
2017,2,21,16,0,900.0,65.0,3.2,22.0,487.0,382.21,283.72
2017,2,21,16,15,873.5,62.0,2.8,21.0,434.0,317.25,227.37
2017,2,21,16,30,847.0,59.0,2.4,20.0,381.0,254.12,171.88
2017,2,21,16,45,807.5,55.0,2.05,19.5,325.5,187.35,114.87
2017,2,21,17,0,768.0,51.0,1.7,19.0,270.0,127.19,67.72
2017,2,21,17,15,704.0,45.5,1.65,18.0,213.0,69.01,32.94
2017,2,21,17,30,640.0,40.0,1.6,17.0,156.0,32.2,22.62
