Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,8,0,0.0,52.0,3.2,19.0,52.0,48.33,35.07
2017,3,24,8,15,0.0,38.5,3.3,19.5,38.5,35.75,24.4
2017,3,24,8,30,0.0,25.0,3.4,20.0,25.0,23.2,13.78
2017,3,24,8,45,97.5,127.0,3.55,20.5,177.5,212.12,171.15
2017,3,24,9,0,195.0,229.0,3.7,21.0,330.0,411.03,327.94
2017,3,24,9,15,109.0,228.5,3.8,21.0,286.5,342.74,271.34
2017,3,24,9,30,23.0,228.0,3.9,21.0,243.0,244.0,190.98
2017,3,24,9,45,11.5,189.5,4.0,21.5,197.0,192.85,149.79
2017,3,24,10,0,0.0,151.0,4.1,22.0,151.0,143.25,109.59
2017,3,24,10,15,0.5,153.5,4.1,22.0,154.0,145.94,111.54
2017,3,24,10,30,1.0,156.0,4.1,22.0,157.0,148.7,113.5
2017,3,24,10,45,7.5,207.0,4.15,22.5,213.0,205.2,157.53
2017,3,24,11,0,14.0,258.0,4.2,23.0,269.0,262.23,201.06
2017,3,24,11,15,7.0,148.0,4.2,23.0,153.5,146.56,111.03
2017,3,24,11,30,0.0,38.0,4.2,23.0,38.0,35.45,22.81
2017,3,24,11,45,0.0,38.5,4.25,23.5,38.5,35.93,23.15
2017,3,24,12,0,0.0,39.0,4.3,24.0,39.0,36.4,23.45
2017,3,24,12,15,244.0,201.0,4.35,24.5,415.0,461.85,358.58
2017,3,24,12,30,488.0,363.0,4.4,25.0,791.0,855.6,639.05
2017,3,24,12,45,627.0,289.5,4.5,25.5,838.0,899.09,669.52
2017,3,24,13,0,766.0,216.0,4.6,26.0,885.0,934.74,695.23
2017,3,24,13,15,765.0,215.0,4.6,26.0,876.0,908.26,677.28
2017,3,24,13,30,764.0,214.0,4.6,26.0,867.0,878.92,657.81
2017,3,24,13,45,788.5,195.0,4.7,26.0,855.5,850.11,639.31
2017,3,24,14,0,813.0,176.0,4.8,26.0,844.0,815.35,616.51
2017,3,24,14,15,806.5,173.5,4.85,26.0,817.5,771.73,586.14
2017,3,24,14,30,800.0,171.0,4.9,26.0,791.0,726.21,553.39
2017,3,24,14,45,822.0,152.0,4.95,26.5,764.0,681.97,520.33
2017,3,24,15,0,844.0,133.0,5.0,27.0,737.0,633.48,483.25
2017,3,24,15,15,830.5,129.5,4.9,26.5,695.0,576.03,439.49
2017,3,24,15,30,817.0,126.0,4.8,26.0,653.0,518.18,394.11
2017,3,24,15,45,565.0,182.0,4.75,26.0,534.0,407.55,308.29
2017,3,24,16,0,313.0,238.0,4.7,26.0,415.0,325.97,246.01
2017,3,24,16,15,528.5,170.0,4.2,25.5,433.5,311.24,228.17
2017,3,24,16,30,744.0,102.0,3.7,25.0,452.0,271.04,186.29
2017,3,24,16,45,716.0,94.0,3.25,24.5,396.5,209.5,134.32
2017,3,24,17,0,688.0,86.0,2.8,24.0,341.0,151.05,88.14
2017,3,24,17,15,632.5,78.5,2.55,22.5,282.5,94.76,52.66
2017,3,24,17,30,577.0,71.0,2.3,21.0,224.0,51.58,39.37
2017,3,24,17,45,491.5,60.0,2.05,20.0,168.0,45.25,33.83
2017,3,24,18,0,406.0,49.0,1.8,19.0,112.0,38.58,27.67
2017,3,24,18,15,261.5,33.5,1.8,18.5,67.5,27.04,16.57
2017,3,24,18,30,117.0,18.0,1.8,18.0,23.0,14.27,0.0
2017,3,24,18,45,58.5,9.0,1.8,17.5,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,171.0,16.5,3.8,11.5,34.0,89.4,0.0
2017,3,25,7,0,342.0,33.0,4.1,12.0,68.0,196.29,148.88
2017,3,25,7,15,451.5,43.5,4.25,12.5,121.0,278.38,225.43
2017,3,25,7,30,561.0,54.0,4.4,13.0,174.0,372.36,308.45
2017,3,25,7,45,628.5,60.5,4.6,13.5,233.0,448.6,374.84
2017,3,25,8,0,696.0,67.0,4.8,14.0,292.0,530.41,443.27
2017,3,25,8,15,738.0,72.0,4.65,14.5,350.5,595.39,494.91
2017,3,25,8,30,780.0,77.0,4.5,15.0,409.0,665.32,546.95
2017,3,25,8,45,810.5,80.5,4.4,16.0,465.5,726.0,588.39
2017,3,25,9,0,841.0,84.0,4.3,17.0,522.0,786.48,628.22
2017,3,25,9,15,862.0,87.0,4.15,17.5,574.5,837.81,661.4
2017,3,25,9,30,883.0,90.0,4.0,18.0,627.0,880.38,687.61
2017,3,25,9,45,899.0,92.0,3.9,18.5,674.5,922.07,712.98
2017,3,25,10,0,915.0,94.0,3.8,19.0,722.0,961.18,736.12
2017,3,25,10,15,926.5,96.0,3.7,19.5,762.0,993.16,754.03
2017,3,25,10,30,938.0,98.0,3.6,20.0,802.0,1021.83,769.54
2017,3,25,10,45,946.0,99.5,3.55,20.5,835.0,1042.99,780.29
2017,3,25,11,0,954.0,101.0,3.5,21.0,868.0,1060.36,788.59
2017,3,25,11,15,959.5,102.0,3.45,21.5,892.5,1070.78,792.4
2017,3,25,11,30,965.0,103.0,3.4,22.0,917.0,1077.16,793.73
2017,3,25,11,45,969.0,103.0,3.4,23.0,933.5,1076.87,789.79
2017,3,25,12,0,973.0,103.0,3.4,24.0,950.0,1072.47,783.41
2017,3,25,12,15,974.5,103.5,3.4,24.0,956.5,1062.05,776.38
2017,3,25,12,30,976.0,104.0,3.4,24.0,963.0,1047.57,766.9
2017,3,25,12,45,975.0,104.0,3.45,24.5,960.5,1026.24,752.01
2017,3,25,13,0,974.0,104.0,3.5,25.0,958.0,1001.12,734.76
2017,3,25,13,15,972.0,103.5,3.45,25.0,946.5,970.91,714.96
2017,3,25,13,30,970.0,103.0,3.4,25.0,935.0,937.21,692.88
2017,3,25,13,45,966.0,102.0,3.35,25.5,914.5,898.03,665.78
2017,3,25,14,0,962.0,101.0,3.3,26.0,894.0,855.82,636.66
2017,3,25,14,15,955.5,99.5,3.15,26.0,865.5,808.44,604.59
2017,3,25,14,30,949.0,98.0,3.0,26.0,837.0,758.65,570.69
2017,3,25,14,45,941.0,95.5,2.95,26.5,800.5,704.75,531.06
2017,3,25,15,0,933.0,93.0,2.9,27.0,764.0,649.07,488.87
2017,3,25,15,15,920.5,91.0,2.7,26.5,720.5,589.88,444.34
2017,3,25,15,30,908.0,89.0,2.5,26.0,677.0,529.91,397.79
2017,3,25,15,45,892.0,86.0,2.35,26.0,627.0,466.99,346.97
2017,3,25,16,0,876.0,83.0,2.2,26.0,577.0,404.27,294.79
2017,3,25,16,15,852.0,79.5,1.9,25.5,522.5,335.8,237.41
2017,3,25,16,30,828.0,76.0,1.6,25.0,468.0,272.05,182.86
2017,3,25,16,45,795.0,72.0,1.35,25.0,410.0,208.33,129.15
2017,3,25,17,0,762.0,68.0,1.1,25.0,352.0,148.19,81.99
2017,3,25,17,15,711.5,62.5,1.05,23.5,293.0,89.6,45.62
2017,3,25,17,30,661.0,57.0,1.0,22.0,234.0,43.88,32.55
2017,3,25,17,45,578.5,49.0,1.0,21.0,177.0,35.68,25.44
2017,3,25,18,0,496.0,41.0,1.0,20.0,120.0,31.18,21.25
2017,3,25,18,15,347.0,29.0,1.05,19.0,73.0,22.7,13.09
2017,3,25,18,30,198.0,17.0,1.1,18.0,26.0,13.7,0.0
2017,3,25,18,45,99.0,8.5,1.2,17.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,26,6,45,102.0,20.5,3.25,16.0,31.5,70.6,7.37
2017,3,26,7,0,204.0,41.0,3.7,17.0,63.0,150.55,112.62
2017,3,26,7,15,305.0,57.0,4.05,17.5,112.5,225.97,179.77
2017,3,26,7,30,406.0,73.0,4.4,18.0,162.0,312.98,254.85
2017,3,26,7,45,473.0,84.0,4.75,19.0,217.0,384.97,315.71
2017,3,26,8,0,540.0,95.0,5.1,20.0,272.0,467.08,382.48
2017,3,26,8,15,586.5,103.5,5.25,20.5,328.0,535.1,436.42
2017,3,26,8,30,633.0,112.0,5.4,21.0,384.0,605.6,490.66
2017,3,26,8,45,664.0,119.0,5.6,22.0,437.5,664.62,533.68
2017,3,26,9,0,695.0,126.0,5.8,23.0,491.0,723.86,574.65
2017,3,26,9,15,719.0,131.0,5.85,23.5,541.0,774.75,609.2
2017,3,26,9,30,743.0,136.0,5.9,24.0,591.0,824.57,642.43
2017,3,26,9,45,756.0,142.5,6.0,24.5,635.0,864.78,668.53
2017,3,26,10,0,769.0,149.0,6.1,25.0,679.0,902.62,692.75
2017,3,26,10,15,782.0,152.0,6.1,25.5,717.0,928.36,707.78
2017,3,26,10,30,795.0,155.0,6.1,26.0,755.0,956.84,724.73
2017,3,26,10,45,801.0,159.0,6.15,26.5,785.5,976.47,735.77
2017,3,26,11,0,807.0,163.0,6.2,27.0,816.0,992.69,744.57
2017,3,26,11,15,813.5,165.0,6.15,27.0,839.0,1003.79,750.88
2017,3,26,11,30,820.0,167.0,6.1,27.0,862.0,1011.31,754.91
2017,3,26,11,45,831.0,163.5,6.1,27.5,878.5,1013.89,754.49
2017,3,26,12,0,842.0,160.0,6.1,28.0,895.0,1012.75,751.73
2017,3,26,12,15,843.0,160.5,6.0,28.0,901.0,1002.27,743.73
2017,3,26,12,30,844.0,161.0,5.9,28.0,907.0,988.21,733.49
2017,3,26,12,45,839.5,163.0,5.85,28.5,903.0,966.98,717.37
2017,3,26,13,0,835.0,165.0,5.8,29.0,899.0,942.53,699.25
2017,3,26,13,15,831.5,164.0,5.7,29.0,887.5,912.91,678.87
2017,3,26,13,30,828.0,163.0,5.6,29.0,876.0,880.39,656.55
2017,3,26,13,45,484.0,290.5,5.55,29.0,705.5,691.24,518.98
2017,3,26,14,0,140.0,418.0,5.5,29.0,535.0,511.82,381.92
2017,3,26,14,15,465.5,289.0,5.45,28.5,657.0,628.53,475.6
2017,3,26,14,30,791.0,160.0,5.4,28.0,779.0,709.52,539.81
2017,3,26,14,45,775.0,159.5,5.35,28.0,742.5,658.48,501.23
2017,3,26,15,0,759.0,159.0,5.3,28.0,706.0,606.0,461.41
2017,3,26,15,15,743.0,155.0,5.3,27.5,664.5,550.39,419.4
2017,3,26,15,30,727.0,151.0,5.3,27.0,623.0,494.9,376.19
2017,3,26,15,45,705.5,145.5,5.3,27.0,575.5,436.08,328.52
2017,3,26,16,0,684.0,140.0,5.3,27.0,528.0,378.6,280.73
2017,3,26,16,15,654.5,133.5,5.15,26.5,476.0,319.36,231.24
2017,3,26,16,30,625.0,127.0,5.0,26.0,424.0,263.03,183.63
2017,3,26,16,45,585.5,118.5,4.85,26.0,370.0,206.28,136.54
2017,3,26,17,0,546.0,110.0,4.7,26.0,316.0,154.29,96.19
2017,3,26,17,15,489.0,99.5,4.4,25.0,261.0,103.2,63.46
2017,3,26,17,30,432.0,89.0,4.1,24.0,206.0,64.79,50.2
2017,3,26,17,45,345.0,74.5,3.85,23.5,153.5,55.58,42.17
2017,3,26,18,0,258.0,60.0,3.6,23.0,101.0,45.91,33.42
2017,3,26,18,15,129.0,40.0,3.65,22.5,60.5,32.46,20.85
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,18.05,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,62.0,23.5,2.05,18.5,30.5,56.43,14.23
2017,3,27,7,0,124.0,47.0,2.3,19.0,61.0,119.37,88.54
2017,3,27,7,15,211.5,68.5,2.4,19.0,109.0,190.22,150.01
2017,3,27,7,30,299.0,90.0,2.5,19.0,157.0,270.74,218.55
2017,3,27,7,45,371.0,104.5,2.65,19.5,211.5,351.87,285.66
2017,3,27,8,0,443.0,119.0,2.8,20.0,266.0,432.04,350.07
2017,3,27,8,15,221.5,105.5,2.85,20.5,179.0,275.03,223.5
2017,3,27,8,30,0.0,92.0,2.9,21.0,92.0,86.52,65.76
2017,3,27,8,45,11.5,145.5,2.95,21.5,152.0,149.57,117.01
2017,3,27,9,0,23.0,199.0,3.0,22.0,212.0,214.66,168.32
2017,3,27,9,15,125.0,241.0,2.9,22.5,318.0,370.1,290.73
2017,3,27,9,30,227.0,283.0,2.8,23.0,424.0,509.19,395.22
2017,3,27,9,45,273.5,297.5,2.7,23.5,479.0,585.25,448.74
2017,3,27,10,0,320.0,312.0,2.6,24.0,534.0,649.41,492.79
2017,3,27,10,15,282.0,340.0,2.4,24.5,543.5,649.28,487.97
2017,3,27,10,30,244.0,368.0,2.2,25.0,553.0,632.05,471.94
2017,3,27,10,45,312.5,367.0,2.05,25.5,614.0,712.5,526.64
2017,3,27,11,0,381.0,366.0,1.9,26.0,675.0,779.23,569.79
2017,3,27,11,15,610.5,263.0,1.8,26.0,774.5,912.22,661.68
2017,3,27,11,30,840.0,160.0,1.7,26.0,874.0,1024.44,731.02
2017,3,27,11,45,861.0,150.0,1.6,26.5,893.5,1029.9,729.62
2017,3,27,12,0,882.0,140.0,1.5,27.0,913.0,1022.79,721.79
2017,3,27,12,15,883.0,140.5,1.4,27.0,918.5,1012.36,713.6
2017,3,27,12,30,884.0,141.0,1.3,27.0,924.0,998.28,703.31
2017,3,27,12,45,884.0,140.0,1.25,27.5,921.5,978.17,688.9
2017,3,27,13,0,884.0,139.0,1.2,28.0,919.0,954.62,672.58
2017,3,27,13,15,881.0,138.0,1.1,28.0,907.0,925.04,653.18
2017,3,27,13,30,878.0,137.0,1.0,28.0,895.0,892.4,631.95
2017,3,27,13,45,871.5,136.5,0.95,28.5,874.5,854.43,606.96
2017,3,27,14,0,865.0,136.0,0.9,29.0,854.0,813.95,580.41
2017,3,27,14,15,856.5,134.0,0.8,29.0,825.5,770.82,552.51
2017,3,27,14,30,848.0,132.0,0.7,29.0,797.0,722.4,520.03
2017,3,27,14,45,614.5,223.0,0.6,29.0,693.5,613.28,442.66
2017,3,27,15,0,381.0,314.0,0.5,29.0,590.0,518.9,374.95
2017,3,27,15,15,568.0,226.5,0.55,28.5,610.5,518.91,377.95
2017,3,27,15,30,755.0,139.0,0.6,28.0,631.0,497.46,362.8
2017,3,27,15,45,728.5,136.0,0.65,28.0,582.0,437.24,317.27
2017,3,27,16,0,702.0,133.0,0.7,28.0,533.0,378.85,271.83
2017,3,27,16,15,672.5,127.0,0.85,27.5,480.5,319.02,224.82
2017,3,27,16,30,643.0,121.0,1.0,27.0,428.0,262.05,178.77
2017,3,27,16,45,599.5,114.5,1.2,27.0,373.0,205.19,133.21
2017,3,27,17,0,556.0,108.0,1.4,27.0,318.0,153.58,94.22
2017,3,27,17,15,499.0,97.5,1.3,26.0,263.0,102.16,61.82
2017,3,27,17,30,442.0,87.0,1.2,25.0,208.0,63.21,48.6
2017,3,27,17,45,356.0,73.0,1.2,24.0,155.5,54.35,41.05
2017,3,27,18,0,270.0,59.0,1.2,23.0,103.0,45.05,32.74
2017,3,27,18,15,165.5,39.0,1.2,22.5,62.5,30.35,19.26
2017,3,27,18,30,61.0,19.0,1.2,22.0,22.0,15.89,0.0
2017,3,27,18,45,30.5,9.5,1.3,22.0,11.0,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,28,6,45,52.5,24.0,3.7,19.5,30.0,49.35,17.58
2017,3,28,7,0,105.0,48.0,3.9,20.0,60.0,112.46,83.48
2017,3,28,7,15,181.0,71.5,4.15,20.5,107.0,180.0,141.57
2017,3,28,7,30,257.0,95.0,4.4,21.0,154.0,255.57,205.63
2017,3,28,7,45,333.0,109.5,4.65,21.5,208.0,336.34,272.73
2017,3,28,8,0,409.0,124.0,4.9,22.0,262.0,417.19,338.36
2017,3,28,8,15,204.5,100.0,5.05,22.5,169.0,257.09,208.61
2017,3,28,8,30,0.0,76.0,5.2,23.0,76.0,70.74,52.48
2017,3,28,8,45,0.0,79.0,5.4,23.5,79.0,73.55,54.55
2017,3,28,9,0,0.0,82.0,5.6,24.0,82.0,76.37,56.5
2017,3,28,9,15,11.0,157.0,5.75,24.0,164.0,159.74,123.43
2017,3,28,9,30,22.0,232.0,5.9,24.0,246.0,246.63,191.67
2017,3,28,9,45,24.0,250.0,6.05,24.5,266.0,266.45,206.13
2017,3,28,10,0,26.0,268.0,6.2,25.0,286.0,286.29,220.58
2017,3,28,10,15,22.5,271.0,6.35,25.5,287.0,285.29,218.78
2017,3,28,10,30,19.0,274.0,6.5,26.0,288.0,284.26,217.04
2017,3,28,10,45,30.5,314.0,6.65,26.5,338.5,349.75,266.3
2017,3,28,11,0,42.0,354.0,6.8,27.0,389.0,402.72,305.36
2017,3,28,11,15,97.0,395.0,6.95,27.0,477.5,499.79,378.91
2017,3,28,11,30,152.0,436.0,7.1,27.0,566.0,609.33,460.03
2017,3,28,11,45,105.0,423.0,7.25,27.0,513.5,532.31,402.05
2017,3,28,12,0,58.0,410.0,7.4,27.0,461.0,468.78,353.69
2017,3,28,12,15,51.0,403.0,7.5,27.0,448.0,451.47,340.73
2017,3,28,12,30,44.0,396.0,7.6,27.0,435.0,434.3,327.78
2017,3,28,12,45,64.5,416.5,7.7,27.0,474.0,471.04,355.75
2017,3,28,13,0,85.0,437.0,7.8,27.0,513.0,506.17,382.3
2017,3,28,13,15,84.5,431.0,7.8,27.0,505.5,494.35,373.6
2017,3,28,13,30,84.0,425.0,7.8,27.0,498.0,482.32,364.86
2017,3,28,13,45,252.5,391.0,7.85,27.0,603.0,592.2,451.1
2017,3,28,14,0,421.0,357.0,7.9,27.0,708.0,680.79,519.73
2017,3,28,14,15,271.5,373.0,7.85,27.0,597.0,559.52,427.15
2017,3,28,14,30,122.0,389.0,7.8,27.0,486.0,450.91,343.3
2017,3,28,14,45,137.0,372.0,7.8,27.0,476.0,435.08,332.17
2017,3,28,15,0,152.0,355.0,7.8,27.0,466.0,417.65,319.44
2017,3,28,15,15,191.0,330.5,7.7,26.5,461.5,405.02,310.85
2017,3,28,15,30,230.0,306.0,7.6,26.0,457.0,388.14,298.34
2017,3,28,15,45,115.5,234.5,7.55,26.0,310.0,260.75,200.08
2017,3,28,16,0,1.0,163.0,7.5,26.0,163.0,149.97,114.35
2017,3,28,16,15,175.0,175.0,7.4,25.5,259.0,209.4,158.21
2017,3,28,16,30,349.0,187.0,7.3,25.0,355.0,245.68,180.37
2017,3,28,16,45,309.0,174.5,7.2,25.0,309.5,202.11,145.28
2017,3,28,17,0,269.0,162.0,7.1,25.0,264.0,163.17,115.65
2017,3,28,17,15,289.0,136.5,6.8,24.5,230.0,123.06,86.08
2017,3,28,17,30,309.0,111.0,6.5,24.0,196.0,84.27,66.91
2017,3,28,17,45,249.5,89.0,6.25,23.5,147.5,68.87,53.58
2017,3,28,18,0,190.0,67.0,6.0,23.0,99.0,52.85,39.36
2017,3,28,18,15,111.5,42.0,5.8,22.5,59.0,33.98,22.29
2017,3,28,18,30,33.0,17.0,5.6,22.0,19.0,15.08,0.0
2017,3,28,18,45,16.5,8.5,5.4,21.5,9.5,8.1,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,115.0,23.0,2.6,17.0,37.0,81.26,39.61
2017,3,29,7,0,230.0,46.0,2.6,17.0,74.0,167.55,127.92
2017,3,29,7,15,331.5,60.5,2.5,17.0,125.0,243.67,194.82
2017,3,29,7,30,433.0,75.0,2.4,17.0,176.0,331.31,269.72
2017,3,29,7,45,251.0,105.5,2.3,17.5,167.5,275.12,224.87
2017,3,29,8,0,69.0,136.0,2.2,18.0,159.0,189.31,152.79
2017,3,29,8,15,129.5,162.5,2.3,18.5,216.0,271.58,220.14
2017,3,29,8,30,190.0,189.0,2.4,19.0,273.0,349.76,282.1
2017,3,29,8,45,503.5,143.5,2.5,19.5,405.5,566.93,453.96
2017,3,29,9,0,817.0,98.0,2.6,20.0,538.0,789.2,615.36
2017,3,29,9,15,839.5,101.5,2.9,20.5,591.0,841.43,649.03
2017,3,29,9,30,862.0,105.0,3.2,21.0,644.0,892.07,682.6
2017,3,29,9,45,885.0,105.0,3.5,22.0,693.0,937.17,710.63
2017,3,29,10,0,908.0,105.0,3.8,23.0,742.0,972.2,731.49
2017,3,29,10,15,919.0,107.0,3.95,23.5,782.0,1003.19,750.04
2017,3,29,10,30,930.0,109.0,4.1,24.0,822.0,1030.85,766.35
2017,3,29,10,45,940.0,109.5,4.25,24.5,855.0,1052.35,778.6
2017,3,29,11,0,950.0,110.0,4.4,25.0,888.0,1070.15,788.5
2017,3,29,11,15,954.5,111.0,4.45,25.0,911.5,1079.13,793.66
2017,3,29,11,30,959.0,112.0,4.5,25.0,935.0,1084.09,796.39
2017,3,29,11,45,963.5,111.5,4.6,25.5,950.0,1083.38,794.42
2017,3,29,12,0,968.0,111.0,4.7,26.0,965.0,1078.6,790.22
2017,3,29,12,15,968.0,111.0,4.7,26.0,970.5,1065.84,781.6
2017,3,29,12,30,968.0,111.0,4.7,26.0,976.0,1049.13,770.56
2017,3,29,12,45,965.5,111.5,4.75,26.0,972.0,1026.7,756.3
2017,3,29,13,0,963.0,112.0,4.8,26.0,968.0,1000.58,739.64
2017,3,29,13,15,959.5,111.5,4.75,26.0,955.0,969.02,718.54
2017,3,29,13,30,956.0,111.0,4.7,26.0,942.0,934.12,695.23
2017,3,29,13,45,948.0,111.0,4.7,26.5,919.5,892.84,666.52
2017,3,29,14,0,940.0,111.0,4.7,27.0,897.0,848.89,635.95
2017,3,29,14,15,932.5,109.5,4.65,27.0,867.5,801.42,603.77
2017,3,29,14,30,925.0,108.0,4.6,27.0,838.0,751.72,569.78
2017,3,29,14,45,912.5,107.0,4.6,27.0,800.0,697.25,529.92
2017,3,29,15,0,900.0,106.0,4.6,27.0,762.0,641.5,488.05
2017,3,29,15,15,885.5,103.5,4.5,26.5,718.0,582.3,443.08
2017,3,29,15,30,871.0,101.0,4.4,26.0,674.0,522.62,396.31
2017,3,29,15,45,850.5,99.0,4.3,26.0,623.5,458.29,343.97
2017,3,29,16,0,830.0,97.0,4.2,26.0,573.0,396.62,292.19
2017,3,29,16,15,804.0,93.0,3.9,25.5,519.0,332.62,237.94
2017,3,29,16,30,778.0,89.0,3.6,25.0,465.0,270.82,184.8
2017,3,29,16,45,739.5,85.0,3.3,24.5,407.0,209.19,133.06
2017,3,29,17,0,701.0,81.0,3.0,24.0,349.0,147.91,85.02
2017,3,29,17,15,648.5,74.5,2.8,23.0,291.0,91.9,49.6
2017,3,29,17,30,596.0,68.0,2.6,22.0,233.0,48.36,36.43
2017,3,29,17,45,508.0,59.0,2.45,21.0,176.5,43.66,32.38
2017,3,29,18,0,420.0,50.0,2.3,20.0,120.0,38.78,27.85
2017,3,29,18,15,283.0,35.5,2.6,19.5,74.5,28.31,18.0
2017,3,29,18,30,146.0,21.0,2.9,19.0,29.0,16.59,0.0
2017,3,29,18,45,73.0,10.5,3.25,18.5,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,6,45,196.0,18.5,3.7,10.5,43.5,107.12,61.62
2017,3,30,7,0,392.0,37.0,3.8,11.0,87.0,224.63,176.89
2017,3,30,7,15,489.5,46.5,3.95,12.0,141.0,304.12,248.91
2017,3,30,7,30,587.0,56.0,4.1,13.0,195.0,393.86,327.09
2017,3,30,7,45,644.0,63.5,4.3,14.0,253.5,467.19,389.31
2017,3,30,8,0,701.0,71.0,4.5,15.0,312.0,544.94,452.48
2017,3,30,8,15,742.0,76.0,4.5,15.5,371.5,609.75,503.45
2017,3,30,8,30,783.0,81.0,4.5,16.0,431.0,679.27,554.7
2017,3,30,8,45,810.5,85.5,4.55,17.0,487.5,738.94,595.62
2017,3,30,9,0,838.0,90.0,4.6,18.0,544.0,798.13,635.09
2017,3,30,9,15,859.0,93.0,4.5,18.5,596.5,849.18,667.97
2017,3,30,9,30,880.0,96.0,4.4,19.0,649.0,891.34,693.78
2017,3,30,9,45,895.5,98.5,4.3,19.5,696.5,932.77,718.86
2017,3,30,10,0,911.0,101.0,4.2,20.0,744.0,971.56,741.82
2017,3,30,10,15,922.0,103.0,4.1,20.5,783.5,1002.59,759.16
2017,3,30,10,30,933.0,105.0,4.0,21.0,823.0,1030.28,774.11
2017,3,30,10,45,941.0,106.5,3.9,21.5,855.5,1050.93,784.24
2017,3,30,11,0,949.0,108.0,3.8,22.0,888.0,1067.79,791.91
2017,3,30,11,15,954.0,109.0,3.65,22.0,912.0,1077.22,795.87
2017,3,30,11,30,959.0,110.0,3.5,22.0,936.0,1082.62,797.34
2017,3,30,11,45,964.0,109.0,3.4,22.5,951.0,1081.82,793.78
2017,3,30,12,0,969.0,108.0,3.3,23.0,966.0,1076.95,787.78
2017,3,30,12,15,969.5,108.5,3.15,23.0,972.0,1065.15,778.56
2017,3,30,12,30,970.0,109.0,3.0,23.0,978.0,1049.37,766.95
2017,3,30,12,45,967.0,109.5,2.95,23.5,974.0,1026.38,750.27
2017,3,30,13,0,964.0,110.0,2.9,24.0,970.0,999.72,731.39
2017,3,30,13,15,961.5,109.5,2.85,24.0,957.5,968.99,711.38
2017,3,30,13,30,959.0,109.0,2.8,24.0,945.0,934.85,689.14
2017,3,30,13,45,950.5,110.0,2.75,24.5,923.0,894.0,661.1
2017,3,30,14,0,942.0,111.0,2.7,25.0,901.0,850.49,631.29
2017,3,30,14,15,935.0,109.5,2.7,25.0,872.0,803.27,600.36
2017,3,30,14,30,928.0,108.0,2.7,25.0,843.0,753.78,567.54
2017,3,30,14,45,914.0,108.0,2.75,25.0,805.0,699.1,528.51
2017,3,30,15,0,900.0,108.0,2.8,25.0,767.0,643.27,487.44
2017,3,30,15,15,886.5,105.5,2.8,25.0,723.0,584.58,442.89
2017,3,30,15,30,873.0,103.0,2.8,25.0,679.0,523.52,395.2
2017,3,30,15,45,853.5,100.5,2.85,25.0,629.0,460.81,344.83
2017,3,30,16,0,834.0,98.0,2.9,25.0,579.0,398.87,293.41
2017,3,30,16,15,809.0,94.0,2.7,24.5,524.5,334.94,239.46
2017,3,30,16,30,784.0,90.0,2.5,24.0,470.0,273.08,186.42
2017,3,30,16,45,749.5,85.0,2.3,24.0,412.5,210.94,133.93
2017,3,30,17,0,715.0,80.0,2.1,24.0,355.0,148.69,84.89
2017,3,30,17,15,663.0,73.5,2.0,22.5,296.0,91.84,49.14
2017,3,30,17,30,611.0,67.0,1.9,21.0,237.0,47.43,35.79
2017,3,30,17,45,530.0,58.0,1.8,20.0,181.0,42.7,31.7
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,37.75,27.12
2017,3,30,18,15,310.5,35.0,1.9,18.5,78.0,27.72,17.68
2017,3,30,18,30,172.0,21.0,2.1,18.0,31.0,16.57,0.99
2017,3,30,18,45,86.0,10.5,2.3,17.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,30.5,4.5,4.2,11.5,5.5,0.0,0.0
2017,3,31,6,30,61.0,9.0,4.3,12.0,11.0,26.7,0.0
2017,3,31,6,45,227.0,24.0,4.4,13.0,51.0,126.29,78.48
2017,3,31,7,0,393.0,39.0,4.5,14.0,91.0,227.96,178.49
2017,3,31,7,15,489.0,49.0,4.55,14.5,145.5,307.71,250.36
2017,3,31,7,30,585.0,59.0,4.6,15.0,200.0,397.48,328.47
2017,3,31,7,45,644.0,65.5,4.7,16.0,258.5,470.78,390.12
2017,3,31,8,0,703.0,72.0,4.8,17.0,317.0,548.65,452.77
2017,3,31,8,15,741.5,77.0,5.1,18.0,375.5,611.88,502.15
2017,3,31,8,30,780.0,82.0,5.4,19.0,434.0,679.57,551.84
2017,3,31,8,45,806.0,86.0,5.7,20.0,489.5,737.35,592.33
2017,3,31,9,0,832.0,90.0,6.0,21.0,545.0,794.54,631.58
2017,3,31,9,15,851.5,93.0,6.15,21.5,596.0,844.06,665.14
2017,3,31,9,30,871.0,96.0,6.3,22.0,647.0,884.61,691.82
2017,3,31,9,45,884.5,99.0,6.45,23.0,692.5,924.48,716.4
2017,3,31,10,0,898.0,102.0,6.6,24.0,738.0,961.64,738.78
2017,3,31,10,15,908.0,104.0,6.65,24.5,777.0,991.35,756.71
2017,3,31,10,30,918.0,106.0,6.7,25.0,816.0,1017.75,772.31
2017,3,31,10,45,924.5,107.5,6.75,25.5,847.0,1036.63,782.73
2017,3,31,11,0,931.0,109.0,6.8,26.0,878.0,1051.77,790.68
2017,3,31,11,15,935.5,110.0,6.8,26.0,901.0,1060.52,795.68
2017,3,31,11,30,940.0,111.0,6.8,26.0,924.0,1065.32,798.16
2017,3,31,11,45,942.5,112.0,6.8,26.5,938.5,1064.13,795.12
2017,3,31,12,0,945.0,113.0,6.8,27.0,953.0,1058.94,789.54
2017,3,31,12,15,946.0,113.0,6.75,27.0,959.0,1047.27,781.04
2017,3,31,12,30,947.0,113.0,6.7,27.0,965.0,1031.71,770.06
2017,3,31,12,45,946.0,113.0,6.65,27.5,961.5,1010.44,753.79
2017,3,31,13,0,945.0,113.0,6.6,28.0,958.0,985.52,735.2
2017,3,31,13,15,942.0,112.5,6.55,28.0,946.0,954.78,714.21
2017,3,31,13,30,939.0,112.0,6.5,28.0,934.0,920.75,690.98
2017,3,31,13,45,934.0,111.5,6.45,28.0,913.0,881.94,664.4
2017,3,31,14,0,929.0,111.0,6.4,28.0,892.0,840.31,635.77
2017,3,31,14,15,922.0,109.5,6.35,28.0,863.0,793.61,603.4
2017,3,31,14,30,915.0,108.0,6.3,28.0,834.0,744.67,569.22
2017,3,31,14,45,898.5,109.0,6.25,28.0,796.0,689.9,528.07
2017,3,31,15,0,882.0,110.0,6.2,28.0,758.0,634.26,485.34
2017,3,31,15,15,868.0,107.5,6.15,27.5,714.5,576.22,440.77
2017,3,31,15,30,854.0,105.0,6.1,27.0,671.0,515.92,393.12
2017,3,31,15,45,829.5,104.5,6.05,27.0,620.5,453.96,342.04
2017,3,31,16,0,805.0,104.0,6.0,27.0,570.0,393.36,290.78
2017,3,31,16,15,780.0,99.5,5.85,26.5,516.5,330.71,237.43
2017,3,31,16,30,755.0,95.0,5.7,26.0,463.0,270.19,185.21
2017,3,31,16,45,713.0,91.5,5.6,25.5,405.5,205.91,131.51
2017,3,31,17,0,671.0,88.0,5.5,25.0,348.0,149.86,87.75
2017,3,31,17,15,619.5,80.5,5.4,24.0,290.5,95.01,52.88
2017,3,31,17,30,568.0,73.0,5.3,23.0,233.0,52.22,39.62
2017,3,31,17,45,482.0,63.5,5.2,22.5,177.5,47.32,35.32
2017,3,31,18,0,396.0,54.0,5.1,22.0,122.0,42.22,30.56
2017,3,31,18,15,267.5,38.5,5.05,21.5,76.5,29.83,19.21
2017,3,31,18,30,139.0,23.0,5.0,21.0,31.0,18.16,2.71
2017,3,31,18,45,69.5,11.5,4.95,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,16.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,16.0,7.0,6.67,0.0
2017,4,1,6,45,82.5,31.0,4.05,16.5,42.5,77.09,48.47
2017,4,1,7,0,165.0,55.0,4.2,17.0,78.0,145.33,112.17
2017,4,1,7,15,247.0,75.0,4.4,17.5,127.0,214.93,172.77
2017,4,1,7,30,329.0,95.0,4.6,18.0,176.0,302.01,246.81
2017,4,1,7,45,164.5,89.0,4.85,18.5,129.5,204.3,167.14
2017,4,1,8,0,0.0,83.0,5.1,19.0,83.0,78.45,60.09
2017,4,1,8,15,0.0,108.5,5.3,19.5,108.5,103.88,80.9
2017,4,1,8,30,0.0,134.0,5.5,20.0,134.0,129.34,101.29
2017,4,1,8,45,0.0,132.5,5.75,20.5,132.5,126.67,98.54
2017,4,1,9,0,0.0,131.0,6.0,21.0,131.0,124.46,96.2
2017,4,1,9,15,0.0,123.0,6.05,21.5,123.0,116.07,88.93
2017,4,1,9,30,0.0,115.0,6.1,22.0,115.0,108.02,82.01
2017,4,1,9,45,0.0,95.0,6.2,22.5,95.0,88.63,66.07
2017,4,1,10,0,0.0,75.0,6.3,23.0,75.0,69.93,50.79
2017,4,1,10,15,3.5,137.0,6.3,23.5,140.0,132.5,100.48
2017,4,1,10,30,7.0,199.0,6.3,24.0,205.0,196.65,150.44
2017,4,1,10,45,18.0,266.0,6.35,24.5,281.5,274.08,210.02
2017,4,1,11,0,29.0,333.0,6.4,25.0,358.0,366.13,279.37
2017,4,1,11,15,14.5,230.0,6.35,25.0,242.5,233.91,177.99
2017,4,1,11,30,0.0,127.0,6.3,25.0,127.0,119.38,88.62
2017,4,1,11,45,0.0,130.0,6.3,25.5,130.0,122.22,90.66
2017,4,1,12,0,0.0,133.0,6.3,26.0,133.0,125.05,92.61
2017,4,1,12,15,0.0,111.5,6.25,26.0,111.5,104.58,76.65
2017,4,1,12,30,0.0,90.0,6.2,26.0,90.0,84.25,60.76
2017,4,1,12,45,3.0,129.5,6.2,26.0,132.5,124.35,92.19
2017,4,1,13,0,6.0,169.0,6.2,26.0,175.0,164.35,123.28
2017,4,1,13,15,10.5,223.0,6.15,26.0,233.0,219.2,165.6
2017,4,1,13,30,15.0,277.0,6.1,26.0,291.0,273.55,207.11
2017,4,1,13,45,14.0,267.5,6.05,26.0,280.0,262.55,198.77
2017,4,1,14,0,13.0,258.0,6.0,26.0,269.0,251.64,190.62
2017,4,1,14,15,11.5,242.0,5.95,25.5,251.5,234.41,177.97
2017,4,1,14,30,10.0,226.0,5.9,25.0,234.0,217.4,165.44
2017,4,1,14,45,9.0,217.0,5.85,25.0,224.0,207.4,157.95
2017,4,1,15,0,8.0,208.0,5.8,25.0,214.0,197.52,150.54
2017,4,1,15,15,10.5,217.0,5.7,25.0,224.5,205.96,157.42
2017,4,1,15,30,13.0,226.0,5.6,25.0,235.0,213.77,163.8
2017,4,1,15,45,20.0,225.0,5.6,25.0,237.5,213.92,164.26
2017,4,1,16,0,27.0,224.0,5.6,25.0,240.0,212.88,163.69
2017,4,1,16,15,40.5,213.0,5.45,24.5,234.0,200.76,154.44
2017,4,1,16,30,54.0,202.0,5.3,24.0,228.0,189.37,145.43
2017,4,1,16,45,46.5,178.5,5.2,23.5,199.0,162.44,124.61
2017,4,1,17,0,39.0,155.0,5.1,23.0,170.0,136.71,104.74
2017,4,1,17,15,216.5,128.5,4.85,22.5,192.0,112.97,80.68
2017,4,1,17,30,394.0,102.0,4.6,22.0,214.0,73.96,58.55
2017,4,1,17,45,311.5,86.0,4.45,22.0,162.0,63.95,49.74
2017,4,1,18,0,229.0,70.0,4.3,22.0,110.0,55.13,41.62
2017,4,1,18,15,136.0,47.0,4.25,21.5,68.5,37.8,25.9
2017,4,1,18,30,43.0,24.0,4.2,21.0,27.0,20.67,5.0
2017,4,1,18,45,21.5,12.0,4.2,20.5,13.5,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,3.1,17.5,2.5,2.31,0.0
2017,4,2,7,0,0.0,5.0,3.2,18.0,5.0,4.62,0.0
2017,4,2,7,15,0.0,8.5,3.25,18.0,8.5,7.87,0.96
2017,4,2,7,30,0.0,12.0,3.3,18.0,12.0,11.11,3.76
2017,4,2,7,45,0.0,16.0,3.35,18.5,16.0,14.83,6.91
2017,4,2,8,0,0.0,20.0,3.4,19.0,20.0,18.55,10.0
2017,4,2,8,15,0.0,16.5,3.35,19.0,16.5,15.3,7.23
2017,4,2,8,30,0.0,13.0,3.3,19.0,13.0,12.06,4.47
2017,4,2,8,45,0.0,19.0,3.3,19.5,19.0,17.64,9.07
2017,4,2,9,0,0.0,25.0,3.3,20.0,25.0,23.23,13.62
2017,4,2,9,15,0.0,34.0,3.3,20.5,34.0,31.62,20.42
2017,4,2,9,30,0.0,43.0,3.3,21.0,43.0,40.02,27.16
2017,4,2,9,45,0.0,44.0,3.35,21.5,44.0,40.97,27.78
2017,4,2,10,0,0.0,45.0,3.4,22.0,45.0,41.92,28.4
2017,4,2,10,15,0.0,51.5,3.45,22.5,51.5,48.0,33.17
2017,4,2,10,30,0.0,58.0,3.5,23.0,58.0,54.1,37.9
2017,4,2,10,45,42.5,230.5,3.6,23.5,266.0,272.14,209.68
2017,4,2,11,0,85.0,403.0,3.7,24.0,474.0,497.17,376.46
2017,4,2,11,15,192.5,415.0,3.75,24.0,581.0,628.74,473.19
2017,4,2,11,30,300.0,427.0,3.8,24.0,688.0,758.76,566.13
2017,4,2,11,45,553.5,305.0,3.85,24.5,797.0,890.2,662.43
2017,4,2,12,0,807.0,183.0,3.9,25.0,906.0,1004.25,739.89
2017,4,2,12,15,809.5,183.0,4.05,25.0,912.0,994.46,733.19
2017,4,2,12,30,812.0,183.0,4.2,25.0,918.0,981.19,725.2
2017,4,2,12,45,834.5,168.0,4.35,25.5,921.0,968.34,716.13
2017,4,2,13,0,857.0,153.0,4.5,26.0,924.0,951.25,704.28
2017,4,2,13,15,855.5,152.0,4.65,26.0,913.0,922.55,686.31
2017,4,2,13,30,854.0,151.0,4.8,26.0,902.0,890.78,666.28
2017,4,2,13,45,864.0,141.0,4.95,26.0,886.5,852.53,641.55
2017,4,2,14,0,874.0,131.0,5.1,26.0,871.0,816.12,617.81
2017,4,2,14,15,611.0,249.5,5.15,25.5,758.5,698.18,531.69
2017,4,2,14,30,348.0,368.0,5.2,25.0,646.0,589.33,448.36
2017,4,2,14,45,383.0,337.5,5.3,25.0,631.0,563.03,430.29
2017,4,2,15,0,418.0,307.0,5.4,25.0,616.0,533.52,408.85
2017,4,2,15,15,363.0,302.5,5.4,25.0,560.0,472.62,362.24
2017,4,2,15,30,308.0,298.0,5.4,25.0,504.0,417.4,319.61
2017,4,2,15,45,195.5,279.0,5.45,25.0,406.0,332.06,254.21
2017,4,2,16,0,83.0,260.0,5.5,25.0,308.0,260.83,200.04
2017,4,2,16,15,191.0,230.5,5.45,24.5,328.0,259.22,196.77
2017,4,2,16,30,299.0,201.0,5.4,24.0,348.0,243.67,180.34
2017,4,2,16,45,488.0,144.5,5.4,23.5,350.5,207.75,142.99
2017,4,2,17,0,677.0,88.0,5.4,23.0,353.0,150.37,88.57
2017,4,2,17,15,624.5,80.5,5.45,22.0,295.0,95.12,53.22
2017,4,2,17,30,572.0,73.0,5.5,21.0,237.0,51.95,39.72
2017,4,2,17,45,479.5,64.5,5.55,20.0,180.5,47.91,36.24
2017,4,2,18,0,387.0,56.0,5.6,19.0,124.0,43.78,32.37
2017,4,2,18,15,264.5,40.0,5.8,18.5,78.5,30.94,20.53
2017,4,2,18,30,142.0,24.0,6.0,18.0,33.0,18.91,5.1
2017,4,2,18,45,71.0,12.0,6.2,17.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,49.0,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,98.0,13.0,4.7,11.0,16.0,42.11,0.0
2017,4,3,6,45,254.0,28.0,4.95,11.5,59.0,144.35,102.08
2017,4,3,7,0,410.0,43.0,5.2,12.0,102.0,241.72,192.97
2017,4,3,7,15,500.0,52.5,5.15,13.0,157.5,319.71,263.14
2017,4,3,7,30,590.0,62.0,5.1,14.0,213.0,406.85,338.62
2017,4,3,7,45,649.5,68.5,5.05,15.0,272.0,480.98,400.7
2017,4,3,8,0,709.0,75.0,5.0,16.0,331.0,559.67,463.67
2017,4,3,8,15,746.0,80.0,5.05,17.0,389.5,622.19,511.69
2017,4,3,8,30,783.0,85.0,5.1,18.0,448.0,689.01,559.59
2017,4,3,8,45,810.5,88.5,5.15,19.0,504.0,747.43,599.43
2017,4,3,9,0,838.0,92.0,5.2,20.0,560.0,805.33,637.85
2017,4,3,9,15,856.5,95.0,5.25,20.5,611.0,854.07,670.03
