Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,422.0,417.5,4.5,26.0,809.5,852.15,627.7
2017,4,13,12,30,349.0,444.0,4.5,26.0,770.0,789.83,583.25
2017,4,13,12,45,302.0,456.5,4.5,26.0,738.0,745.72,551.73
2017,4,13,13,0,255.0,469.0,4.5,26.0,706.0,702.06,520.21
2017,4,13,13,15,265.0,460.0,4.45,26.0,703.0,689.5,511.87
2017,4,13,13,30,275.0,451.0,4.4,26.0,700.0,675.49,502.44
2017,4,13,13,45,279.5,438.5,4.4,26.0,686.5,652.19,486.46
2017,4,13,14,0,284.0,426.0,4.4,26.0,673.0,627.87,469.65
2017,4,13,14,15,337.5,393.0,4.35,25.5,677.5,620.09,466.48
2017,4,13,14,30,391.0,360.0,4.3,25.0,682.0,607.32,459.27
2017,4,13,14,45,458.5,316.0,4.25,25.0,677.5,588.93,446.93
2017,4,13,15,0,526.0,272.0,4.2,25.0,673.0,562.53,428.0
2017,4,13,15,15,362.5,299.0,4.15,24.5,568.0,465.62,354.96
2017,4,13,15,30,199.0,326.0,4.1,24.0,463.0,386.15,294.83
2017,4,13,15,45,373.5,257.0,4.05,24.0,491.5,385.75,293.47
2017,4,13,16,0,548.0,188.0,4.0,24.0,520.0,364.62,273.0
2017,4,13,16,15,451.0,194.0,3.8,23.5,451.0,302.75,224.0
2017,4,13,16,30,354.0,200.0,3.6,23.0,382.0,254.93,186.93
2017,4,13,16,45,319.5,186.0,3.45,23.0,336.0,211.18,151.93
2017,4,13,17,0,285.0,172.0,3.3,23.0,290.0,171.45,121.7
2017,4,13,17,15,256.0,150.0,3.15,22.5,244.0,130.45,93.27
2017,4,13,17,30,227.0,128.0,3.0,22.0,198.0,95.4,76.92
2017,4,13,17,45,189.0,104.5,2.85,22.0,154.5,79.54,63.25
2017,4,13,18,0,151.0,81.0,2.7,22.0,111.0,62.97,48.63
2017,4,13,18,15,98.5,56.5,2.75,21.5,73.5,46.63,33.99
2017,4,13,18,30,46.0,32.0,2.8,21.0,36.0,27.33,15.78
2017,4,13,18,45,23.0,16.0,2.85,20.5,18.0,15.25,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.5,15.0,2.2,16.5,20.0,31.23,0.0
2017,4,14,6,30,127.0,30.0,2.5,17.0,40.0,91.82,57.53
2017,4,14,6,45,231.0,48.0,2.8,17.5,85.0,160.51,122.43
2017,4,14,7,0,335.0,66.0,3.1,18.0,130.0,240.03,190.92
2017,4,14,7,15,167.5,54.5,3.2,18.5,86.5,149.82,120.37
2017,4,14,7,30,0.0,43.0,3.3,19.0,43.0,39.93,27.99
2017,4,14,7,45,0.0,30.5,3.45,19.5,30.5,28.3,18.17
2017,4,14,8,0,0.0,18.0,3.6,20.0,18.0,16.7,8.35
2017,4,14,8,15,3.0,91.5,3.65,20.5,93.0,87.86,67.25
2017,4,14,8,30,6.0,165.0,3.7,21.0,168.0,164.51,128.91
2017,4,14,8,45,112.0,217.5,3.75,21.5,284.0,324.68,257.63
2017,4,14,9,0,218.0,270.0,3.8,22.0,400.0,474.51,372.94
2017,4,14,9,15,263.5,286.5,3.8,22.0,457.0,550.31,428.81
2017,4,14,9,30,309.0,303.0,3.8,22.0,514.0,615.85,476.54
2017,4,14,9,45,172.5,307.5,3.85,22.5,427.0,488.04,377.0
2017,4,14,10,0,36.0,312.0,3.9,23.0,340.0,352.52,270.08
2017,4,14,10,15,75.0,357.0,3.9,23.5,418.0,437.89,334.41
2017,4,14,10,30,114.0,402.0,3.9,24.0,496.0,524.11,397.0
2017,4,14,10,45,141.5,421.0,3.9,24.5,542.0,584.02,439.01
2017,4,14,11,0,169.0,440.0,3.9,25.0,588.0,630.2,470.8
2017,4,14,11,15,244.0,438.5,3.9,25.0,657.5,701.71,522.65
2017,4,14,11,30,319.0,437.0,3.9,25.0,727.0,784.15,580.73
2017,4,14,11,45,580.0,304.5,3.9,25.5,839.5,914.09,675.48
2017,4,14,12,0,841.0,172.0,3.9,26.0,952.0,1026.25,750.04
2017,4,14,12,15,842.0,172.5,3.85,26.0,957.0,1014.47,740.9
2017,4,14,12,30,843.0,173.0,3.8,26.0,962.0,999.18,730.55
2017,4,14,12,45,840.5,173.5,3.8,26.0,957.5,977.16,716.21
2017,4,14,13,0,838.0,174.0,3.8,26.0,953.0,951.96,699.86
2017,4,14,13,15,834.5,173.5,3.75,26.0,940.0,921.88,679.99
2017,4,14,13,30,831.0,173.0,3.7,26.0,927.0,889.0,658.26
2017,4,14,13,45,568.0,297.5,3.65,26.5,807.5,759.97,564.94
2017,4,14,14,0,305.0,422.0,3.6,27.0,688.0,640.1,474.24
2017,4,14,14,15,553.0,294.0,3.55,27.0,757.0,690.6,516.13
2017,4,14,14,30,801.0,166.0,3.5,27.0,826.0,716.91,538.64
2017,4,14,14,45,789.0,163.0,3.45,27.0,789.5,665.51,500.86
2017,4,14,15,0,777.0,160.0,3.4,27.0,753.0,613.3,462.09
2017,4,14,15,15,762.0,156.5,3.35,26.5,710.5,556.38,419.79
2017,4,14,15,30,747.0,153.0,3.3,26.0,668.0,500.97,377.23
2017,4,14,15,45,725.5,148.5,3.25,26.0,620.0,442.18,330.19
2017,4,14,16,0,704.0,144.0,3.2,26.0,572.0,384.74,282.97
2017,4,14,16,15,677.0,138.0,3.05,25.5,519.5,325.93,234.28
2017,4,14,16,30,650.0,132.0,2.9,25.0,467.0,269.73,187.1
2017,4,14,16,45,609.0,126.0,2.75,25.0,411.5,213.8,141.04
2017,4,14,17,0,568.0,120.0,2.6,25.0,356.0,162.81,101.82
2017,4,14,17,15,518.5,109.5,2.35,24.0,300.5,111.68,69.09
2017,4,14,17,30,469.0,99.0,2.1,23.0,245.0,70.65,55.43
2017,4,14,17,45,398.5,86.0,1.85,22.5,192.0,62.97,48.92
2017,4,14,18,0,328.0,73.0,1.6,22.0,139.0,54.88,41.74
2017,4,14,18,15,232.0,54.0,1.7,21.5,93.0,41.48,29.68
2017,4,14,18,30,136.0,35.0,1.8,21.0,47.0,28.58,16.98
2017,4,14,18,45,68.0,17.5,1.9,21.0,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,59.0,16.0,3.1,17.5,21.0,31.08,0.0
2017,4,15,6,30,118.0,32.0,3.3,18.0,42.0,85.89,55.2
2017,4,15,6,45,224.0,50.0,3.55,18.5,87.0,160.31,122.34
2017,4,15,7,0,330.0,68.0,3.8,19.0,132.0,240.46,191.05
2017,4,15,7,15,165.0,84.5,3.95,19.5,116.5,185.84,149.35
2017,4,15,7,30,0.0,101.0,4.1,20.0,101.0,99.03,76.94
2017,4,15,7,45,299.0,104.0,4.3,20.5,226.0,315.14,257.43
2017,4,15,8,0,598.0,107.0,4.5,21.0,351.0,535.18,433.29
2017,4,15,8,15,401.5,163.5,4.55,21.5,338.0,483.62,388.34
2017,4,15,8,30,205.0,220.0,4.6,22.0,325.0,395.1,314.57
2017,4,15,8,45,313.0,225.0,4.7,22.5,404.0,504.09,399.48
2017,4,15,9,0,421.0,230.0,4.8,23.0,483.0,621.88,487.83
2017,4,15,9,15,462.5,235.0,4.8,23.5,534.0,677.38,526.81
2017,4,15,9,30,504.0,240.0,4.8,24.0,585.0,733.74,565.9
2017,4,15,9,45,456.0,278.5,4.85,24.5,606.5,743.84,568.93
2017,4,15,10,0,408.0,317.0,4.9,25.0,628.0,737.0,560.44
2017,4,15,10,15,349.0,354.5,4.85,25.0,629.5,726.94,549.98
2017,4,15,10,30,290.0,392.0,4.8,25.0,631.0,712.7,536.63
2017,4,15,10,45,286.0,409.0,4.8,25.5,651.5,727.66,545.04
2017,4,15,11,0,282.0,426.0,4.8,26.0,672.0,740.95,552.12
2017,4,15,11,15,265.0,441.5,4.75,26.0,677.0,737.86,548.39
2017,4,15,11,30,248.0,457.0,4.7,26.0,682.0,721.53,535.81
2017,4,15,11,45,263.0,449.5,4.7,26.5,691.5,735.15,544.32
2017,4,15,12,0,278.0,442.0,4.7,27.0,701.0,735.8,543.9
2017,4,15,12,15,340.5,429.5,4.65,27.0,748.5,776.41,573.32
2017,4,15,12,30,403.0,417.0,4.6,27.0,796.0,813.82,599.99
2017,4,15,12,45,232.5,428.5,4.6,27.0,647.0,651.44,482.93
2017,4,15,13,0,62.0,440.0,4.6,27.0,498.0,482.43,358.17
2017,4,15,13,15,83.0,448.0,4.55,27.0,525.0,504.08,374.96
2017,4,15,13,30,104.0,456.0,4.5,27.0,552.0,523.85,389.64
2017,4,15,13,45,468.0,305.5,4.45,27.0,718.0,684.83,514.46
2017,4,15,14,0,832.0,155.0,4.4,27.0,884.0,805.24,604.23
2017,4,15,14,15,573.5,272.0,4.35,26.5,766.5,685.08,515.51
2017,4,15,14,30,315.0,389.0,4.3,26.0,649.0,579.73,435.73
2017,4,15,14,45,315.5,370.0,4.25,26.0,621.0,543.13,409.67
2017,4,15,15,0,316.0,351.0,4.2,26.0,593.0,506.02,382.49
2017,4,15,15,15,351.0,320.0,4.1,26.0,574.5,476.84,360.88
2017,4,15,15,30,386.0,289.0,4.0,26.0,556.0,443.72,335.47
2017,4,15,15,45,481.0,234.5,3.95,26.0,543.5,410.58,308.83
2017,4,15,16,0,576.0,180.0,3.9,26.0,531.0,367.78,272.65
2017,4,15,16,15,619.5,151.5,3.75,25.5,498.5,319.53,231.22
2017,4,15,16,30,663.0,123.0,3.6,25.0,466.0,265.1,183.47
2017,4,15,16,45,536.0,132.5,3.5,25.0,389.5,205.31,137.5
2017,4,15,17,0,409.0,142.0,3.4,25.0,313.0,159.77,106.22
2017,4,15,17,15,369.5,127.5,3.35,24.5,265.0,116.38,77.54
2017,4,15,17,30,330.0,113.0,3.3,24.0,217.0,80.59,63.71
2017,4,15,17,45,346.0,90.5,3.25,23.5,179.5,66.2,51.5
2017,4,15,18,0,362.0,68.0,3.2,23.0,142.0,50.95,38.21
2017,4,15,18,15,261.5,51.5,3.3,22.5,96.0,39.45,27.85
2017,4,15,18,30,161.0,35.0,3.4,22.0,50.0,27.39,16.13
2017,4,15,18,45,80.5,17.5,3.5,22.0,25.0,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,21.5,15.0,3.15,19.0,17.0,20.1,0.0
2017,4,16,6,30,43.0,30.0,3.3,19.0,34.0,52.02,32.56
2017,4,16,6,45,92.0,53.0,3.5,19.5,69.0,99.61,74.71
2017,4,16,7,0,141.0,76.0,3.7,20.0,104.0,158.6,124.91
2017,4,16,7,15,183.0,95.5,3.8,20.5,144.5,208.53,167.4
2017,4,16,7,30,225.0,115.0,3.9,21.0,185.0,262.85,212.56
2017,4,16,7,45,112.5,72.0,4.0,21.5,107.0,152.71,122.53
2017,4,16,8,0,0.0,29.0,4.1,22.0,29.0,26.92,16.7
2017,4,16,8,15,3.0,98.0,4.0,22.0,100.0,94.26,72.02
2017,4,16,8,30,6.0,167.0,3.9,22.0,171.0,166.33,129.81
2017,4,16,8,45,17.0,200.0,3.85,22.5,210.5,208.41,162.65
2017,4,16,9,0,28.0,233.0,3.8,23.0,250.0,262.44,204.19
2017,4,16,9,15,77.0,279.0,3.75,23.0,331.0,354.87,275.96
2017,4,16,9,30,126.0,325.0,3.7,23.0,412.0,462.92,357.31
2017,4,16,9,45,69.5,284.0,3.65,23.5,332.5,353.59,272.21
2017,4,16,10,0,13.0,243.0,3.6,24.0,253.0,246.08,187.79
2017,4,16,10,15,26.0,296.0,3.55,24.0,317.0,324.14,247.24
2017,4,16,10,30,39.0,349.0,3.5,24.0,381.0,392.3,297.67
2017,4,16,10,45,126.0,395.0,3.5,24.5,504.0,539.83,406.8
2017,4,16,11,0,213.0,441.0,3.5,25.0,627.0,674.67,502.41
2017,4,16,11,15,112.5,342.5,3.5,25.0,441.0,467.36,351.83
2017,4,16,11,30,12.0,244.0,3.5,25.0,255.0,244.13,183.68
2017,4,16,11,45,87.0,363.0,3.5,25.5,444.0,446.91,336.46
2017,4,16,12,0,162.0,482.0,3.5,26.0,633.0,650.99,480.85
2017,4,16,12,15,102.5,449.0,3.5,26.0,544.5,543.42,402.6
2017,4,16,12,30,43.0,416.0,3.5,26.0,456.0,448.38,333.15
2017,4,16,12,45,238.5,410.0,3.55,26.0,632.5,638.3,475.06
2017,4,16,13,0,434.0,404.0,3.6,26.0,809.0,806.31,594.62
2017,4,16,13,15,390.5,418.5,3.65,25.5,779.0,759.56,561.78
2017,4,16,13,30,347.0,433.0,3.7,25.0,749.0,718.52,533.77
2017,4,16,13,45,306.0,433.0,3.75,25.0,707.5,667.24,497.51
2017,4,16,14,0,265.0,433.0,3.8,25.0,666.0,617.93,462.27
2017,4,16,14,15,282.5,413.5,3.8,25.0,654.5,596.62,447.96
2017,4,16,14,30,300.0,394.0,3.8,25.0,643.0,573.34,431.84
2017,4,16,14,45,299.5,375.0,3.8,25.0,614.5,536.79,405.54
2017,4,16,15,0,299.0,356.0,3.8,25.0,586.0,499.86,378.59
2017,4,16,15,15,327.5,327.0,3.75,25.0,565.5,469.76,356.35
2017,4,16,15,30,356.0,298.0,3.7,25.0,545.0,436.43,330.9
2017,4,16,15,45,380.5,268.5,3.65,25.0,516.0,397.62,300.4
2017,4,16,16,0,405.0,239.0,3.6,25.0,487.0,355.9,266.59
2017,4,16,16,15,345.5,227.0,3.45,24.5,425.5,299.23,222.44
2017,4,16,16,30,286.0,215.0,3.3,24.0,364.0,249.36,183.83
2017,4,16,16,45,274.0,193.0,3.2,24.0,322.5,207.76,150.33
2017,4,16,17,0,262.0,171.0,3.1,24.0,281.0,167.76,119.17
2017,4,16,17,15,242.0,147.5,2.9,23.5,237.5,127.9,91.19
2017,4,16,17,30,222.0,124.0,2.7,23.0,194.0,92.66,74.26
2017,4,16,17,45,194.0,101.0,2.55,22.5,153.5,77.14,61.09
2017,4,16,18,0,166.0,78.0,2.4,22.0,113.0,60.9,46.92
2017,4,16,18,15,115.5,56.0,2.35,21.5,76.5,44.67,32.44
2017,4,16,18,30,65.0,34.0,2.3,21.0,40.0,29.01,17.67
2017,4,16,18,45,32.5,17.0,2.25,21.0,20.0,14.85,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.7,18.0,23.0,21.36,10.74
2017,4,17,6,45,3.5,46.5,1.9,18.5,47.0,47.2,33.21
2017,4,17,7,0,7.0,70.0,2.1,19.0,71.0,72.91,55.15
2017,4,17,7,15,21.0,93.0,2.1,19.0,99.0,108.72,85.38
2017,4,17,7,30,35.0,116.0,2.1,19.0,127.0,141.43,112.67
2017,4,17,7,45,104.0,144.5,2.1,19.5,186.0,224.28,180.72
2017,4,17,8,0,173.0,173.0,2.1,20.0,245.0,305.77,245.86
2017,4,17,8,15,157.5,200.0,2.15,20.0,272.5,331.62,264.87
2017,4,17,8,30,142.0,227.0,2.2,20.0,300.0,355.43,282.04
2017,4,17,8,45,178.0,251.0,2.25,20.5,353.0,414.76,326.77
2017,4,17,9,0,214.0,275.0,2.3,21.0,406.0,476.26,371.93
2017,4,17,9,15,257.5,292.5,2.3,21.5,462.0,551.27,425.86
2017,4,17,9,30,301.0,310.0,2.3,22.0,518.0,615.94,471.04
2017,4,17,9,45,287.5,335.0,2.35,22.5,544.0,637.37,483.38
2017,4,17,10,0,274.0,360.0,2.4,23.0,570.0,656.65,494.41
2017,4,17,10,15,236.0,386.0,2.45,23.0,573.0,638.0,479.31
2017,4,17,10,30,198.0,412.0,2.5,23.0,576.0,629.93,471.72
2017,4,17,10,45,227.5,423.0,2.6,23.5,618.0,670.75,499.89
2017,4,17,11,0,257.0,434.0,2.7,24.0,660.0,723.51,535.4
2017,4,17,11,15,323.0,421.5,2.75,24.0,712.0,774.39,571.55
2017,4,17,11,30,389.0,409.0,2.8,24.0,764.0,824.14,606.53
2017,4,17,11,45,332.5,438.5,2.85,24.5,745.0,792.54,581.59
2017,4,17,12,0,276.0,468.0,2.9,25.0,726.0,759.41,556.24
2017,4,17,12,15,173.0,461.0,2.9,25.0,623.0,633.98,467.54
2017,4,17,12,30,70.0,454.0,2.9,25.0,520.0,512.21,379.33
2017,4,17,12,45,74.5,456.0,2.95,25.0,525.5,513.97,381.44
2017,4,17,13,0,79.0,458.0,3.0,25.0,531.0,515.09,382.51
2017,4,17,13,15,58.5,425.0,2.95,25.0,479.0,459.41,342.2
2017,4,17,13,30,38.0,392.0,2.9,25.0,427.0,405.49,302.97
2017,4,17,13,45,25.0,319.5,2.9,25.0,342.5,322.42,242.22
2017,4,17,14,0,12.0,247.0,2.9,25.0,258.0,239.86,180.63
2017,4,17,14,15,6.0,189.0,2.85,24.5,194.5,180.59,136.03
2017,4,17,14,30,0.0,131.0,2.8,24.0,131.0,122.16,91.1
2017,4,17,14,45,0.5,142.0,2.8,24.0,142.5,132.52,99.45
2017,4,17,15,0,1.0,153.0,2.8,24.0,154.0,142.72,107.62
2017,4,17,15,15,0.5,150.0,2.75,23.5,150.5,139.41,105.44
2017,4,17,15,30,0.0,147.0,2.7,23.0,147.0,136.13,103.34
2017,4,17,15,45,5.0,173.5,2.65,23.0,176.5,161.65,123.71
2017,4,17,16,0,10.0,200.0,2.6,23.0,206.0,185.58,142.71
2017,4,17,16,15,5.0,176.5,2.5,22.5,179.5,161.87,124.72
2017,4,17,16,30,0.0,153.0,2.4,22.0,153.0,138.95,107.3
2017,4,17,16,45,56.0,165.0,2.35,22.0,188.5,153.88,117.42
2017,4,17,17,0,112.0,177.0,2.3,22.0,224.0,157.91,118.52
2017,4,17,17,15,93.0,154.0,2.1,21.5,189.0,132.6,100.45
2017,4,17,17,30,74.0,131.0,1.9,21.0,154.0,106.22,86.41
2017,4,17,17,45,59.0,105.0,1.7,20.5,121.0,86.66,69.75
2017,4,17,18,0,44.0,79.0,1.5,20.0,88.0,66.6,52.24
2017,4,17,18,15,22.0,54.5,1.4,19.5,59.0,47.07,34.82
2017,4,17,18,30,0.0,30.0,1.3,19.0,30.0,27.35,16.66
2017,4,17,18,45,0.0,15.0,1.25,18.5,15.0,13.88,0.0
2017,4,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.5,1.65,16.0,24.5,42.09,0.0
2017,4,18,6,30,127.0,37.0,1.8,16.0,49.0,95.15,66.16
2017,4,18,6,45,228.0,55.5,1.95,16.5,95.5,168.66,130.59
2017,4,18,7,0,329.0,74.0,2.1,17.0,142.0,247.82,198.26
2017,4,18,7,15,198.5,98.0,2.1,17.5,143.0,219.21,177.39
2017,4,18,7,30,68.0,122.0,2.1,18.0,144.0,166.88,134.22
2017,4,18,7,45,72.5,149.5,2.1,18.5,177.0,202.06,162.78
2017,4,18,8,0,77.0,177.0,2.1,19.0,210.0,237.3,190.42
2017,4,18,8,15,62.0,193.5,2.1,19.5,222.5,245.9,195.87
2017,4,18,8,30,47.0,210.0,2.1,20.0,235.0,253.16,200.11
2017,4,18,8,45,255.5,215.0,2.1,20.5,369.5,446.81,353.6
2017,4,18,9,0,464.0,220.0,2.1,21.0,504.0,647.06,502.2
2017,4,18,9,15,472.5,237.0,2.1,21.5,546.0,688.4,527.8
2017,4,18,9,30,481.0,254.0,2.1,22.0,588.0,728.34,553.13
2017,4,18,9,45,495.0,264.0,2.1,22.5,626.0,764.27,575.55
2017,4,18,10,0,509.0,274.0,2.1,23.0,664.0,798.75,596.67
2017,4,18,10,15,340.0,340.0,2.1,23.0,606.0,701.65,524.12
2017,4,18,10,30,171.0,406.0,2.1,23.0,548.0,596.45,445.21
2017,4,18,10,45,174.5,419.5,2.15,23.5,568.5,613.77,456.77
2017,4,18,11,0,178.0,433.0,2.2,24.0,589.0,630.2,466.81
2017,4,18,11,15,169.5,451.5,2.2,24.0,603.0,638.82,471.66
2017,4,18,11,30,161.0,470.0,2.2,24.0,617.0,646.26,475.81
2017,4,18,11,45,260.5,454.0,2.25,24.5,696.0,735.86,538.95
2017,4,18,12,0,360.0,438.0,2.3,25.0,775.0,811.77,590.88
2017,4,18,12,15,409.0,425.0,2.3,25.0,809.5,837.6,608.5
2017,4,18,12,30,458.0,412.0,2.3,25.0,844.0,866.69,628.43
2017,4,18,12,45,665.5,279.0,2.35,25.5,904.0,918.7,668.14
2017,4,18,13,0,873.0,146.0,2.4,26.0,964.0,948.5,687.44
2017,4,18,13,15,869.5,145.0,2.45,26.0,950.5,918.0,668.07
2017,4,18,13,30,866.0,144.0,2.5,26.0,937.0,884.64,647.26
2017,4,18,13,45,441.0,215.0,2.55,26.0,618.5,576.55,433.56
2017,4,18,14,0,16.0,286.0,2.6,26.0,300.0,279.21,208.43
2017,4,18,14,15,429.5,210.5,2.6,26.0,568.0,520.2,396.31
2017,4,18,14,30,843.0,135.0,2.6,26.0,836.0,715.64,538.05
2017,4,18,14,45,625.5,229.0,2.65,26.0,736.5,617.25,463.11
2017,4,18,15,0,408.0,323.0,2.7,26.0,637.0,535.23,401.12
2017,4,18,15,15,589.5,229.0,2.7,25.5,655.0,525.39,396.06
2017,4,18,15,30,771.0,135.0,2.7,25.0,673.0,497.96,375.26
2017,4,18,15,45,614.0,180.0,2.75,25.0,589.5,420.68,315.09
2017,4,18,16,0,457.0,225.0,2.8,25.0,506.0,360.59,268.48
2017,4,18,16,15,230.5,195.0,2.75,24.5,337.0,237.3,177.03
2017,4,18,16,30,4.0,165.0,2.7,24.0,168.0,150.16,115.1
2017,4,18,16,45,80.0,171.5,2.7,24.0,206.0,163.42,123.13
2017,4,18,17,0,156.0,178.0,2.7,24.0,244.0,164.11,120.71
2017,4,18,17,15,141.0,153.5,2.45,23.5,207.0,130.72,96.61
2017,4,18,17,30,126.0,129.0,2.2,23.0,170.0,100.57,80.95
2017,4,18,17,45,101.5,105.0,1.95,22.5,133.5,83.37,66.41
2017,4,18,18,0,77.0,81.0,1.7,22.0,97.0,65.61,50.98
2017,4,18,18,15,48.0,57.5,1.6,21.5,66.5,49.31,36.46
2017,4,18,18,30,19.0,34.0,1.5,21.0,36.0,30.1,18.85
2017,4,18,18,45,9.5,17.0,1.45,20.5,18.0,15.44,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,97.0,17.5,1.8,17.5,27.0,53.79,0.0
2017,4,19,6,30,194.0,35.0,2.0,18.0,54.0,120.94,85.15
2017,4,19,6,45,292.5,50.0,2.25,18.5,100.5,187.24,144.18
2017,4,19,7,0,391.0,65.0,2.5,19.0,147.0,265.23,211.0
2017,4,19,7,15,459.0,76.0,2.55,19.5,200.5,336.97,271.6
2017,4,19,7,30,527.0,87.0,2.6,20.0,254.0,413.2,333.81
2017,4,19,7,45,263.5,107.5,2.65,20.5,191.0,287.1,232.55
2017,4,19,8,0,0.0,128.0,2.7,21.0,128.0,123.43,95.84
2017,4,19,8,15,0.0,120.5,2.7,21.5,120.5,114.62,88.4
2017,4,19,8,30,0.0,113.0,2.7,22.0,113.0,106.54,81.38
2017,4,19,8,45,17.0,178.5,2.75,22.5,189.0,185.66,144.49
2017,4,19,9,0,34.0,244.0,2.8,23.0,265.0,278.92,216.53
2017,4,19,9,15,18.5,210.0,2.8,23.5,222.0,218.48,168.22
2017,4,19,9,30,3.0,176.0,2.8,24.0,179.0,170.26,129.61
2017,4,19,9,45,136.0,270.0,2.85,24.5,375.5,411.94,317.27
2017,4,19,10,0,269.0,364.0,2.9,25.0,572.0,655.65,493.1
2017,4,19,10,15,565.0,245.0,2.95,25.0,707.0,834.26,623.44
2017,4,19,10,30,861.0,126.0,3.0,25.0,842.0,991.96,728.39
2017,4,19,10,45,514.5,286.5,3.05,25.5,719.0,836.05,617.84
2017,4,19,11,0,168.0,447.0,3.1,26.0,596.0,634.65,467.88
2017,4,19,11,15,526.0,289.5,3.15,26.0,769.5,851.56,629.31
2017,4,19,11,30,884.0,132.0,3.2,26.0,943.0,1033.84,750.86
2017,4,19,11,45,618.5,287.5,3.25,26.5,859.0,935.15,681.75
2017,4,19,12,0,353.0,443.0,3.3,27.0,775.0,809.42,588.82
2017,4,19,12,15,393.5,428.0,3.35,27.0,799.0,824.93,601.39
2017,4,19,12,30,434.0,413.0,3.4,27.0,823.0,843.97,615.18
2017,4,19,12,45,647.0,283.0,3.5,27.5,892.0,904.54,661.56
2017,4,19,13,0,860.0,153.0,3.6,28.0,961.0,942.72,687.25
2017,4,19,13,15,857.0,152.0,3.6,28.0,948.0,912.96,667.6
2017,4,19,13,30,854.0,151.0,3.6,28.0,935.0,880.37,646.51
2017,4,19,13,45,852.0,148.0,3.65,28.0,914.5,844.07,623.1
2017,4,19,14,0,850.0,145.0,3.7,28.0,894.0,805.14,597.74
2017,4,19,14,15,842.0,143.0,3.7,28.0,865.0,762.19,569.19
2017,4,19,14,30,834.0,141.0,3.7,28.0,836.0,714.57,535.75
2017,4,19,14,45,486.0,259.0,3.75,28.0,659.5,553.38,415.71
2017,4,19,15,0,138.0,377.0,3.8,28.0,483.0,422.03,315.5
2017,4,19,15,15,464.0,252.0,3.8,27.5,581.5,477.02,359.94
2017,4,19,15,30,790.0,127.0,3.8,27.0,680.0,499.74,376.05
2017,4,19,15,45,773.5,122.5,3.8,27.0,632.5,441.57,328.84
2017,4,19,16,0,757.0,118.0,3.8,27.0,585.0,384.09,281.17
2017,4,19,16,15,733.0,113.5,3.7,26.5,532.5,321.47,229.11
2017,4,19,16,30,709.0,109.0,3.6,26.0,480.0,264.26,180.55
2017,4,19,16,45,678.0,102.5,3.55,26.0,425.5,206.43,132.18
2017,4,19,17,0,647.0,96.0,3.5,26.0,371.0,152.12,89.66
2017,4,19,17,15,601.5,89.0,3.25,25.5,315.5,100.24,56.6
2017,4,19,17,30,556.0,82.0,3.0,25.0,260.0,57.11,43.44
2017,4,19,17,45,494.0,71.5,2.75,24.5,206.5,51.71,38.92
2017,4,19,18,0,432.0,61.0,2.5,24.0,153.0,45.95,33.84
2017,4,19,18,15,332.0,47.5,2.45,23.0,105.5,36.15,25.12
2017,4,19,18,30,232.0,34.0,2.4,22.0,58.0,26.45,15.9
2017,4,19,18,45,116.0,17.0,2.4,21.5,29.0,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,115.0,17.5,3.0,19.5,29.0,59.23,0.0
2017,4,20,6,30,230.0,35.0,3.2,20.0,58.0,132.85,93.93
2017,4,20,6,45,333.5,48.5,3.45,20.5,106.5,201.64,154.72
2017,4,20,7,0,437.0,62.0,3.7,21.0,155.0,285.42,226.15
2017,4,20,7,15,218.5,65.5,3.8,21.5,112.0,198.8,159.36
2017,4,20,7,30,0.0,69.0,3.9,22.0,69.0,64.52,47.92
2017,4,20,7,45,0.0,80.5,4.05,22.5,80.5,75.49,56.81
2017,4,20,8,0,0.0,92.0,4.2,23.0,92.0,86.47,65.45
2017,4,20,8,15,0.0,104.5,4.2,23.0,104.5,98.47,74.92
2017,4,20,8,30,0.0,117.0,4.2,23.0,117.0,110.48,84.3
2017,4,20,8,45,0.0,122.5,4.2,23.5,122.5,115.57,87.87
2017,4,20,9,0,0.0,128.0,4.2,24.0,128.0,120.71,91.48
2017,4,20,9,15,3.5,164.0,4.15,24.5,166.5,159.03,121.32
2017,4,20,9,30,7.0,200.0,4.1,25.0,205.0,197.77,150.93
2017,4,20,9,45,18.0,252.5,4.05,25.5,266.0,260.45,198.63
2017,4,20,10,0,29.0,305.0,4.0,26.0,327.0,336.81,255.43
2017,4,20,10,15,36.5,333.5,3.95,26.0,363.5,373.48,282.13
2017,4,20,10,30,44.0,362.0,3.9,26.0,400.0,410.06,308.6
2017,4,20,10,45,94.0,404.5,3.85,26.5,487.5,503.73,376.95
2017,4,20,11,0,144.0,447.0,3.8,27.0,575.0,610.12,451.92
2017,4,20,11,15,513.0,291.0,3.75,27.0,760.5,839.69,621.64
2017,4,20,11,30,882.0,135.0,3.7,27.0,946.0,1034.65,752.13
2017,4,20,11,45,625.0,285.0,3.7,27.5,863.5,938.77,684.42
2017,4,20,12,0,368.0,435.0,3.7,28.0,781.0,815.67,593.06
2017,4,20,12,15,330.0,453.5,3.65,28.0,765.0,787.86,573.44
2017,4,20,12,30,292.0,472.0,3.6,28.0,749.0,759.17,552.59
2017,4,20,12,45,586.0,306.0,3.6,28.5,859.0,868.32,634.47
2017,4,20,13,0,880.0,140.0,3.6,29.0,969.0,948.39,688.46
2017,4,20,13,15,877.0,139.5,3.6,29.0,956.0,918.65,668.59
2017,4,20,13,30,874.0,139.0,3.6,29.0,943.0,885.98,647.58
2017,4,20,13,45,865.5,140.0,3.6,29.0,920.5,847.39,622.52
2017,4,20,14,0,857.0,141.0,3.6,29.0,898.0,806.56,595.81
2017,4,20,14,15,506.5,279.5,3.6,29.0,723.0,640.05,475.56
2017,4,20,14,30,156.0,418.0,3.6,29.0,548.0,492.72,364.32
2017,4,20,14,45,484.0,277.5,3.65,29.0,657.0,568.15,425.01
2017,4,20,15,0,812.0,137.0,3.7,29.0,766.0,611.01,458.39
2017,4,20,15,15,797.5,134.0,3.7,28.5,723.0,555.38,416.63
2017,4,20,15,30,783.0,131.0,3.7,28.0,680.0,499.66,373.91
2017,4,20,15,45,765.0,127.0,3.7,28.0,632.5,441.71,327.48
2017,4,20,16,0,747.0,123.0,3.7,28.0,585.0,381.19,277.9
2017,4,20,16,15,722.5,118.0,3.65,27.5,533.0,321.89,228.69
2017,4,20,16,30,698.0,113.0,3.6,27.0,481.0,264.78,180.57
2017,4,20,16,45,664.5,107.0,3.6,27.0,426.0,207.61,133.09
2017,4,20,17,0,631.0,101.0,3.6,27.0,371.0,154.27,91.65
2017,4,20,17,15,585.0,93.5,3.3,26.5,315.5,103.0,59.05
2017,4,20,17,30,539.0,86.0,3.0,26.0,260.0,60.26,45.93
2017,4,20,17,45,473.5,75.5,2.75,25.5,206.5,55.01,41.57
2017,4,20,18,0,408.0,65.0,2.5,25.0,153.0,48.38,35.77
2017,4,20,18,15,310.0,50.5,2.4,24.5,105.5,38.43,26.9
2017,4,20,18,30,212.0,36.0,2.3,24.0,58.0,28.01,17.1
2017,4,20,18,45,106.0,18.0,2.25,23.5,29.0,14.19,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,97.0,19.0,4.15,19.5,29.5,56.74,1.51
2017,4,21,6,30,194.0,38.0,4.3,20.0,59.0,124.54,88.91
2017,4,21,6,45,296.5,53.0,4.45,20.5,106.5,192.76,148.47
2017,4,21,7,0,399.0,68.0,4.6,21.0,154.0,273.04,217.03
2017,4,21,7,15,199.5,70.5,4.65,21.5,113.5,185.83,149.05
2017,4,21,7,30,0.0,73.0,4.7,22.0,73.0,68.53,51.25
2017,4,21,7,45,192.5,112.0,4.8,22.5,194.5,248.74,201.13
2017,4,21,8,0,385.0,151.0,4.9,23.0,316.0,441.15,354.69
2017,4,21,8,15,230.5,188.5,4.95,23.5,291.0,379.99,302.68
2017,4,21,8,30,76.0,226.0,5.0,24.0,266.0,292.56,229.69
2017,4,21,8,45,199.5,244.5,5.05,24.5,365.0,423.56,332.94
2017,4,21,9,0,323.0,263.0,5.1,25.0,464.0,565.02,440.03
2017,4,21,9,15,340.5,282.5,5.15,25.0,508.5,611.39,472.94
2017,4,21,9,30,358.0,302.0,5.2,25.0,553.0,657.5,505.62
2017,4,21,9,45,303.5,336.5,5.3,25.5,559.0,652.76,498.33
2017,4,21,10,0,249.0,371.0,5.4,26.0,565.0,643.59,488.07
2017,4,21,10,15,539.5,257.0,5.45,26.5,701.5,818.1,619.79
2017,4,21,10,30,830.0,143.0,5.5,27.0,838.0,988.44,736.99
2017,4,21,10,45,433.0,258.5,5.6,27.5,622.5,724.36,546.82
2017,4,21,11,0,36.0,374.0,5.7,28.0,407.0,411.48,307.22
2017,4,21,11,15,42.0,394.5,5.7,28.0,433.5,437.15,326.58
2017,4,21,11,30,48.0,415.0,5.7,28.0,460.0,462.36,344.73
2017,4,21,11,45,240.0,413.0,5.75,28.5,639.5,671.66,500.23
2017,4,21,12,0,432.0,411.0,5.8,29.0,819.0,861.97,635.19
2017,4,21,12,15,282.0,450.5,5.75,29.0,717.5,737.27,543.6
2017,4,21,12,30,132.0,490.0,5.7,29.0,616.0,614.78,453.05
2017,4,21,12,45,110.5,479.5,5.7,29.0,584.5,569.87,421.08
2017,4,21,13,0,89.0,469.0,5.7,29.0,553.0,533.74,394.85
2017,4,21,13,15,476.0,307.5,5.65,29.0,747.0,731.58,547.47
2017,4,21,13,30,863.0,146.0,5.6,29.0,941.0,882.58,656.93
2017,4,21,13,45,456.5,272.5,5.55,29.5,692.5,641.45,481.2
2017,4,21,14,0,50.0,399.0,5.5,30.0,444.0,412.22,305.18
2017,4,21,14,15,190.5,394.5,5.45,30.0,555.5,508.15,378.86
2017,4,21,14,30,331.0,390.0,5.4,30.0,667.0,589.04,438.91
2017,4,21,14,45,578.0,260.5,5.35,30.0,718.5,613.28,460.2
2017,4,21,15,0,825.0,131.0,5.3,30.0,770.0,612.92,462.01
2017,4,21,15,15,623.0,206.5,5.2,29.5,674.0,522.97,393.24
2017,4,21,15,30,421.0,282.0,5.1,29.0,578.0,451.37,338.37
2017,4,21,15,45,591.0,199.5,5.05,29.0,583.5,427.01,317.91
2017,4,21,16,0,761.0,117.0,5.0,29.0,589.0,384.35,280.28
2017,4,21,16,15,737.0,112.5,4.85,28.5,537.0,321.62,228.05
2017,4,21,16,30,713.0,108.0,4.7,28.0,485.0,264.28,179.45
2017,4,21,16,45,680.0,102.5,4.55,28.0,430.0,206.77,131.51
2017,4,21,17,0,647.0,97.0,4.4,28.0,375.0,153.01,89.68
2017,4,21,17,15,602.0,90.0,3.95,27.5,319.5,101.25,56.81
2017,4,21,17,30,557.0,83.0,3.5,27.0,264.0,57.67,43.54
2017,4,21,17,45,490.5,73.5,3.05,26.5,210.0,53.16,39.82
2017,4,21,18,0,424.0,64.0,2.6,26.0,156.0,48.38,35.63
2017,4,21,18,15,325.5,50.0,2.4,25.0,108.5,38.0,26.5
2017,4,21,18,30,227.0,36.0,2.2,24.0,61.0,27.97,17.16
2017,4,21,18,45,113.5,18.0,2.05,23.5,30.5,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.5,21.5,5.35,13.5,28.0,45.21,7.33
2017,4,22,6,30,115.0,43.0,5.4,13.0,56.0,97.93,71.97
2017,4,22,6,45,199.5,64.5,5.45,13.0,102.0,161.78,128.47
2017,4,22,7,0,284.0,86.0,5.5,13.0,148.0,235.05,192.97
2017,4,22,7,15,142.0,67.0,5.45,13.0,98.0,152.21,125.52
2017,4,22,7,30,0.0,48.0,5.4,13.0,48.0,44.59,32.71
2017,4,22,7,45,0.0,59.0,5.4,13.5,59.0,54.86,41.35
2017,4,22,8,0,0.0,70.0,5.4,14.0,70.0,65.13,49.82
2017,4,22,8,15,0.0,88.5,5.4,14.5,88.5,82.62,64.22
2017,4,22,8,30,0.0,107.0,5.4,15.0,107.0,100.53,78.76
2017,4,22,8,45,0.0,113.0,5.4,15.5,113.0,106.18,82.98
2017,4,22,9,0,0.0,119.0,5.4,16.0,119.0,111.86,87.2
2017,4,22,9,15,18.5,203.5,5.4,16.0,217.0,211.62,168.72
2017,4,22,9,30,37.0,288.0,5.4,16.0,315.0,327.33,260.74
2017,4,22,9,45,35.0,302.0,5.45,16.5,329.0,339.77,269.05
2017,4,22,10,0,33.0,316.0,5.5,17.0,343.0,351.97,277.36
2017,4,22,10,15,69.0,363.5,5.5,17.0,421.0,436.77,343.55
2017,4,22,10,30,105.0,411.0,5.5,17.0,499.0,522.29,408.85
2017,4,22,10,45,69.0,388.5,5.5,17.5,447.0,461.14,359.81
2017,4,22,11,0,33.0,366.0,5.5,18.0,395.0,399.85,310.87
2017,4,22,11,15,24.5,331.5,5.45,18.0,353.5,354.05,275.38
2017,4,22,11,30,16.0,297.0,5.4,18.0,312.0,299.59,232.95
2017,4,22,11,45,37.0,369.5,5.4,18.5,405.0,402.13,311.71
2017,4,22,12,0,58.0,442.0,5.4,19.0,498.0,494.29,380.47
2017,4,22,12,15,46.0,421.5,5.35,19.0,466.0,458.5,352.86
2017,4,22,12,30,34.0,401.0,5.3,19.0,434.0,423.25,325.96
2017,4,22,12,45,26.5,365.0,5.3,19.5,390.5,377.73,290.9
2017,4,22,13,0,19.0,329.0,5.3,20.0,347.0,327.67,252.27
2017,4,22,13,15,20.5,333.5,5.2,20.0,352.5,331.82,255.59
2017,4,22,13,30,22.0,338.0,5.1,20.0,358.0,335.7,258.63
2017,4,22,13,45,17.0,288.5,5.1,20.0,304.0,283.54,218.76
2017,4,22,14,0,12.0,239.0,5.1,20.0,250.0,232.24,179.21
2017,4,22,14,15,13.0,253.0,5.05,20.0,264.5,244.84,189.28
2017,4,22,14,30,14.0,267.0,5.0,20.0,279.0,257.09,198.99
2017,4,22,14,45,12.5,251.5,4.95,20.0,262.0,240.5,186.3
2017,4,22,15,0,11.0,236.0,4.9,20.0,245.0,224.14,173.79
2017,4,22,15,15,8.5,213.5,4.9,20.0,220.5,201.18,156.06
2017,4,22,15,30,6.0,191.0,4.9,20.0,196.0,178.64,138.57
2017,4,22,15,45,8.0,196.0,4.9,20.0,201.5,182.83,142.26
2017,4,22,16,0,10.0,201.0,4.9,20.0,207.0,186.4,145.44
2017,4,22,16,15,14.5,197.0,4.85,19.5,205.0,182.34,142.75
2017,4,22,16,30,19.0,193.0,4.8,19.0,203.0,177.36,139.22
2017,4,22,16,45,312.0,153.5,4.8,19.0,289.0,184.25,133.23
2017,4,22,17,0,605.0,114.0,4.8,19.0,375.0,161.97,102.19
2017,4,22,17,15,559.0,105.0,4.6,18.5,319.5,111.19,68.6
2017,4,22,17,30,513.0,96.0,4.4,18.0,264.0,67.9,54.21
2017,4,22,17,45,450.5,84.0,4.25,17.5,210.5,60.95,48.23
2017,4,22,18,0,388.0,72.0,4.1,17.0,157.0,53.61,41.65
2017,4,22,18,15,293.5,56.0,3.85,16.5,109.0,42.65,31.59
2017,4,22,18,30,199.0,40.0,3.6,16.0,61.0,31.15,20.6
2017,4,22,18,45,99.5,20.0,3.4,15.5,30.5,15.76,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,19.0,3.65,8.5,36.5,76.56,24.83
2017,4,23,6,30,316.0,38.0,3.8,9.0,73.0,166.5,125.89
2017,4,23,6,45,421.5,49.5,4.0,10.0,125.5,240.9,193.59
2017,4,23,7,0,527.0,61.0,4.2,11.0,178.0,326.99,269.68
2017,4,23,7,15,593.0,69.0,4.35,12.0,236.0,399.93,333.24
2017,4,23,7,30,659.0,77.0,4.5,13.0,294.0,478.78,399.26
2017,4,23,7,45,704.0,82.5,4.65,14.0,354.0,547.12,454.44
2017,4,23,8,0,749.0,88.0,4.8,15.0,414.0,618.15,509.71
2017,4,23,8,15,779.5,92.5,4.85,15.5,471.5,677.27,554.07
2017,4,23,8,30,810.0,97.0,4.9,16.0,529.0,739.47,598.3
2017,4,23,8,45,834.0,100.0,5.0,16.5,584.0,794.71,636.6
2017,4,23,9,0,858.0,103.0,5.1,17.0,639.0,848.98,673.58
2017,4,23,9,15,874.0,106.0,5.0,17.5,689.0,894.96,702.74
2017,4,23,9,30,890.0,109.0,4.9,18.0,739.0,931.56,724.69
2017,4,23,9,45,904.0,110.5,4.85,18.5,783.5,969.08,747.38
2017,4,23,10,0,918.0,112.0,4.8,19.0,828.0,1003.81,767.82
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.5,1031.19,782.56
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,1055.12,794.85
2017,4,23,10,45,943.5,116.5,4.55,20.5,933.0,1072.35,803.06
2017,4,23,11,0,951.0,117.0,4.5,21.0,963.0,1085.83,808.84
2017,4,23,11,15,955.0,118.0,4.4,21.0,984.5,1092.42,811.53
