Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,30,959.0,119.0,4.3,21.0,1006.0,1095.04,811.89
2017,4,23,11,45,961.0,120.0,4.25,21.5,1019.0,1091.66,807.23
2017,4,23,12,0,963.0,121.0,4.2,22.0,1032.0,1084.3,800.16
2017,4,23,12,15,963.5,121.0,4.15,22.0,1036.0,1070.55,790.61
2017,4,23,12,30,964.0,121.0,4.1,22.0,1040.0,1053.0,778.72
2017,4,23,12,45,964.5,120.0,4.1,22.5,1035.5,1030.77,762.69
2017,4,23,13,0,965.0,119.0,4.1,23.0,1031.0,1004.92,744.4
2017,4,23,13,15,962.0,118.5,4.05,23.0,1017.5,972.92,723.2
2017,4,23,13,30,959.0,118.0,4.0,23.0,1004.0,937.71,699.85
2017,4,23,13,45,955.5,116.5,3.95,23.0,982.5,898.09,673.44
2017,4,23,14,0,952.0,115.0,3.9,23.0,961.0,855.61,644.94
2017,4,23,14,15,945.5,113.5,3.85,23.0,931.0,808.23,612.85
2017,4,23,14,30,939.0,112.0,3.8,23.0,901.0,758.63,578.8
2017,4,23,14,45,927.5,111.5,3.75,23.0,862.5,704.69,538.9
2017,4,23,15,0,916.0,111.0,3.7,23.0,824.0,649.47,497.06
2017,4,23,15,15,904.0,108.5,3.6,23.0,780.0,591.19,451.74
2017,4,23,15,30,892.0,106.0,3.5,23.0,736.0,532.24,404.61
2017,4,23,15,45,876.5,103.0,3.45,23.0,686.0,470.94,354.42
2017,4,23,16,0,861.0,100.0,3.4,23.0,636.0,406.2,300.19
2017,4,23,16,15,839.5,96.0,3.3,22.5,581.5,342.63,246.06
2017,4,23,16,30,818.0,92.0,3.2,22.0,527.0,280.72,192.45
2017,4,23,16,45,789.0,87.5,3.1,22.0,469.5,218.91,139.56
2017,4,23,17,0,760.0,83.0,3.0,22.0,412.0,160.27,92.71
2017,4,23,17,15,717.5,77.5,2.6,21.0,353.0,98.76,52.28
2017,4,23,17,30,675.0,72.0,2.2,20.0,294.0,48.93,37.25
2017,4,23,17,45,611.5,64.5,1.8,19.0,236.0,45.61,34.54
2017,4,23,18,0,548.0,57.0,1.4,18.0,178.0,42.11,31.45
2017,4,23,18,15,443.0,46.5,1.3,17.0,125.5,35.66,25.52
2017,4,23,18,30,338.0,36.0,1.2,16.0,73.0,28.88,18.81
2017,4,23,18,45,169.0,18.0,1.2,15.5,36.5,14.24,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,155.5,19.5,1.65,10.5,37.5,75.37,30.41
2017,4,24,6,30,311.0,39.0,1.9,11.0,75.0,166.16,125.06
2017,4,24,6,45,406.5,51.5,2.2,12.0,126.5,237.43,189.0
2017,4,24,7,0,502.0,64.0,2.5,13.0,178.0,319.29,260.3
2017,4,24,7,15,516.0,75.0,2.6,14.0,220.5,367.54,302.43
2017,4,24,7,30,530.0,86.0,2.7,15.0,263.0,416.2,342.79
2017,4,24,7,45,617.0,92.0,2.8,16.0,335.0,504.67,413.04
2017,4,24,8,0,704.0,98.0,2.9,17.0,407.0,600.19,485.85
2017,4,24,8,15,735.0,103.5,3.0,17.5,463.5,661.36,530.87
2017,4,24,8,30,766.0,109.0,3.1,18.0,520.0,723.07,573.91
2017,4,24,8,45,783.5,115.5,3.25,19.0,572.5,771.96,605.55
2017,4,24,9,0,801.0,122.0,3.4,20.0,625.0,822.78,638.02
2017,4,24,9,15,818.0,125.5,3.4,20.5,674.0,868.21,666.51
2017,4,24,9,30,835.0,129.0,3.4,21.0,723.0,911.67,693.21
2017,4,24,9,45,845.5,133.5,3.4,21.5,765.5,947.92,714.64
2017,4,24,10,0,856.0,138.0,3.4,22.0,808.0,981.32,733.98
2017,4,24,10,15,865.0,140.5,3.45,22.5,844.0,1008.02,749.09
2017,4,24,10,30,874.0,143.0,3.5,23.0,880.0,1031.44,762.06
2017,4,24,10,45,878.0,146.0,3.55,23.5,908.0,1037.6,763.75
2017,4,24,11,0,882.0,149.0,3.6,24.0,936.0,1049.28,769.32
2017,4,24,11,15,705.0,264.5,3.65,24.0,902.5,1007.15,741.16
2017,4,24,11,30,528.0,380.0,3.7,24.0,869.0,940.69,691.21
2017,4,24,11,45,719.0,262.0,3.75,24.5,938.0,1008.22,740.95
2017,4,24,12,0,910.0,144.0,3.8,25.0,1007.0,1054.02,768.95
2017,4,24,12,15,910.0,144.0,3.85,25.0,1010.0,1040.19,759.72
2017,4,24,12,30,910.0,144.0,3.9,25.0,1013.0,1022.81,748.73
2017,4,24,12,45,905.0,146.0,4.0,25.5,1007.0,999.15,732.54
2017,4,24,13,0,900.0,148.0,4.1,26.0,1001.0,972.32,714.32
2017,4,24,13,15,896.5,147.0,4.2,26.0,987.0,941.03,694.51
2017,4,24,13,30,893.0,146.0,4.3,26.0,973.0,906.81,672.61
2017,4,24,13,45,884.5,146.5,4.4,26.5,950.0,867.08,645.51
2017,4,24,14,0,876.0,147.0,4.5,27.0,927.0,825.06,616.71
2017,4,24,14,15,657.0,246.0,4.55,27.0,820.5,718.65,539.72
2017,4,24,14,30,438.0,345.0,4.6,27.0,714.0,621.99,466.86
2017,4,24,14,45,639.5,240.5,4.65,27.0,753.0,633.87,479.1
2017,4,24,15,0,841.0,136.0,4.7,27.0,792.0,625.98,474.93
2017,4,24,15,15,826.5,133.0,4.7,26.5,748.5,569.0,431.79
2017,4,24,15,30,812.0,130.0,4.7,26.0,705.0,511.88,387.32
2017,4,24,15,45,784.0,126.5,4.75,26.0,650.5,448.64,336.33
2017,4,24,16,0,756.0,123.0,4.8,26.0,596.0,387.4,285.6
2017,4,24,16,15,742.5,118.0,4.7,25.5,548.5,327.71,235.11
2017,4,24,16,30,729.0,113.0,4.6,25.0,501.0,272.36,187.26
2017,4,24,16,45,699.0,106.0,4.55,25.0,445.5,213.31,137.47
2017,4,24,17,0,669.0,99.0,4.5,25.0,390.0,157.64,93.51
2017,4,24,17,15,624.0,92.0,4.2,24.0,333.5,104.63,59.46
2017,4,24,17,30,579.0,85.0,3.9,23.0,277.0,58.99,45.43
2017,4,24,17,45,518.5,75.0,3.65,22.0,222.0,54.12,41.44
2017,4,24,18,0,458.0,65.0,3.4,21.0,167.0,48.92,36.92
2017,4,24,18,15,358.5,52.0,3.2,20.0,117.5,39.47,28.44
2017,4,24,18,30,259.0,39.0,3.0,19.0,68.0,30.29,19.76
2017,4,24,18,45,129.5,19.5,2.85,18.5,34.0,15.31,0.81
2017,4,24,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,95.5,23.0,4.15,16.5,34.5,58.54,25.81
2017,4,25,6,30,191.0,46.0,4.4,17.0,69.0,133.07,98.75
2017,4,25,6,45,286.0,62.0,4.7,17.5,117.0,199.83,156.99
2017,4,25,7,0,381.0,78.0,5.0,18.0,165.0,277.59,224.06
2017,4,25,7,15,190.5,69.5,5.25,18.5,113.0,180.08,146.32
2017,4,25,7,30,0.0,61.0,5.5,19.0,61.0,56.72,42.02
2017,4,25,7,45,0.0,75.0,5.8,20.0,75.0,69.86,52.69
2017,4,25,8,0,0.0,89.0,6.1,21.0,89.0,83.33,63.37
2017,4,25,8,15,0.0,121.5,6.1,21.5,121.5,115.28,89.05
2017,4,25,8,30,0.0,154.0,6.1,22.0,154.0,147.45,114.45
2017,4,25,8,45,7.5,186.5,6.15,23.0,191.5,185.73,144.3
2017,4,25,9,0,15.0,219.0,6.2,24.0,229.0,224.59,174.04
2017,4,25,9,15,26.0,255.5,6.2,24.5,274.0,271.1,209.65
2017,4,25,9,30,37.0,292.0,6.2,25.0,319.0,330.96,254.85
2017,4,25,9,45,89.5,338.5,6.2,25.5,408.0,429.35,329.75
2017,4,25,10,0,142.0,385.0,6.2,26.0,497.0,542.65,413.51
2017,4,25,10,15,294.5,365.0,6.1,26.5,610.0,682.31,517.72
2017,4,25,10,30,447.0,345.0,6.0,27.0,723.0,824.95,620.16
2017,4,25,10,45,274.5,395.0,5.95,27.5,630.0,697.27,522.4
2017,4,25,11,0,102.0,445.0,5.9,28.0,537.0,551.48,411.1
2017,4,25,11,15,185.0,455.5,5.8,28.5,626.0,655.75,487.01
2017,4,25,11,30,268.0,466.0,5.7,29.0,715.0,757.65,558.33
2017,4,25,11,45,558.5,316.0,5.6,29.5,843.5,899.75,663.23
2017,4,25,12,0,849.0,166.0,5.5,30.0,972.0,1023.97,746.86
2017,4,25,12,15,681.5,288.5,5.45,30.0,937.5,973.4,711.14
2017,4,25,12,30,514.0,411.0,5.4,30.0,903.0,915.52,666.21
2017,4,25,12,45,513.5,408.5,5.35,30.5,898.0,896.4,652.0
2017,4,25,13,0,513.0,406.0,5.3,31.0,893.0,875.22,636.26
2017,4,25,13,15,432.5,421.5,5.3,31.0,828.0,797.78,582.14
2017,4,25,13,30,352.0,437.0,5.3,31.0,763.0,721.73,528.51
2017,4,25,13,45,369.5,410.5,5.3,31.5,746.0,693.73,509.21
2017,4,25,14,0,387.0,384.0,5.3,32.0,729.0,663.8,488.19
2017,4,25,14,15,601.5,270.0,5.3,32.0,786.5,698.85,517.72
2017,4,25,14,30,816.0,156.0,5.3,32.0,844.0,713.44,531.5
2017,4,25,14,45,803.5,154.0,5.3,32.0,807.0,662.32,494.07
2017,4,25,15,0,791.0,152.0,5.3,32.0,770.0,610.42,455.51
2017,4,25,15,15,776.5,148.5,5.2,31.5,727.5,555.58,414.5
2017,4,25,15,30,762.0,145.0,5.1,31.0,685.0,500.72,372.28
2017,4,25,15,45,741.0,141.5,5.1,31.0,637.0,439.96,324.04
2017,4,25,16,0,720.0,138.0,5.1,31.0,589.0,383.25,277.62
2017,4,25,16,15,695.0,132.5,4.95,30.5,537.0,325.12,229.71
2017,4,25,16,30,670.0,127.0,4.8,30.0,485.0,269.31,183.15
2017,4,25,16,45,638.5,119.5,4.7,30.0,431.0,213.18,137.01
2017,4,25,17,0,607.0,112.0,4.6,30.0,377.0,160.68,96.55
2017,4,25,17,15,561.5,103.5,4.3,29.0,322.0,110.34,64.71
2017,4,25,17,30,516.0,95.0,4.0,28.0,267.0,67.09,51.29
2017,4,25,17,45,455.0,83.5,3.75,27.5,213.5,60.37,45.76
2017,4,25,18,0,394.0,72.0,3.5,27.0,160.0,53.42,39.77
2017,4,25,18,15,301.0,56.5,3.55,26.5,112.5,42.87,30.49
2017,4,25,18,30,208.0,41.0,3.6,26.0,65.0,31.81,20.39
2017,4,25,18,45,104.0,20.5,3.65,25.5,32.5,16.08,1.89
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,41.5,25.5,2.7,21.5,30.5,42.8,19.52
2017,4,26,6,30,83.0,51.0,3.0,22.0,61.0,91.11,65.74
2017,4,26,6,45,166.0,73.5,3.3,22.5,107.5,159.17,122.4
2017,4,26,7,0,249.0,96.0,3.6,23.0,154.0,231.18,182.45
2017,4,26,7,15,312.0,113.0,3.9,23.5,206.0,295.1,235.4
2017,4,26,7,30,375.0,130.0,4.2,24.0,258.0,374.08,298.85
2017,4,26,7,45,451.0,134.0,4.55,24.5,315.0,444.96,355.1
2017,4,26,8,0,527.0,138.0,4.9,25.0,372.0,522.22,415.12
2017,4,26,8,15,564.0,146.0,5.2,25.5,426.0,581.79,459.87
2017,4,26,8,30,601.0,154.0,5.5,26.0,480.0,648.07,508.6
2017,4,26,8,45,658.0,148.5,5.85,26.5,538.0,712.42,555.89
2017,4,26,9,0,715.0,143.0,6.2,27.0,596.0,778.36,602.01
2017,4,26,9,15,737.0,147.0,6.35,27.5,645.0,825.68,633.36
2017,4,26,9,30,759.0,151.0,6.5,28.0,694.0,871.63,663.47
2017,4,26,9,45,797.0,143.5,6.65,28.5,743.5,913.68,690.56
2017,4,26,10,0,835.0,136.0,6.8,29.0,793.0,958.96,719.69
2017,4,26,10,15,847.5,138.0,6.85,29.0,831.0,988.0,738.43
2017,4,26,10,30,860.0,140.0,6.9,29.0,869.0,1013.95,755.16
2017,4,26,10,45,881.5,134.5,7.0,29.5,903.5,1028.74,763.04
2017,4,26,11,0,903.0,129.0,7.1,30.0,938.0,1049.31,774.98
2017,4,26,11,15,909.0,130.5,7.15,30.0,961.0,1057.99,780.27
2017,4,26,11,30,915.0,132.0,7.2,30.0,984.0,1062.88,783.19
2017,4,26,11,45,923.0,130.0,7.25,30.0,999.0,1062.45,782.67
2017,4,26,12,0,931.0,128.0,7.3,30.0,1014.0,1058.19,779.74
2017,4,26,12,15,933.5,128.5,7.3,30.0,1019.5,1047.15,772.1
2017,4,26,12,30,936.0,129.0,7.3,30.0,1025.0,1032.38,762.09
2017,4,26,12,45,936.0,129.0,7.35,30.5,1021.5,1011.12,746.48
2017,4,26,13,0,936.0,129.0,7.4,31.0,1018.0,986.4,728.64
2017,4,26,13,15,934.5,128.0,7.3,30.5,1006.0,956.02,709.3
2017,4,26,13,30,933.0,127.0,7.2,30.0,994.0,922.48,687.73
2017,4,26,13,45,927.0,127.5,7.15,30.0,972.5,883.57,661.17
2017,4,26,14,0,921.0,128.0,7.1,30.0,951.0,842.08,632.72
2017,4,26,14,15,914.0,126.5,7.05,29.5,921.0,795.63,601.86
2017,4,26,14,30,907.0,125.0,7.0,29.0,891.0,747.11,568.49
2017,4,26,14,45,899.5,122.0,7.0,29.0,854.0,695.07,529.51
2017,4,26,15,0,892.0,119.0,7.0,29.0,817.0,641.46,488.47
2017,4,26,15,15,878.0,116.5,6.9,28.5,772.5,583.44,443.81
2017,4,26,15,30,864.0,114.0,6.8,28.0,728.0,522.44,395.66
2017,4,26,15,45,843.0,112.0,6.75,27.5,677.0,460.82,345.64
2017,4,26,16,0,822.0,110.0,6.7,27.0,626.0,400.24,295.02
2017,4,26,16,15,798.5,106.0,6.55,26.5,571.5,338.49,242.37
2017,4,26,16,30,775.0,102.0,6.4,26.0,517.0,278.71,190.77
2017,4,26,16,45,739.0,98.0,6.3,25.5,459.5,214.44,136.92
2017,4,26,17,0,703.0,94.0,6.2,25.0,402.0,158.12,92.61
2017,4,26,17,15,658.0,87.5,5.9,24.0,344.5,103.5,57.3
2017,4,26,17,30,613.0,81.0,5.6,23.0,287.0,55.56,42.48
2017,4,26,17,45,549.0,72.5,5.3,22.5,230.5,51.79,39.34
2017,4,26,18,0,485.0,64.0,5.0,22.0,174.0,47.79,35.8
2017,4,26,18,15,382.0,52.0,4.5,21.0,123.5,40.27,29.04
2017,4,26,18,30,279.0,40.0,4.0,20.0,73.0,31.02,20.39
2017,4,26,18,45,139.5,20.0,3.55,19.5,36.5,15.66,2.71
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,154.0,21.0,2.2,10.5,40.5,78.56,43.87
2017,4,27,6,30,308.0,42.0,2.4,11.0,81.0,168.35,128.39
2017,4,27,6,45,402.0,54.0,2.6,12.0,132.0,239.47,191.68
2017,4,27,7,0,496.0,66.0,2.8,13.0,183.0,320.06,261.72
2017,4,27,7,15,558.5,74.0,2.85,13.5,239.5,389.65,321.47
2017,4,27,7,30,621.0,82.0,2.9,14.0,296.0,464.73,383.51
2017,4,27,7,45,658.5,90.0,2.95,15.0,352.5,529.3,434.14
2017,4,27,8,0,696.0,98.0,3.0,16.0,409.0,595.89,484.33
2017,4,27,8,15,726.5,103.0,3.0,16.5,464.5,655.6,528.29
2017,4,27,8,30,757.0,108.0,3.0,17.0,520.0,715.82,569.96
2017,4,27,8,45,773.5,114.5,3.05,18.0,571.5,763.56,600.46
2017,4,27,9,0,790.0,121.0,3.1,19.0,623.0,812.95,631.54
2017,4,27,9,15,807.0,124.5,3.15,19.5,671.5,857.81,660.01
2017,4,27,9,30,824.0,128.0,3.2,20.0,720.0,900.73,686.78
2017,4,27,9,45,832.0,133.5,3.25,21.0,761.0,935.26,706.15
2017,4,27,10,0,840.0,139.0,3.3,22.0,802.0,966.86,723.36
2017,4,27,10,15,850.0,141.0,3.5,22.5,838.0,993.49,739.62
2017,4,27,10,30,860.0,143.0,3.7,23.0,874.0,1016.94,753.79
2017,4,27,10,45,866.0,145.5,3.9,23.5,902.5,1024.33,757.35
2017,4,27,11,0,872.0,148.0,4.1,24.0,931.0,1037.27,764.81
2017,4,27,11,15,877.0,149.0,4.25,24.5,952.0,1044.08,767.92
2017,4,27,11,30,882.0,150.0,4.4,25.0,973.0,1047.24,768.78
2017,4,27,11,45,890.0,147.5,4.55,25.5,987.0,1046.29,766.99
2017,4,27,12,0,898.0,145.0,4.7,26.0,1001.0,1041.66,763.46
2017,4,27,12,15,899.0,145.0,4.85,26.5,1005.0,1028.89,754.65
2017,4,27,12,30,900.0,145.0,5.0,27.0,1009.0,1012.6,743.6
2017,4,27,12,45,731.0,262.5,5.15,27.5,962.0,959.17,707.68
2017,4,27,13,0,562.0,380.0,5.3,28.0,915.0,894.36,658.17
2017,4,27,13,15,598.0,351.5,5.4,28.0,914.0,878.17,649.26
2017,4,27,13,30,634.0,323.0,5.5,28.0,913.0,856.49,636.19
2017,4,27,13,45,758.5,231.5,5.6,28.5,921.5,847.63,633.1
2017,4,27,14,0,883.0,140.0,5.7,29.0,930.0,822.9,616.39
2017,4,27,14,15,875.5,138.0,5.75,29.0,900.0,777.18,585.4
2017,4,27,14,30,868.0,136.0,5.8,29.0,870.0,729.55,551.69
2017,4,27,14,45,689.5,212.5,5.85,29.0,780.0,639.81,483.48
2017,4,27,15,0,511.0,289.0,5.9,29.0,690.0,562.85,424.17
2017,4,27,15,15,586.5,242.0,5.85,28.5,678.0,532.08,401.99
2017,4,27,15,30,662.0,195.0,5.8,28.0,666.0,492.59,371.63
2017,4,27,15,45,650.0,181.0,5.75,28.0,617.5,434.77,325.24
2017,4,27,16,0,638.0,167.0,5.7,28.0,569.0,377.49,278.22
2017,4,27,16,15,638.0,149.0,5.45,27.5,521.5,321.29,231.16
2017,4,27,16,30,638.0,131.0,5.2,27.0,474.0,264.65,182.98
2017,4,27,16,45,527.5,140.5,4.95,27.0,404.0,209.84,140.51
2017,4,27,17,0,417.0,150.0,4.7,27.0,334.0,166.92,110.63
2017,4,27,17,15,381.0,135.5,4.25,26.0,285.5,123.62,81.98
2017,4,27,17,30,345.0,121.0,3.8,25.0,237.0,85.31,67.43
2017,4,27,17,45,306.5,101.5,3.35,24.5,190.5,77.7,61.14
2017,4,27,18,0,268.0,82.0,2.9,24.0,144.0,64.0,49.35
2017,4,27,18,15,207.0,62.5,2.8,23.0,102.0,49.69,36.82
2017,4,27,18,30,146.0,43.0,2.7,22.0,60.0,34.86,23.46
2017,4,27,18,45,73.0,21.5,2.65,21.5,30.0,17.95,4.64
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.15,18.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,19.0,5.0,5.68,0.0
2017,4,28,6,15,60.0,28.5,2.6,19.5,36.0,52.38,28.73
2017,4,28,6,30,116.0,52.0,2.9,20.0,67.0,108.35,79.93
2017,4,28,6,45,185.0,75.0,3.2,21.0,113.0,168.27,130.55
2017,4,28,7,0,254.0,98.0,3.5,22.0,159.0,235.7,186.9
2017,4,28,7,15,312.5,115.5,3.75,22.5,210.5,298.28,238.81
2017,4,28,7,30,371.0,133.0,4.0,23.0,262.0,375.28,300.7
2017,4,28,7,45,251.5,162.0,4.25,23.5,256.0,343.22,274.06
2017,4,28,8,0,132.0,191.0,4.5,24.0,250.0,297.05,235.26
2017,4,28,8,15,96.0,210.5,4.6,24.5,256.5,287.09,225.82
2017,4,28,8,30,60.0,230.0,4.7,25.0,263.0,283.04,220.59
2017,4,28,8,45,333.0,210.0,4.85,26.0,420.0,501.94,392.99
2017,4,28,9,0,606.0,190.0,5.0,27.0,577.0,737.63,567.51
2017,4,28,9,15,627.0,196.0,5.0,27.5,622.5,782.74,596.32
2017,4,28,9,30,648.0,202.0,5.0,28.0,668.0,826.65,624.69
2017,4,28,9,45,678.0,199.0,5.0,28.5,712.0,867.9,650.32
2017,4,28,10,0,708.0,196.0,5.0,29.0,756.0,907.69,674.62
2017,4,28,10,15,719.5,199.5,4.95,29.5,791.0,934.71,689.68
2017,4,28,10,30,731.0,203.0,4.9,30.0,826.0,959.0,702.89
2017,4,28,10,45,749.5,199.5,4.9,30.5,856.5,979.91,714.17
2017,4,28,11,0,768.0,196.0,4.9,31.0,887.0,991.52,719.37
2017,4,28,11,15,773.5,197.5,4.9,31.0,907.0,998.67,723.29
2017,4,28,11,30,779.0,199.0,4.9,31.0,927.0,1002.45,725.15
2017,4,28,11,45,779.0,202.5,4.9,31.5,938.5,999.28,721.13
2017,4,28,12,0,779.0,206.0,4.9,32.0,950.0,992.73,715.08
2017,4,28,12,15,780.0,206.0,4.85,32.0,953.5,980.47,706.57
2017,4,28,12,30,781.0,206.0,4.8,32.0,957.0,965.04,696.14
2017,4,28,12,45,778.0,207.0,4.8,32.0,952.0,943.72,682.31
2017,4,28,13,0,775.0,208.0,4.8,32.0,947.0,919.59,666.71
2017,4,28,13,15,771.0,207.0,4.7,32.0,934.0,890.06,646.89
2017,4,28,13,30,767.0,206.0,4.6,32.0,921.0,858.09,625.67
2017,4,28,13,45,757.5,206.0,4.6,32.5,899.0,822.38,601.1
2017,4,28,14,0,748.0,206.0,4.6,33.0,877.0,782.08,572.52
2017,4,28,14,15,739.0,203.0,4.5,33.0,848.0,737.87,541.71
2017,4,28,14,30,730.0,200.0,4.4,33.0,819.0,692.37,509.52
2017,4,28,14,45,524.5,281.0,4.35,33.0,716.0,594.12,436.92
2017,4,28,15,0,319.0,362.0,4.3,33.0,613.0,512.65,375.98
2017,4,28,15,15,485.5,277.5,4.2,33.0,636.0,507.67,373.54
2017,4,28,15,30,652.0,193.0,4.1,33.0,659.0,485.73,356.53
2017,4,28,15,45,626.0,188.5,4.1,33.0,611.0,430.78,313.8
2017,4,28,16,0,600.0,184.0,4.1,33.0,563.0,377.95,271.85
2017,4,28,16,15,572.0,176.0,3.95,32.5,512.5,323.36,228.4
2017,4,28,16,30,544.0,168.0,3.8,32.0,462.0,271.75,186.87
2017,4,28,16,45,503.0,159.5,3.7,32.0,408.5,220.25,146.19
2017,4,28,17,0,462.0,151.0,3.6,32.0,355.0,173.5,111.41
2017,4,28,17,15,416.5,137.5,3.3,31.0,302.0,127.56,82.1
2017,4,28,17,30,371.0,124.0,3.0,30.0,249.0,87.51,67.83
2017,4,28,17,45,309.0,107.0,2.75,29.5,198.0,81.51,63.03
2017,4,28,18,0,247.0,90.0,2.5,29.0,147.0,69.6,52.99
2017,4,28,18,15,178.5,67.5,2.75,28.0,102.5,53.27,39.03
2017,4,28,18,30,110.0,45.0,3.0,27.0,58.0,36.32,24.16
2017,4,28,18,45,55.0,22.5,3.3,26.5,29.0,18.74,5.55
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,22.0,1.0,0.95,0.0
2017,4,29,6,15,0.0,13.5,5.4,22.0,13.5,12.51,3.08
2017,4,29,6,30,0.0,26.0,5.5,22.0,26.0,24.13,13.84
2017,4,29,6,45,0.0,47.0,5.6,22.5,47.0,44.27,30.77
2017,4,29,7,0,0.0,68.0,5.7,23.0,68.0,65.1,48.18
2017,4,29,7,15,0.0,90.5,5.9,23.5,90.5,87.41,66.51
2017,4,29,7,30,0.0,113.0,6.1,24.0,113.0,109.59,84.38
2017,4,29,7,45,69.5,152.5,6.3,24.5,184.0,200.84,158.94
2017,4,29,8,0,139.0,192.0,6.5,25.0,255.0,302.66,240.29
2017,4,29,8,15,213.5,211.5,6.6,25.5,322.0,382.41,303.03
2017,4,29,8,30,288.0,231.0,6.7,26.0,389.0,479.17,377.37
2017,4,29,8,45,186.5,259.5,6.8,26.5,365.5,428.26,334.34
2017,4,29,9,0,85.0,288.0,6.9,27.0,342.0,368.02,284.05
2017,4,29,9,15,134.0,317.0,6.8,27.5,410.0,455.27,349.87
2017,4,29,9,30,183.0,346.0,6.7,28.0,478.0,533.3,407.18
2017,4,29,9,45,381.0,308.0,6.65,28.5,604.0,691.2,526.14
2017,4,29,10,0,579.0,270.0,6.6,29.0,730.0,858.73,647.11
2017,4,29,10,15,486.0,321.0,6.45,29.0,719.0,831.54,622.75
2017,4,29,10,30,393.0,372.0,6.3,29.0,708.0,787.54,587.72
2017,4,29,10,45,339.5,407.5,6.2,29.5,704.5,773.6,573.86
2017,4,29,11,0,286.0,443.0,6.1,30.0,701.0,756.54,557.84
2017,4,29,11,15,241.0,462.5,5.95,30.0,683.5,717.77,528.54
2017,4,29,11,30,196.0,482.0,5.8,30.0,666.0,689.15,506.23
2017,4,29,11,45,197.5,489.0,5.65,30.5,676.5,693.23,507.33
2017,4,29,12,0,199.0,496.0,5.5,31.0,687.0,696.14,507.51
2017,4,29,12,15,239.5,490.0,5.35,31.0,720.5,722.99,526.58
2017,4,29,12,30,280.0,484.0,5.2,31.0,754.0,754.43,548.34
2017,4,29,12,45,208.0,488.5,5.1,31.5,688.5,674.0,489.69
2017,4,29,13,0,136.0,493.0,5.0,32.0,623.0,602.69,437.34
2017,4,29,13,15,187.5,484.0,4.85,32.0,660.0,631.1,458.49
2017,4,29,13,30,239.0,475.0,4.7,32.0,697.0,655.83,476.39
2017,4,29,13,45,186.5,465.0,4.6,32.0,636.5,590.43,429.69
2017,4,29,14,0,134.0,455.0,4.5,32.0,576.0,528.49,385.44
2017,4,29,14,15,97.0,422.0,4.3,32.0,508.0,460.9,337.23
2017,4,29,14,30,60.0,389.0,4.1,32.0,440.0,398.07,291.93
2017,4,29,14,45,171.0,380.5,3.9,32.0,517.0,454.99,334.94
2017,4,29,15,0,282.0,372.0,3.7,32.0,594.0,498.94,366.89
2017,4,29,15,15,204.5,356.0,3.55,31.5,513.0,426.07,314.16
2017,4,29,15,30,127.0,340.0,3.4,31.0,432.0,359.43,266.0
2017,4,29,15,45,192.0,311.5,3.25,31.0,439.0,352.45,260.54
2017,4,29,16,0,257.0,283.0,3.1,31.0,446.0,334.44,245.61
2017,4,29,16,15,253.0,258.0,3.35,30.5,407.0,293.41,214.47
2017,4,29,16,30,249.0,233.0,3.6,30.0,368.0,252.96,183.24
2017,4,29,16,45,124.5,119.5,3.85,29.5,187.0,126.94,90.13
2017,4,29,17,0,0.0,6.0,4.1,29.0,6.0,5.56,0.0
2017,4,29,17,15,0.0,5.0,4.95,28.0,5.0,4.63,0.0
2017,4,29,17,30,0.0,4.0,5.8,27.0,4.0,3.7,0.0
2017,4,29,17,45,62.0,56.0,6.7,26.5,70.5,48.22,35.64
2017,4,29,18,0,124.0,108.0,7.6,26.0,137.0,83.99,65.96
2017,4,29,18,15,81.5,76.5,7.65,24.5,93.0,61.4,46.54
2017,4,29,18,30,39.0,45.0,7.7,23.0,49.0,39.08,26.94
2017,4,29,18,45,19.5,22.5,7.8,21.5,24.5,20.39,7.42
2017,4,29,19,0,0.0,0.0,7.9,20.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,19.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,17.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,16.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,10.48,0.0
2017,4,30,6,15,108.0,32.5,6.2,11.0,47.5,77.02,49.24
2017,4,30,6,30,216.0,54.0,6.3,11.0,84.0,150.91,116.99
2017,4,30,6,45,333.5,66.5,6.4,11.0,136.5,224.78,182.66
2017,4,30,7,0,451.0,79.0,6.5,11.0,189.0,312.06,260.03
2017,4,30,7,15,515.0,88.5,6.7,11.5,245.5,383.66,322.99
2017,4,30,7,30,579.0,98.0,6.9,12.0,302.0,459.26,387.64
2017,4,30,7,45,653.5,97.0,7.1,12.5,364.5,535.0,451.05
2017,4,30,8,0,728.0,96.0,7.3,13.0,427.0,615.88,517.03
2017,4,30,8,15,759.5,100.5,7.4,13.5,484.5,677.02,564.76
2017,4,30,8,30,791.0,105.0,7.5,14.0,542.0,735.95,608.19
2017,4,30,8,45,831.0,102.0,7.65,15.0,600.5,796.13,650.73
2017,4,30,9,0,871.0,99.0,7.8,16.0,659.0,856.42,692.49
2017,4,30,9,15,888.0,102.0,7.8,16.5,709.5,896.65,719.28
2017,4,30,9,30,905.0,105.0,7.8,17.0,760.0,941.0,748.93
2017,4,30,9,45,923.5,104.0,7.85,17.5,806.0,979.94,774.46
2017,4,30,10,0,942.0,103.0,7.9,18.0,852.0,1016.29,797.93
2017,4,30,10,15,950.5,105.0,7.8,18.5,889.5,1043.29,813.83
2017,4,30,10,30,959.0,107.0,7.7,19.0,927.0,1066.77,827.16
2017,4,30,10,45,965.5,108.0,7.65,19.5,957.0,1083.49,835.94
2017,4,30,11,0,972.0,109.0,7.6,20.0,987.0,1096.37,842.08
2017,4,30,11,15,976.0,109.5,7.5,20.5,1008.0,1102.26,843.15
2017,4,30,11,30,980.0,110.0,7.4,21.0,1029.0,1104.15,841.57
2017,4,30,11,45,975.0,115.5,7.3,21.5,1039.5,1098.04,834.59
2017,4,30,12,0,970.0,121.0,7.2,22.0,1050.0,1087.91,825.03
2017,4,30,12,15,970.5,121.0,7.1,22.0,1054.0,1073.9,814.59
2017,4,30,12,30,971.0,121.0,7.0,22.0,1058.0,1056.12,801.68
2017,4,30,12,45,969.5,121.0,6.95,22.5,1052.5,1032.79,783.75
2017,4,30,13,0,968.0,121.0,6.9,23.0,1047.0,1005.95,763.55
2017,4,30,13,15,965.0,120.5,6.8,23.0,1033.0,973.93,741.07
2017,4,30,13,30,962.0,120.0,6.7,23.0,1019.0,938.73,716.4
2017,4,30,13,45,955.5,120.0,6.6,23.5,996.0,898.09,686.49
2017,4,30,14,0,949.0,120.0,6.5,24.0,973.0,854.84,654.77
2017,4,30,14,15,942.5,118.5,6.35,24.0,942.5,807.8,621.39
2017,4,30,14,30,936.0,117.0,6.2,24.0,912.0,758.58,585.89
2017,4,30,14,45,924.5,116.0,6.1,24.0,874.0,704.61,544.69
2017,4,30,15,0,913.0,115.0,6.0,24.0,836.0,649.4,501.69
2017,4,30,15,15,900.5,112.5,5.8,24.0,791.5,591.36,455.35
2017,4,30,15,30,888.0,110.0,5.6,24.0,747.0,532.72,407.43
2017,4,30,15,45,872.0,107.0,5.45,24.0,697.0,468.45,354.2
2017,4,30,16,0,856.0,104.0,5.3,24.0,647.0,407.45,302.1
2017,4,30,16,15,834.0,100.5,5.05,23.5,592.5,344.87,248.28
2017,4,30,16,30,812.0,97.0,4.8,23.0,538.0,284.03,195.28
2017,4,30,16,45,781.5,92.5,4.55,23.0,480.5,222.72,142.73
2017,4,30,17,0,751.0,88.0,4.3,23.0,423.0,164.77,96.33
2017,4,30,17,15,709.5,82.5,3.65,22.0,364.0,103.91,55.86
2017,4,30,17,30,668.0,77.0,3.0,21.0,305.0,52.7,40.34
2017,4,30,17,45,603.0,70.0,2.4,20.5,247.0,49.35,37.58
2017,4,30,18,0,538.0,63.0,1.8,20.0,189.0,46.49,35.04
2017,4,30,18,15,440.0,52.0,1.65,19.0,136.5,39.81,29.02
2017,4,30,18,30,342.0,41.0,1.5,18.0,84.0,32.78,22.32
2017,4,30,18,45,190.0,25.0,1.35,17.5,46.5,19.64,7.72
2017,4,30,19,0,38.0,9.0,1.2,17.0,9.0,8.58,0.0
2017,4,30,19,15,19.0,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,43.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,86.0,13.0,4.4,11.0,16.0,32.42,0.0
2017,5,1,6,15,237.5,28.0,4.55,11.5,56.5,115.96,76.58
2017,5,1,6,30,389.0,43.0,4.7,12.0,97.0,199.8,153.95
2017,5,1,6,45,481.5,52.5,4.9,13.0,150.5,271.69,218.55
2017,5,1,7,0,574.0,62.0,5.1,14.0,204.0,353.41,290.17
2017,5,1,7,15,631.5,69.0,5.2,15.0,262.0,423.33,350.22
2017,5,1,7,30,689.0,76.0,5.3,16.0,320.0,498.12,411.91
2017,5,1,7,45,728.0,81.0,5.4,17.5,378.5,563.36,462.88
2017,5,1,8,0,767.0,86.0,5.5,19.0,437.0,628.42,511.68
2017,5,1,8,15,794.5,90.5,5.65,20.0,493.5,688.45,554.98
2017,5,1,8,30,822.0,95.0,5.8,21.0,550.0,748.51,596.29
2017,5,1,8,45,842.0,98.0,5.95,22.0,603.5,800.48,630.72
2017,5,1,9,0,862.0,101.0,6.1,23.0,657.0,851.16,663.59
2017,5,1,9,15,877.0,104.0,6.05,23.5,706.0,889.23,687.28
2017,5,1,9,30,892.0,107.0,6.0,24.0,755.0,931.37,713.59
2017,5,1,9,45,903.0,109.5,6.0,25.0,798.0,966.75,733.62
2017,5,1,10,0,914.0,112.0,6.0,26.0,841.0,999.2,751.37
2017,5,1,10,15,922.5,113.5,5.9,26.5,877.0,1024.99,765.29
2017,5,1,10,30,931.0,115.0,5.8,27.0,913.0,1047.37,776.82
2017,5,1,10,45,936.0,116.5,5.75,27.5,941.5,1062.68,783.96
2017,5,1,11,0,941.0,118.0,5.7,28.0,970.0,1074.23,788.68
2017,5,1,11,15,945.0,119.0,5.65,28.0,990.5,1080.41,791.57
2017,5,1,11,30,949.0,120.0,5.6,28.0,1011.0,1082.69,792.05
2017,5,1,11,45,954.0,118.5,5.55,28.5,1024.5,1079.54,787.49
2017,5,1,12,0,959.0,117.0,5.5,29.0,1038.0,1072.51,780.56
2017,5,1,12,15,959.5,117.5,5.4,29.5,1041.5,1059.16,769.29
2017,5,1,12,30,960.0,118.0,5.3,30.0,1045.0,1042.09,755.78
2017,5,1,12,45,958.0,118.0,5.25,30.5,1039.0,1018.56,738.6
2017,5,1,13,0,956.0,118.0,5.2,31.0,1033.0,991.6,719.33
2017,5,1,13,15,953.0,117.5,5.1,31.0,1019.5,959.96,698.21
2017,5,1,13,30,950.0,117.0,5.0,31.0,1006.0,925.2,675.05
2017,5,1,13,45,944.0,116.5,4.95,31.0,983.0,885.0,648.55
2017,5,1,14,0,938.0,116.0,4.9,31.0,960.0,842.19,620.18
2017,5,1,14,15,931.5,114.5,4.8,31.0,930.0,795.69,588.86
2017,5,1,14,30,925.0,113.0,4.7,31.0,900.0,747.04,555.56
2017,5,1,14,45,913.5,112.5,4.65,31.0,862.5,694.13,517.11
2017,5,1,15,0,902.0,112.0,4.6,31.0,825.0,640.0,476.88
2017,5,1,15,15,890.0,109.5,4.5,31.0,781.0,582.89,433.42
2017,5,1,15,30,878.0,107.0,4.4,31.0,737.0,525.16,388.32
2017,5,1,15,45,859.0,105.5,4.3,31.0,687.0,461.47,337.65
2017,5,1,16,0,840.0,104.0,4.2,31.0,637.0,401.5,288.36
2017,5,1,16,15,818.0,100.0,4.0,30.5,583.5,339.5,236.99
2017,5,1,16,30,796.0,96.0,3.8,30.0,530.0,279.26,186.32
2017,5,1,16,45,764.0,92.5,3.6,29.5,473.0,219.58,137.07
2017,5,1,17,0,732.0,89.0,3.4,29.0,416.0,158.86,90.02
2017,5,1,17,15,690.5,83.0,3.05,28.0,358.5,103.34,54.51
2017,5,1,17,30,649.0,77.0,2.7,27.0,301.0,52.96,39.52
2017,5,1,17,45,586.5,70.0,2.35,26.0,244.0,49.19,36.55
2017,5,1,18,0,524.0,63.0,2.0,25.0,187.0,46.33,34.15
2017,5,1,18,15,429.0,52.0,2.05,24.0,135.5,39.67,28.26
2017,5,1,18,30,334.0,41.0,2.1,23.0,84.0,32.63,21.71
2017,5,1,18,45,190.5,25.0,2.2,22.0,47.0,19.61,7.9
2017,5,1,19,0,47.0,9.0,2.3,21.0,10.0,8.58,0.0
2017,5,1,19,15,23.5,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.5,7.0,2.3,14.5,8.5,0.0,0.0
2017,5,2,6,0,81.0,14.0,2.5,15.0,17.0,32.29,0.0
2017,5,2,6,15,221.0,29.0,2.65,15.5,56.5,111.04,73.37
2017,5,2,6,30,361.0,44.0,2.8,16.0,96.0,191.26,145.12
2017,5,2,6,45,447.5,55.0,2.95,16.5,148.0,260.76,206.39
2017,5,2,7,0,534.0,66.0,3.1,17.0,200.0,339.51,274.16
2017,5,2,7,15,591.5,73.5,3.3,18.0,256.5,407.9,331.41
2017,5,2,7,30,649.0,81.0,3.5,19.0,313.0,481.19,390.38
2017,5,2,7,45,687.5,87.0,3.75,20.0,369.5,545.28,440.14
2017,5,2,8,0,726.0,93.0,4.0,21.0,426.0,611.4,489.69
2017,5,2,8,15,754.0,97.5,4.05,22.0,481.5,667.29,529.11
2017,5,2,8,30,782.0,102.0,4.1,23.0,537.0,725.97,568.09
2017,5,2,8,45,801.0,106.5,4.2,24.0,589.0,777.2,600.88
2017,5,2,9,0,820.0,111.0,4.3,25.0,641.0,827.17,632.09
2017,5,2,9,15,836.0,114.0,4.35,25.5,689.0,871.26,659.69
2017,5,2,9,30,852.0,117.0,4.4,26.0,737.0,913.29,685.55
2017,5,2,9,45,861.0,121.0,4.5,26.5,778.5,939.98,700.97
2017,5,2,10,0,870.0,125.0,4.6,27.0,820.0,971.0,719.43
2017,5,2,10,15,879.0,127.0,4.6,27.5,855.5,996.81,733.65
2017,5,2,10,30,888.0,129.0,4.6,28.0,891.0,1019.37,745.72
2017,5,2,10,45,891.0,132.5,4.65,29.0,918.5,1034.09,751.58
2017,5,2,11,0,894.0,136.0,4.7,30.0,946.0,1045.14,755.14
2017,5,2,11,15,898.5,137.0,4.7,30.0,966.5,1051.45,758.43
2017,5,2,11,30,903.0,138.0,4.7,30.0,987.0,1054.04,759.49
2017,5,2,11,45,907.5,137.0,4.75,30.5,1000.0,1050.93,755.9
2017,5,2,12,0,912.0,136.0,4.8,31.0,1013.0,1044.11,750.09
2017,5,2,12,15,912.5,136.5,4.8,31.0,1016.5,1031.16,741.6
2017,5,2,12,30,913.0,137.0,4.8,31.0,1020.0,1014.69,730.95
2017,5,2,12,45,909.0,138.0,4.85,31.5,1014.0,991.02,714.63
2017,5,2,13,0,905.0,139.0,4.9,32.0,1008.0,964.22,696.35
2017,5,2,13,15,902.0,138.5,4.95,32.0,994.0,933.9,677.2
2017,5,2,13,30,899.0,138.0,5.0,32.0,980.0,900.64,656.02
2017,5,2,13,45,891.0,138.5,5.05,32.5,957.5,861.39,629.39
2017,5,2,14,0,883.0,139.0,5.1,33.0,935.0,819.85,601.12
2017,5,2,14,15,875.5,137.0,5.1,33.0,905.0,774.35,570.97
2017,5,2,14,30,868.0,135.0,5.1,33.0,875.0,726.96,538.1
2017,5,2,14,45,853.0,135.5,5.1,33.0,837.0,674.99,500.53
2017,5,2,15,0,838.0,136.0,5.1,33.0,799.0,621.87,461.27
2017,5,2,15,15,824.5,133.0,5.05,32.5,756.0,566.03,419.86
2017,5,2,15,30,811.0,130.0,5.0,32.0,713.0,509.96,376.99
2017,5,2,15,45,792.5,126.5,5.0,32.0,665.0,451.33,330.32
2017,5,2,16,0,774.0,123.0,5.0,32.0,617.0,393.59,283.11
2017,5,2,16,15,751.0,118.5,4.95,31.5,564.5,330.71,231.65
2017,5,2,16,30,728.0,114.0,4.9,31.0,512.0,273.36,183.72
2017,5,2,16,45,697.5,108.0,4.85,30.5,457.0,215.56,136.33
2017,5,2,17,0,667.0,102.0,4.8,30.0,402.0,161.17,94.32
2017,5,2,17,15,624.5,95.5,4.5,29.0,346.0,109.21,61.1
2017,5,2,17,30,582.0,89.0,4.2,28.0,290.0,62.6,47.48
2017,5,2,17,45,522.0,79.5,3.9,27.5,235.0,56.9,42.83
2017,5,2,18,0,462.0,70.0,3.6,27.0,180.0,52.3,38.9
2017,5,2,18,15,370.5,57.5,3.45,26.0,130.5,43.35,31.12
2017,5,2,18,30,279.0,45.0,3.3,25.0,81.0,34.75,23.29
2017,5,2,18,45,156.5,27.0,3.15,24.0,45.5,21.18,9.28
2017,5,2,19,0,34.0,9.0,3.0,23.0,10.0,8.58,0.0
2017,5,2,19,15,17.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.0,3.0,20.5,4.0,0.0,0.0
2017,5,3,6,0,0.0,8.0,3.0,21.0,8.0,7.63,0.0
2017,5,3,6,15,23.0,31.0,3.1,21.5,34.5,39.86,23.94
2017,5,3,6,30,46.0,54.0,3.2,22.0,61.0,74.27,53.85
2017,5,3,6,45,84.5,79.5,3.3,22.5,98.5,125.53,96.61
2017,5,3,7,0,123.0,105.0,3.4,23.0,136.0,175.6,138.29
2017,5,3,7,15,169.0,122.5,3.5,23.5,177.0,223.73,177.92
2017,5,3,7,30,215.0,140.0,3.6,24.0,218.0,285.07,227.2
2017,5,3,7,45,107.5,109.5,3.75,24.5,148.5,183.75,145.36
2017,5,3,8,0,0.0,79.0,3.9,25.0,79.0,73.55,54.22
2017,5,3,8,15,83.0,164.0,3.9,25.5,210.5,234.3,183.74
2017,5,3,8,30,166.0,249.0,3.9,26.0,342.0,394.6,306.98
2017,5,3,8,45,291.5,251.0,3.95,26.5,433.0,513.44,396.65
2017,5,3,9,0,417.0,253.0,4.0,27.0,524.0,641.71,490.2
2017,5,3,9,15,365.5,290.0,3.95,27.5,540.5,638.57,483.63
2017,5,3,9,30,314.0,327.0,3.9,28.0,557.0,641.78,482.0
2017,5,3,9,45,297.5,352.5,3.85,28.5,580.5,660.52,492.3
2017,5,3,10,0,281.0,378.0,3.8,29.0,604.0,676.94,500.81
2017,5,3,10,15,322.0,384.0,3.7,29.0,653.0,726.18,534.54
