Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,30,363.0,390.0,3.6,29.0,702.0,775.34,567.51
2017,5,3,10,45,181.5,239.5,3.55,29.5,395.5,436.71,327.11
2017,5,3,11,0,0.0,89.0,3.5,30.0,89.0,83.35,58.7
2017,5,3,11,15,211.5,249.5,3.45,30.0,449.0,475.81,357.34
2017,5,3,11,30,423.0,410.0,3.4,30.0,809.0,859.99,621.11
2017,5,3,11,45,576.5,322.0,3.4,30.5,873.0,919.52,660.78
2017,5,3,12,0,730.0,234.0,3.4,31.0,937.0,975.71,698.21
2017,5,3,12,15,731.0,234.5,3.4,31.0,940.5,963.88,690.0
2017,5,3,12,30,732.0,235.0,3.4,31.0,944.0,948.99,680.44
2017,5,3,12,45,729.0,236.0,3.4,31.5,939.0,927.88,665.6
2017,5,3,13,0,726.0,237.0,3.4,32.0,934.0,904.1,649.16
2017,5,3,13,15,501.5,352.0,3.55,31.5,830.5,789.69,570.33
2017,5,3,13,30,277.0,467.0,3.7,31.0,727.0,681.59,493.24
2017,5,3,13,45,494.0,347.0,3.85,31.0,797.5,735.14,537.01
2017,5,3,14,0,711.0,227.0,4.0,31.0,868.0,770.17,566.34
2017,5,3,14,15,702.0,224.0,4.35,31.0,840.5,727.52,537.5
2017,5,3,14,30,693.0,221.0,4.7,31.0,813.0,683.7,507.6
2017,5,3,14,45,682.0,216.5,5.05,31.0,778.5,636.31,474.56
2017,5,3,15,0,671.0,212.0,5.4,31.0,744.0,588.4,439.99
2017,5,3,15,15,346.5,238.5,5.7,30.5,512.5,397.77,298.98
2017,5,3,15,30,22.0,265.0,6.0,30.0,281.0,251.59,188.43
2017,5,3,15,45,172.0,269.0,6.35,30.0,379.5,308.98,231.84
2017,5,3,16,0,322.0,273.0,6.7,30.0,478.0,350.18,260.2
2017,5,3,16,15,305.0,255.5,6.8,29.0,437.0,307.46,227.12
2017,5,3,16,30,288.0,238.0,6.9,28.0,396.0,266.57,195.2
2017,5,3,16,45,404.5,189.0,7.0,27.5,385.5,225.06,157.34
2017,5,3,17,0,521.0,140.0,7.1,27.0,375.0,173.31,111.49
2017,5,3,17,15,478.0,129.0,6.9,26.0,322.0,126.13,80.47
2017,5,3,17,30,435.0,118.0,6.7,25.0,269.0,84.24,66.57
2017,5,3,17,45,404.0,99.5,6.55,24.5,220.0,71.58,55.97
2017,5,3,18,0,373.0,81.0,6.4,24.0,171.0,59.71,45.78
2017,5,3,18,15,291.0,65.0,6.05,23.5,124.0,49.05,36.33
2017,5,3,18,30,209.0,49.0,5.7,23.0,77.0,37.84,26.13
2017,5,3,18,45,119.5,29.5,5.35,22.5,43.5,24.27,11.95
2017,5,3,19,0,30.0,10.0,5.0,22.0,10.0,9.53,0.0
2017,5,3,19,15,15.0,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,49.0,8.0,4.3,12.0,10.0,7.63,0.0
2017,5,4,6,0,98.0,16.0,4.4,12.0,20.0,46.28,0.0
2017,5,4,6,15,236.0,31.0,4.7,12.5,60.5,117.79,81.17
2017,5,4,6,30,374.0,46.0,5.0,13.0,101.0,198.4,153.39
2017,5,4,6,45,460.5,56.5,5.35,13.5,154.0,268.25,216.25
2017,5,4,7,0,547.0,67.0,5.7,14.0,207.0,347.24,285.95
2017,5,4,7,15,604.0,74.5,5.7,14.5,264.0,416.06,345.56
2017,5,4,7,30,661.0,82.0,5.7,15.0,321.0,489.67,407.09
2017,5,4,7,45,698.0,88.5,5.7,16.0,378.5,553.93,458.2
2017,5,4,8,0,735.0,95.0,5.7,17.0,436.0,620.04,508.86
2017,5,4,8,15,763.0,99.5,5.65,17.5,492.0,676.19,550.66
2017,5,4,8,30,791.0,104.0,5.6,18.0,548.0,735.15,592.16
2017,5,4,8,45,808.5,109.5,5.55,18.5,600.0,786.53,627.05
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,836.5,660.24
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.5,880.23,688.31
2017,5,4,9,30,857.0,121.0,5.4,20.0,749.0,921.85,714.46
2017,5,4,9,45,867.0,124.5,5.35,20.5,790.5,956.51,735.36
2017,5,4,10,0,877.0,128.0,5.3,21.0,832.0,980.26,748.46
2017,5,4,10,15,886.0,130.0,5.25,21.5,868.0,1006.07,762.98
2017,5,4,10,30,895.0,132.0,5.2,22.0,904.0,1028.61,775.16
2017,5,4,10,45,903.5,132.5,5.2,22.5,933.0,1045.68,784.03
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,1059.2,790.58
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,1065.52,794.01
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,1068.07,795.08
2017,5,4,11,45,926.5,133.5,5.25,23.5,1017.0,1065.35,791.61
2017,5,4,12,0,932.0,132.0,5.3,24.0,1030.0,1058.86,785.79
2017,5,4,12,15,932.5,132.0,5.35,24.0,1033.5,1045.19,776.88
2017,5,4,12,30,933.0,132.0,5.4,24.0,1037.0,1027.94,765.67
2017,5,4,12,45,934.0,130.5,5.5,24.5,1032.5,1006.26,750.37
2017,5,4,13,0,935.0,129.0,5.6,25.0,1028.0,981.16,732.82
2017,5,4,13,15,932.0,128.0,5.6,25.0,1014.0,949.66,711.71
2017,5,4,13,30,929.0,127.0,5.6,25.0,1000.0,915.12,688.49
2017,5,4,13,45,925.5,125.0,5.7,25.0,978.5,876.37,662.78
2017,5,4,14,0,922.0,123.0,5.8,25.0,957.0,834.92,634.93
2017,5,4,14,15,915.5,121.5,5.85,25.0,927.5,789.18,603.54
2017,5,4,14,30,909.0,120.0,5.9,25.0,898.0,741.35,569.73
2017,5,4,14,45,893.5,121.5,5.95,25.0,859.0,688.5,529.96
2017,5,4,15,0,878.0,123.0,6.0,25.0,820.0,634.84,488.63
2017,5,4,15,15,865.5,120.5,5.95,24.5,777.0,578.8,445.2
2017,5,4,15,30,853.0,118.0,5.9,24.0,734.0,519.54,398.06
2017,5,4,15,45,839.0,114.0,5.9,24.0,686.0,460.26,348.78
2017,5,4,16,0,825.0,110.0,5.9,24.0,638.0,401.26,298.41
2017,5,4,16,15,803.5,106.0,5.8,23.5,585.0,340.48,246.15
2017,5,4,16,30,782.0,102.0,5.7,23.0,532.0,281.41,194.68
2017,5,4,16,45,754.0,97.0,5.6,23.0,476.0,222.22,143.77
2017,5,4,17,0,726.0,92.0,5.5,23.0,420.0,161.34,94.7
2017,5,4,17,15,685.5,86.0,5.2,22.5,362.5,106.38,58.17
2017,5,4,17,30,645.0,80.0,4.9,22.0,305.0,56.44,43.4
2017,5,4,17,45,586.0,72.0,4.65,21.5,249.0,50.5,38.4
2017,5,4,18,0,527.0,64.0,4.4,21.0,193.0,46.84,35.21
2017,5,4,18,15,435.5,53.5,3.95,20.0,141.0,40.66,29.67
2017,5,4,18,30,344.0,43.0,3.5,19.0,89.0,34.15,23.53
2017,5,4,18,45,203.5,27.5,3.05,18.5,51.0,21.55,10.55
2017,5,4,19,0,63.0,12.0,2.6,18.0,13.0,11.44,0.0
2017,5,4,19,15,31.5,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.5,8.5,1.6,11.5,10.5,8.1,0.0
2017,5,5,6,0,93.0,17.0,1.7,12.0,21.0,46.64,0.0
2017,5,5,6,15,229.5,32.5,2.05,13.0,62.5,117.69,81.75
2017,5,5,6,30,366.0,48.0,2.4,14.0,104.0,197.79,152.06
2017,5,5,6,45,453.0,59.0,2.75,15.0,157.0,268.04,213.75
2017,5,5,7,0,540.0,70.0,3.1,16.0,210.0,347.45,281.76
2017,5,5,7,15,597.5,78.0,3.1,17.0,267.5,416.77,339.4
2017,5,5,7,30,655.0,86.0,3.1,18.0,325.0,490.92,398.5
2017,5,5,7,45,693.0,92.5,3.15,19.0,383.0,555.51,447.92
2017,5,5,8,0,731.0,99.0,3.2,20.0,441.0,622.03,496.9
2017,5,5,8,15,760.0,104.0,3.3,20.5,497.5,681.83,540.18
2017,5,5,8,30,789.0,109.0,3.4,21.0,554.0,739.12,579.09
2017,5,5,8,45,809.0,113.5,3.5,21.5,606.5,791.28,613.56
2017,5,5,9,0,829.0,118.0,3.6,22.0,659.0,842.2,646.59
2017,5,5,9,15,845.0,121.5,3.6,22.5,707.5,886.97,674.31
2017,5,5,9,30,861.0,125.0,3.6,23.0,756.0,929.63,700.2
2017,5,5,9,45,872.5,128.0,3.6,23.5,799.0,965.18,720.95
2017,5,5,10,0,884.0,131.0,3.6,24.0,842.0,989.76,734.25
2017,5,5,10,15,893.0,133.0,3.6,24.0,878.0,1015.63,749.9
2017,5,5,10,30,902.0,135.0,3.6,24.0,914.0,1038.2,763.39
2017,5,5,10,45,907.5,137.0,3.6,24.5,942.5,1053.82,770.9
2017,5,5,11,0,913.0,139.0,3.6,25.0,971.0,1065.8,776.16
2017,5,5,11,15,917.5,140.0,3.55,25.5,992.0,1072.03,777.44
2017,5,5,11,30,922.0,141.0,3.5,26.0,1013.0,1074.48,776.45
2017,5,5,11,45,927.0,140.5,3.45,26.5,1025.5,1072.15,772.56
2017,5,5,12,0,932.0,140.0,3.4,27.0,1038.0,1066.05,766.44
2017,5,5,12,15,932.5,140.0,3.35,27.0,1042.0,1052.28,757.11
2017,5,5,12,30,933.0,140.0,3.3,27.0,1046.0,1034.95,745.68
2017,5,5,12,45,931.5,140.0,3.3,27.5,1040.5,1012.27,729.86
2017,5,5,13,0,930.0,140.0,3.3,28.0,1035.0,986.29,712.04
2017,5,5,13,15,927.0,139.0,3.25,28.0,1021.5,954.87,691.8
2017,5,5,13,30,924.0,138.0,3.2,28.0,1008.0,920.46,669.61
2017,5,5,13,45,919.5,137.0,3.15,28.0,986.0,881.94,644.64
2017,5,5,14,0,915.0,136.0,3.1,28.0,964.0,840.81,617.83
2017,5,5,14,15,908.0,134.0,3.05,28.0,934.0,794.51,587.34
2017,5,5,14,30,901.0,132.0,3.0,28.0,904.0,746.18,554.26
2017,5,5,14,45,888.5,131.5,3.0,28.0,866.0,693.83,516.84
2017,5,5,15,0,876.0,131.0,3.0,28.0,828.0,639.24,476.9
2017,5,5,15,15,863.0,128.0,2.95,28.0,784.0,581.9,433.75
2017,5,5,15,30,850.0,125.0,2.9,28.0,740.0,524.21,389.07
2017,5,5,15,45,837.0,120.0,2.85,28.0,692.0,464.66,341.71
2017,5,5,16,0,824.0,115.0,2.8,28.0,644.0,405.31,293.09
2017,5,5,16,15,802.0,111.0,2.7,27.5,590.5,344.47,242.76
2017,5,5,16,30,780.0,107.0,2.6,27.0,537.0,285.42,193.08
2017,5,5,16,45,756.5,100.0,2.55,26.5,481.5,221.04,139.83
2017,5,5,17,0,733.0,93.0,2.5,26.0,426.0,163.36,94.42
2017,5,5,17,15,692.0,87.0,2.15,25.0,368.0,107.99,58.35
2017,5,5,17,30,651.0,81.0,1.8,24.0,310.0,57.68,44.06
2017,5,5,17,45,598.5,72.0,1.45,23.5,253.5,50.42,38.02
2017,5,5,18,0,546.0,63.0,1.1,23.0,197.0,45.9,34.12
2017,5,5,18,15,453.5,53.0,1.1,21.5,144.5,40.11,29.05
2017,5,5,18,30,361.0,43.0,1.1,20.0,92.0,34.03,23.39
2017,5,5,18,45,219.5,27.5,1.15,19.0,53.5,22.13,11.26
2017,5,5,19,0,78.0,12.0,1.2,18.0,15.0,11.44,0.0
2017,5,5,19,15,39.0,6.0,1.2,17.5,7.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.5,8.5,1.75,12.5,11.0,18.56,0.0
2017,5,6,6,0,115.0,17.0,1.9,13.0,22.0,52.13,0.0
2017,5,6,6,15,245.0,32.0,2.1,13.5,63.0,121.48,84.85
2017,5,6,6,30,375.0,47.0,2.3,14.0,104.0,200.25,154.1
2017,5,6,6,45,459.0,57.0,2.55,15.0,156.5,268.63,214.21
2017,5,6,7,0,543.0,67.0,2.8,16.0,209.0,345.81,280.26
2017,5,6,7,15,598.0,74.5,2.85,17.0,265.5,413.29,336.38
2017,5,6,7,30,653.0,82.0,2.9,18.0,322.0,485.36,393.85
2017,5,6,7,45,692.5,87.5,3.0,19.5,379.0,549.53,442.26
2017,5,6,8,0,732.0,93.0,3.1,21.0,436.0,615.79,490.21
2017,5,6,8,15,760.0,97.5,3.15,22.0,491.5,671.89,529.16
2017,5,6,8,30,788.0,102.0,3.2,23.0,547.0,730.58,567.62
2017,5,6,8,45,809.0,105.5,3.3,24.0,599.5,782.29,600.33
2017,5,6,9,0,830.0,109.0,3.4,25.0,652.0,832.86,631.57
2017,5,6,9,15,845.0,112.0,3.25,25.5,699.5,876.17,657.07
2017,5,6,9,30,860.0,115.0,3.1,26.0,747.0,910.25,675.82
2017,5,6,9,45,871.5,117.5,3.0,26.5,789.5,944.91,695.01
2017,5,6,10,0,883.0,120.0,2.9,27.0,832.0,976.78,712.05
2017,5,6,10,15,891.5,122.0,2.75,27.5,867.5,1002.2,724.24
2017,5,6,10,30,900.0,124.0,2.6,28.0,903.0,1024.33,734.15
2017,5,6,10,45,906.5,125.5,2.5,28.5,931.0,1040.5,740.69
2017,5,6,11,0,913.0,127.0,2.4,29.0,959.0,1053.06,744.99
2017,5,6,11,15,917.0,128.0,2.25,29.0,979.5,1058.9,746.08
2017,5,6,11,30,921.0,129.0,2.1,29.0,1000.0,1060.97,744.91
2017,5,6,11,45,931.5,124.0,2.0,29.5,1014.5,1059.8,740.98
2017,5,6,12,0,942.0,119.0,1.9,30.0,1029.0,1054.84,734.87
2017,5,6,12,15,942.5,119.0,1.8,30.0,1032.5,1041.18,725.08
2017,5,6,12,30,943.0,119.0,1.7,30.0,1036.0,1023.9,713.27
2017,5,6,12,45,941.5,119.0,1.65,30.5,1030.5,1001.24,697.59
2017,5,6,13,0,940.0,119.0,1.6,31.0,1025.0,975.24,680.03
2017,5,6,13,15,937.5,118.5,1.6,31.0,1011.5,944.64,661.73
2017,5,6,13,30,935.0,118.0,1.6,31.0,998.0,910.96,641.47
2017,5,6,13,45,930.5,117.0,1.6,31.0,976.5,872.24,617.94
2017,5,6,14,0,926.0,116.0,1.6,31.0,955.0,830.88,592.54
2017,5,6,14,15,919.5,114.5,1.65,31.0,925.5,785.13,564.5
2017,5,6,14,30,913.0,113.0,1.7,31.0,896.0,737.28,534.28
2017,5,6,14,45,896.5,115.5,1.75,31.0,857.5,684.68,498.29
2017,5,6,15,0,880.0,118.0,1.8,31.0,819.0,631.33,460.69
2017,5,6,15,15,868.0,115.5,1.85,31.0,776.5,575.63,420.32
2017,5,6,15,30,856.0,113.0,1.9,31.0,734.0,516.45,376.12
2017,5,6,15,45,841.0,109.5,2.0,31.0,686.0,457.18,330.42
2017,5,6,16,0,826.0,106.0,2.1,31.0,638.0,398.3,283.37
2017,5,6,16,15,805.0,102.5,2.15,30.5,585.0,338.2,234.58
2017,5,6,16,30,784.0,99.0,2.2,30.0,532.0,279.74,186.12
2017,5,6,16,45,756.0,94.5,2.25,29.5,477.0,220.99,138.02
2017,5,6,17,0,728.0,90.0,2.3,29.0,422.0,160.66,91.3
2017,5,6,17,15,689.0,84.0,2.05,28.0,365.0,105.81,55.85
2017,5,6,17,30,650.0,78.0,1.8,27.0,308.0,55.75,41.85
2017,5,6,17,45,593.5,70.5,1.55,26.5,252.0,49.07,36.37
2017,5,6,18,0,537.0,63.0,1.3,26.0,196.0,45.76,33.56
2017,5,6,18,15,448.5,53.0,1.3,25.0,144.5,39.98,28.49
2017,5,6,18,30,360.0,43.0,1.3,24.0,93.0,33.9,22.87
2017,5,6,18,45,223.5,28.0,1.35,23.0,54.5,22.5,11.52
2017,5,6,19,0,87.0,13.0,1.4,22.0,16.0,12.39,0.0
2017,5,6,19,15,43.5,6.5,1.45,21.5,8.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.5,9.0,2.2,14.5,12.0,20.16,0.0
2017,5,7,6,0,127.0,18.0,2.4,15.0,24.0,56.54,0.0
2017,5,7,6,15,256.0,33.0,2.4,15.5,66.0,127.14,88.95
2017,5,7,6,30,385.0,48.0,2.4,16.0,108.0,205.02,156.84
2017,5,7,6,45,472.0,57.5,2.45,16.5,161.0,274.73,217.86
2017,5,7,7,0,559.0,67.0,2.5,17.0,214.0,353.51,285.0
2017,5,7,7,15,613.0,74.0,2.8,18.0,270.5,420.74,340.9
2017,5,7,7,30,667.0,81.0,3.1,19.0,327.0,492.41,398.27
2017,5,7,7,45,707.0,86.0,3.4,20.5,385.0,556.95,447.29
2017,5,7,8,0,747.0,91.0,3.7,22.0,443.0,621.32,494.39
2017,5,7,8,15,774.0,95.5,3.8,22.5,498.5,679.75,536.08
2017,5,7,8,30,801.0,100.0,3.9,23.0,554.0,738.2,575.78
2017,5,7,8,45,820.5,103.5,4.0,24.0,606.5,789.15,608.14
2017,5,7,9,0,840.0,107.0,4.1,25.0,659.0,838.82,638.94
2017,5,7,9,15,855.0,110.0,4.1,25.5,706.5,882.41,665.78
2017,5,7,9,30,870.0,113.0,4.1,26.0,754.0,916.83,686.03
2017,5,7,9,45,880.5,115.5,4.1,26.5,795.5,950.79,705.83
2017,5,7,10,0,891.0,118.0,4.1,27.0,837.0,981.88,723.53
2017,5,7,10,15,899.0,120.0,4.05,27.5,872.5,1006.94,736.85
2017,5,7,10,30,907.0,122.0,4.0,28.0,908.0,1028.67,747.96
2017,5,7,10,45,912.5,123.5,4.0,28.5,936.0,1043.91,755.2
2017,5,7,11,0,918.0,125.0,4.0,29.0,964.0,1055.5,760.2
2017,5,7,11,15,921.5,126.0,4.0,29.0,983.5,1060.85,762.84
2017,5,7,11,30,925.0,127.0,4.0,29.0,1003.0,1062.42,763.24
2017,5,7,11,45,917.0,134.5,4.05,29.5,1011.5,1055.12,756.93
2017,5,7,12,0,909.0,142.0,4.1,30.0,1020.0,1044.05,748.4
2017,5,7,12,15,909.0,142.0,4.1,30.0,1023.5,1030.07,739.33
2017,5,7,12,30,909.0,142.0,4.1,30.0,1027.0,1012.66,728.16
2017,5,7,12,45,906.0,143.0,4.1,30.5,1021.0,990.03,712.26
2017,5,7,13,0,903.0,144.0,4.1,31.0,1015.0,964.27,694.46
2017,5,7,13,15,899.5,143.0,4.1,31.0,1001.0,933.22,674.64
2017,5,7,13,30,896.0,142.0,4.1,31.0,987.0,899.31,652.91
2017,5,7,13,45,890.5,141.0,4.2,31.0,965.0,861.03,628.63
2017,5,7,14,0,885.0,140.0,4.3,31.0,943.0,820.31,602.47
2017,5,7,14,15,877.5,138.5,4.3,31.0,913.5,775.42,572.83
2017,5,7,14,30,870.0,137.0,4.3,31.0,884.0,728.64,540.39
2017,5,7,14,45,857.5,136.0,4.3,31.0,846.5,677.02,503.2
2017,5,7,15,0,845.0,135.0,4.3,31.0,809.0,624.09,464.19
2017,5,7,15,15,814.5,139.5,4.3,30.5,761.5,565.69,420.96
2017,5,7,15,30,784.0,144.0,4.3,30.0,714.0,508.79,377.6
2017,5,7,15,45,623.0,188.5,4.35,30.0,622.5,428.37,315.86
2017,5,7,16,0,462.0,233.0,4.4,30.0,531.0,366.27,268.28
2017,5,7,16,15,600.0,168.5,4.4,29.5,522.0,326.03,232.83
2017,5,7,16,30,738.0,104.0,4.4,29.0,513.0,272.59,184.14
2017,5,7,16,45,694.5,101.0,4.4,28.5,454.0,210.43,133.5
2017,5,7,17,0,651.0,98.0,4.4,28.0,395.0,157.23,92.49
2017,5,7,17,15,621.5,94.0,4.1,27.5,347.5,109.38,61.14
2017,5,7,17,30,592.0,90.0,3.8,27.0,300.0,65.24,49.9
2017,5,7,17,45,533.0,81.0,3.55,26.5,245.0,57.53,43.55
2017,5,7,18,0,474.0,72.0,3.3,26.0,190.0,53.4,40.05
2017,5,7,18,15,389.0,59.5,3.15,25.0,140.0,44.66,32.46
2017,5,7,18,30,304.0,47.0,3.0,24.0,90.0,36.11,24.74
2017,5,7,18,45,152.0,31.0,2.85,23.0,52.5,24.24,13.06
2017,5,7,19,0,0.0,15.0,2.7,22.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,2.9,21.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,9.05,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,18.29,0.0
2017,5,8,6,15,102.0,40.5,3.15,17.5,57.0,83.96,58.58
2017,5,8,6,30,204.0,62.0,3.3,18.0,95.0,149.75,114.34
2017,5,8,6,45,279.5,79.5,3.5,18.5,143.5,217.56,172.27
2017,5,8,7,0,355.0,97.0,3.7,19.0,192.0,288.16,231.98
2017,5,8,7,15,410.5,110.5,3.9,19.5,244.5,351.6,284.81
2017,5,8,7,30,466.0,124.0,4.1,20.0,297.0,420.19,340.29
2017,5,8,7,45,503.0,128.5,4.3,21.0,343.0,471.74,380.39
2017,5,8,8,0,540.0,133.0,4.5,22.0,389.0,525.63,421.24
2017,5,8,8,15,333.5,193.0,4.55,22.5,357.5,456.51,363.18
2017,5,8,8,30,127.0,253.0,4.6,23.0,326.0,367.93,288.89
2017,5,8,8,45,116.5,277.0,4.7,23.5,348.5,389.11,303.66
2017,5,8,9,0,106.0,301.0,4.8,24.0,371.0,397.66,308.43
2017,5,8,9,15,106.5,324.0,4.8,24.0,398.5,424.42,327.68
2017,5,8,9,30,107.0,347.0,4.8,24.0,426.0,450.76,346.4
2017,5,8,9,45,114.5,370.0,4.85,24.5,459.0,495.29,377.9
2017,5,8,10,0,122.0,393.0,4.9,25.0,492.0,527.52,400.04
2017,5,8,10,15,257.5,384.5,4.9,25.0,604.5,661.96,500.58
2017,5,8,10,30,393.0,376.0,4.9,25.0,717.0,787.75,591.79
2017,5,8,10,45,353.0,407.5,4.95,25.5,721.0,782.75,584.38
2017,5,8,11,0,313.0,439.0,5.0,26.0,725.0,774.95,575.82
2017,5,8,11,15,237.5,463.0,5.0,26.5,683.0,710.89,527.33
2017,5,8,11,30,162.0,487.0,5.0,27.0,641.0,656.3,485.31
2017,5,8,11,45,171.5,493.5,5.05,27.5,658.5,667.98,492.84
2017,5,8,12,0,181.0,500.0,5.1,28.0,676.0,678.46,499.28
2017,5,8,12,15,244.5,489.5,5.1,28.0,727.5,723.41,532.34
2017,5,8,12,30,308.0,479.0,5.1,28.0,779.0,771.53,566.96
2017,5,8,12,45,351.0,455.0,5.1,28.0,795.5,776.79,571.76
2017,5,8,13,0,394.0,431.0,5.1,28.0,812.0,779.18,574.75
2017,5,8,13,15,341.5,448.0,5.05,28.0,775.0,732.66,540.87
2017,5,8,13,30,289.0,465.0,5.0,28.0,738.0,687.61,508.06
2017,5,8,13,45,383.0,421.0,5.0,28.0,774.5,708.37,525.43
2017,5,8,14,0,477.0,377.0,5.0,28.0,811.0,722.41,537.4
2017,5,8,14,15,344.5,402.0,4.95,28.0,710.5,622.6,464.08
2017,5,8,14,30,212.0,427.0,4.9,28.0,610.0,534.01,398.3
2017,5,8,14,45,243.5,402.0,4.9,28.0,603.5,518.11,387.78
2017,5,8,15,0,275.0,377.0,4.9,28.0,597.0,496.64,372.57
2017,5,8,15,15,275.0,355.0,4.85,28.0,565.5,459.02,344.69
2017,5,8,15,30,275.0,333.0,4.8,28.0,534.0,421.21,316.22
2017,5,8,15,45,241.0,314.0,4.8,28.0,482.0,374.78,281.03
2017,5,8,16,0,207.0,295.0,4.8,28.0,430.0,328.62,245.91
2017,5,8,16,15,202.5,270.0,4.7,27.5,392.5,290.95,216.95
2017,5,8,16,30,198.0,245.0,4.6,27.0,355.0,253.92,188.08
2017,5,8,16,45,117.5,211.0,4.55,27.0,275.0,196.34,145.79
2017,5,8,17,0,37.0,177.0,4.5,27.0,195.0,154.28,116.42
2017,5,8,17,15,29.0,155.0,4.3,26.5,167.5,131.4,99.47
2017,5,8,17,30,21.0,133.0,4.1,26.0,140.0,115.02,92.13
2017,5,8,17,45,12.5,109.5,3.9,25.5,113.5,95.32,75.82
2017,5,8,18,0,4.0,86.0,3.7,25.0,87.0,75.71,59.23
2017,5,8,18,15,2.0,62.5,3.5,24.5,63.0,55.89,42.09
2017,5,8,18,30,0.0,39.0,3.3,24.0,39.0,35.74,24.45
2017,5,8,18,45,0.0,22.0,3.1,23.5,22.0,20.43,10.25
2017,5,8,19,0,0.0,5.0,2.9,23.0,5.0,4.77,0.0
2017,5,8,19,15,0.0,2.5,2.95,22.5,2.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,1.5,3.15,17.5,1.5,1.43,0.0
2017,5,9,6,0,0.0,3.0,3.2,18.0,3.0,2.77,0.0
2017,5,9,6,15,0.0,11.0,3.3,18.5,11.0,10.18,2.47
2017,5,9,6,30,0.0,19.0,3.4,19.0,19.0,17.61,8.95
2017,5,9,6,45,0.0,29.0,3.5,19.5,29.0,26.9,16.9
2017,5,9,7,0,0.0,39.0,3.6,20.0,39.0,36.21,24.77
2017,5,9,7,15,0.0,50.5,3.75,20.5,50.5,46.93,33.67
2017,5,9,7,30,0.0,62.0,3.9,21.0,62.0,57.66,42.42
2017,5,9,7,45,0.0,59.5,4.05,21.5,59.5,55.33,40.26
2017,5,9,8,0,0.0,57.0,4.2,22.0,57.0,53.01,38.11
2017,5,9,8,15,19.5,142.0,4.25,22.5,153.0,155.15,121.05
2017,5,9,8,30,39.0,227.0,4.3,23.0,249.0,261.18,204.29
2017,5,9,8,45,19.5,159.5,4.4,23.5,170.5,173.61,134.15
2017,5,9,9,0,0.0,92.0,4.5,24.0,92.0,85.79,63.39
2017,5,9,9,15,0.0,119.0,4.5,24.5,119.5,111.63,83.61
2017,5,9,9,30,0.0,146.0,4.5,25.0,147.0,137.64,103.61
2017,5,9,9,45,5.5,189.5,4.55,25.5,194.5,184.96,140.08
2017,5,9,10,0,11.0,233.0,4.6,26.0,242.0,232.75,176.28
2017,5,9,10,15,12.0,242.5,4.6,26.0,253.0,242.89,183.63
2017,5,9,10,30,13.0,252.0,4.6,26.0,264.0,253.01,191.02
2017,5,9,10,45,8.5,203.0,4.65,26.5,211.0,200.72,150.61
2017,5,9,11,0,4.0,154.0,4.7,27.0,158.0,149.11,110.63
2017,5,9,11,15,8.0,196.0,4.75,27.0,204.0,193.29,144.52
2017,5,9,11,30,12.0,238.0,4.8,27.0,250.0,237.5,177.96
2017,5,9,11,45,6.0,150.0,4.85,27.5,156.0,147.17,108.76
2017,5,9,12,0,0.0,62.0,4.9,28.0,62.0,58.07,39.7
2017,5,9,12,15,7.0,159.5,5.0,28.0,166.5,156.85,116.09
2017,5,9,12,30,14.0,257.0,5.1,28.0,271.0,255.69,190.86
2017,5,9,12,45,12.5,239.5,5.2,28.0,252.5,236.95,176.66
2017,5,9,13,0,11.0,222.0,5.3,28.0,234.0,218.36,162.71
2017,5,9,13,15,41.0,337.5,5.35,28.0,377.5,355.86,266.28
2017,5,9,13,30,71.0,453.0,5.4,28.0,521.0,486.23,361.63
2017,5,9,13,45,39.0,313.5,5.5,28.0,351.0,325.26,243.42
2017,5,9,14,0,7.0,174.0,5.6,28.0,181.0,167.68,124.46
2017,5,9,14,15,3.5,100.5,5.6,28.0,104.0,96.43,69.82
2017,5,9,14,30,0.0,27.0,5.6,28.0,27.0,25.19,14.19
2017,5,9,14,45,1.0,89.0,5.7,28.0,90.0,83.77,60.18
2017,5,9,15,0,2.0,151.0,5.8,28.0,153.0,141.36,105.01
2017,5,9,15,15,1.0,123.5,5.8,27.5,124.5,115.39,85.2
2017,5,9,15,30,0.0,96.0,5.8,27.0,96.0,89.55,65.32
2017,5,9,15,45,0.0,84.0,5.85,27.0,84.0,78.33,56.67
2017,5,9,16,0,0.0,72.0,5.9,27.0,72.0,67.09,47.93
2017,5,9,16,15,23.0,149.0,5.85,26.5,162.0,141.1,106.37
2017,5,9,16,30,46.0,226.0,5.8,26.0,252.0,205.67,156.72
2017,5,9,16,45,23.0,155.0,5.8,26.0,168.0,140.21,106.14
2017,5,9,17,0,0.0,84.0,5.8,26.0,84.0,78.11,57.75
2017,5,9,17,15,0.0,72.0,5.65,25.5,72.0,67.0,49.1
2017,5,9,17,30,0.0,60.0,5.5,25.0,60.0,55.79,42.28
2017,5,9,17,45,0.0,48.0,5.35,25.0,48.0,44.6,32.76
2017,5,9,18,0,0.0,36.0,5.2,25.0,36.0,33.42,23.12
2017,5,9,18,15,0.0,26.0,5.0,24.5,26.0,24.11,15.02
2017,5,9,18,30,0.0,16.0,4.8,24.0,16.0,14.82,6.86
2017,5,9,18,45,0.0,8.5,4.6,23.5,8.5,7.87,0.52
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.95,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.0,3.5,19.5,2.0,1.91,0.0
2017,5,10,6,0,0.0,4.0,3.6,20.0,4.0,3.7,0.0
2017,5,10,6,15,0.0,14.0,3.7,20.0,14.0,12.97,4.68
2017,5,10,6,30,0.0,24.0,3.8,20.0,24.0,22.26,12.74
2017,5,10,6,45,0.0,36.5,3.95,20.5,36.5,33.89,22.64
2017,5,10,7,0,0.0,49.0,4.1,21.0,49.0,45.53,32.43
2017,5,10,7,15,0.0,63.0,4.35,21.5,63.0,58.6,43.2
2017,5,10,7,30,0.0,77.0,4.6,22.0,77.0,71.92,54.0
2017,5,10,7,45,0.0,91.0,4.9,22.5,91.0,85.36,64.69
2017,5,10,8,0,0.0,105.0,5.2,23.0,105.0,98.81,75.23
2017,5,10,8,15,0.0,119.0,5.35,23.5,119.0,112.26,85.62
2017,5,10,8,30,0.0,133.0,5.5,24.0,133.0,125.73,95.89
2017,5,10,8,45,3.0,162.5,5.65,25.0,164.5,156.96,119.98
2017,5,10,9,0,6.0,192.0,5.8,26.0,196.0,188.49,143.85
2017,5,10,9,15,3.0,161.0,5.8,26.0,163.0,155.01,117.22
2017,5,10,9,30,0.0,130.0,5.8,26.0,130.0,122.18,91.16
2017,5,10,9,45,8.5,202.5,5.85,26.5,209.5,200.46,151.87
2017,5,10,10,0,17.0,275.0,5.9,27.0,289.0,280.06,212.13
2017,5,10,10,15,47.5,344.5,5.85,27.0,386.0,391.36,296.04
2017,5,10,10,30,78.0,414.0,5.8,27.0,483.0,493.35,371.08
2017,5,10,10,45,82.5,423.0,5.8,27.5,498.0,505.96,378.87
2017,5,10,11,0,87.0,432.0,5.8,28.0,513.0,518.25,386.65
2017,5,10,11,15,88.5,441.0,5.75,28.0,524.5,527.09,392.54
2017,5,10,11,30,90.0,450.0,5.7,28.0,536.0,535.41,398.09
2017,5,10,11,45,95.0,458.0,5.7,28.5,549.5,545.62,404.45
2017,5,10,12,0,100.0,466.0,5.7,29.0,563.0,555.12,410.3
2017,5,10,12,15,92.5,474.5,5.65,29.0,565.0,552.14,407.57
2017,5,10,12,30,85.0,483.0,5.6,29.0,567.0,548.7,404.61
2017,5,10,12,45,62.5,452.5,5.6,29.5,514.0,493.02,363.53
2017,5,10,13,0,40.0,422.0,5.6,30.0,461.0,438.75,323.41
2017,5,10,13,15,23.0,293.0,5.55,30.0,315.5,297.75,220.58
2017,5,10,13,30,6.0,164.0,5.5,30.0,170.0,158.47,116.26
2017,5,10,13,45,12.5,238.5,5.5,30.0,250.0,232.63,172.53
2017,5,10,14,0,19.0,313.0,5.5,30.0,330.0,305.37,226.77
2017,5,10,14,15,15.0,272.0,5.5,30.0,285.5,263.16,195.46
2017,5,10,14,30,11.0,231.0,5.5,30.0,241.0,221.58,164.55
2017,5,10,14,45,27.5,287.0,5.55,30.0,309.5,279.87,208.82
2017,5,10,15,0,44.0,343.0,5.6,30.0,378.0,334.96,250.11
2017,5,10,15,15,89.5,345.0,5.6,29.5,412.0,355.86,266.73
2017,5,10,15,30,135.0,347.0,5.6,29.0,446.0,367.67,276.18
2017,5,10,15,45,80.0,295.5,5.65,29.0,353.5,294.16,221.22
2017,5,10,16,0,25.0,244.0,5.7,29.0,261.0,228.77,172.38
2017,5,10,16,15,94.0,246.0,5.7,28.5,300.0,242.76,182.38
2017,5,10,16,30,163.0,248.0,5.7,28.0,339.0,247.36,183.89
2017,5,10,16,45,82.5,197.5,5.75,27.5,243.5,184.66,138.03
2017,5,10,17,0,2.0,147.0,5.8,27.0,148.0,131.65,100.14
2017,5,10,17,15,1.0,127.0,5.7,26.5,127.5,113.39,86.18
2017,5,10,17,30,0.0,107.0,5.6,26.0,107.0,95.43,75.71
2017,5,10,17,45,0.0,87.0,5.5,26.0,87.0,78.26,61.28
2017,5,10,18,0,0.0,67.0,5.4,26.0,67.0,61.0,46.53
2017,5,10,18,15,0.0,48.5,5.2,25.5,48.5,44.74,32.5
2017,5,10,18,30,0.0,30.0,5.0,25.0,30.0,27.85,17.78
2017,5,10,18,45,0.0,17.0,4.8,24.5,17.0,15.76,6.78
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.7,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.91,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.5,8.5,0.7,20.5,9.0,10.59,0.0
2017,5,11,6,0,27.0,17.0,0.7,21.0,18.0,25.33,4.18
2017,5,11,6,15,84.5,42.5,0.7,21.5,54.5,75.72,52.29
2017,5,11,6,30,142.0,68.0,0.7,22.0,91.0,134.52,101.15
2017,5,11,6,45,71.0,75.5,0.75,22.5,87.0,112.96,86.46
2017,5,11,7,0,0.0,83.0,0.8,23.0,83.0,79.92,60.25
2017,5,11,7,15,2.5,105.0,0.75,23.0,106.0,102.84,78.98
2017,5,11,7,30,5.0,127.0,0.7,23.0,129.0,125.95,97.37
2017,5,11,7,45,2.5,115.5,0.7,23.0,116.5,111.46,85.35
2017,5,11,8,0,0.0,104.0,0.7,23.0,104.0,97.8,74.06
2017,5,11,8,15,0.5,132.0,0.75,23.0,132.5,125.5,95.91
2017,5,11,8,30,1.0,160.0,0.8,23.0,161.0,153.34,117.4
2017,5,11,8,45,5.0,181.5,0.85,23.5,185.0,177.52,135.63
2017,5,11,9,0,9.0,203.0,0.9,24.0,209.0,201.98,153.81
2017,5,11,9,15,8.5,203.0,1.05,24.0,209.0,201.24,152.85
2017,5,11,9,30,8.0,203.0,1.2,24.0,209.0,200.59,152.09
2017,5,11,9,45,7.5,198.0,1.35,24.5,204.5,195.08,147.35
2017,5,11,10,0,7.0,193.0,1.5,25.0,200.0,189.65,142.73
2017,5,11,10,15,4.5,169.5,1.6,25.5,174.0,164.45,122.97
2017,5,11,10,30,2.0,146.0,1.7,26.0,148.0,139.43,103.39
2017,5,11,10,45,1.0,137.0,1.85,26.5,138.0,129.87,95.74
2017,5,11,11,0,0.0,128.0,2.0,27.0,128.0,120.32,88.11
2017,5,11,11,15,1.5,136.5,2.1,27.5,138.0,129.91,95.28
2017,5,11,11,30,3.0,145.0,2.2,28.0,148.0,139.48,102.36
2017,5,11,11,45,8.0,194.0,2.3,28.5,202.0,191.04,141.17
2017,5,11,12,0,13.0,243.0,2.4,29.0,256.0,242.49,179.14
2017,5,11,12,15,16.5,293.5,2.4,29.0,310.5,293.61,216.51
2017,5,11,12,30,20.0,344.0,2.4,29.0,365.0,344.26,253.03
2017,5,11,12,45,10.5,239.0,2.4,29.5,250.0,234.56,172.35
2017,5,11,13,0,1.0,134.0,2.4,30.0,135.0,126.5,91.4
2017,5,11,13,15,4.5,158.5,2.3,30.0,163.0,152.38,111.25
2017,5,11,13,30,8.0,183.0,2.2,30.0,191.0,177.9,130.5
2017,5,11,13,45,5.5,165.5,2.15,30.0,171.0,159.03,116.29
2017,5,11,14,0,3.0,148.0,2.1,30.0,151.0,140.42,102.33
2017,5,11,14,15,119.5,286.5,2.0,30.0,390.0,353.55,262.64
2017,5,11,14,30,236.0,425.0,1.9,30.0,629.0,548.15,399.56
2017,5,11,14,45,232.0,406.5,1.85,30.0,600.0,514.02,374.48
2017,5,11,15,0,228.0,388.0,1.8,30.0,571.0,479.96,350.65
2017,5,11,15,15,258.0,360.5,1.75,29.5,557.5,453.94,333.11
2017,5,11,15,30,288.0,333.0,1.7,29.0,544.0,427.19,314.23
2017,5,11,15,45,144.0,225.0,1.65,29.0,330.5,260.18,192.77
2017,5,11,16,0,0.0,117.0,1.6,29.0,117.0,108.5,79.46
2017,5,11,16,15,0.0,104.5,1.5,28.5,104.5,97.06,71.2
2017,5,11,16,30,0.0,92.0,1.4,28.0,92.0,85.66,62.66
2017,5,11,16,45,0.0,50.0,1.35,27.5,50.0,46.49,31.83
2017,5,11,17,0,0.0,8.0,1.3,27.0,8.0,7.42,0.39
2017,5,11,17,15,0.0,7.0,1.15,26.5,7.0,6.49,0.0
2017,5,11,17,30,0.0,6.0,1.0,26.0,6.0,5.56,0.0
2017,5,11,17,45,108.5,58.5,0.9,26.0,86.5,45.92,33.82
2017,5,11,18,0,217.0,111.0,0.8,26.0,167.0,84.03,65.99
2017,5,11,18,15,157.0,86.5,0.7,25.5,122.0,69.11,53.06
2017,5,11,18,30,97.0,62.0,0.6,25.0,77.0,50.57,36.84
2017,5,11,18,45,52.0,36.0,0.55,25.0,43.5,30.46,18.51
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,9.4,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.77,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,74.0,10.5,3.5,15.5,15.0,23.7,0.0
2017,5,12,6,0,148.0,21.0,3.7,16.0,30.0,66.79,23.12
2017,5,12,6,15,267.5,35.5,4.05,16.5,72.5,131.99,94.25
2017,5,12,6,30,387.0,50.0,4.4,17.0,115.0,208.52,160.43
2017,5,12,6,45,465.5,60.0,4.75,17.5,167.0,275.34,219.39
2017,5,12,7,0,544.0,70.0,5.1,18.0,219.0,350.26,284.11
2017,5,12,7,15,596.5,77.0,5.15,18.5,274.5,415.76,339.53
2017,5,12,7,30,649.0,84.0,5.2,19.0,330.0,485.53,396.57
2017,5,12,7,45,687.5,89.5,5.3,19.5,386.5,548.6,446.65
2017,5,12,8,0,726.0,95.0,5.4,20.0,443.0,613.66,496.78
2017,5,12,8,15,753.0,99.5,5.35,20.5,498.0,668.52,536.94
2017,5,12,8,30,780.0,104.0,5.3,21.0,553.0,725.81,576.6
2017,5,12,8,45,801.0,107.0,5.3,22.0,604.5,776.31,609.38
2017,5,12,9,0,822.0,110.0,5.3,23.0,656.0,825.7,640.64
2017,5,12,9,15,836.5,113.0,5.25,23.5,703.0,868.0,667.24
2017,5,12,9,30,851.0,116.0,5.2,24.0,750.0,901.18,687.07
2017,5,12,9,45,862.0,118.5,5.2,24.5,791.0,934.86,707.4
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,965.79,725.65
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,990.79,739.77
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,1012.56,751.69
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,1027.45,759.03
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,1038.79,764.1
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,1044.47,765.54
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,1046.46,764.7
2017,5,12,11,45,916.5,127.0,5.2,28.5,1009.0,1044.29,761.27
2017,5,12,12,0,924.0,124.0,5.2,29.0,1022.0,1038.44,755.58
2017,5,12,12,15,924.5,124.5,5.2,29.0,1025.5,1025.46,746.91
2017,5,12,12,30,925.0,125.0,5.2,29.0,1029.0,1009.0,736.08
2017,5,12,12,45,923.5,125.0,5.2,29.5,1024.0,986.79,720.06
2017,5,12,13,0,922.0,125.0,5.2,30.0,1019.0,961.37,702.04
2017,5,12,13,15,919.5,124.5,5.2,30.0,1006.0,931.47,682.52
2017,5,12,13,30,917.0,124.0,5.2,30.0,993.0,898.59,660.97
2017,5,12,13,45,912.0,123.0,5.25,30.0,971.5,860.35,635.99
2017,5,12,14,0,907.0,122.0,5.3,30.0,950.0,819.58,609.09
2017,5,12,14,15,901.0,121.0,5.25,30.0,921.5,775.73,579.36
2017,5,12,14,30,895.0,120.0,5.2,30.0,893.0,729.81,547.3
2017,5,12,14,45,888.0,117.0,5.2,30.0,858.0,679.61,510.51
2017,5,12,15,0,881.0,114.0,5.2,30.0,823.0,627.87,471.72
2017,5,12,15,15,870.0,112.0,5.15,29.5,781.0,573.54,430.71
2017,5,12,15,30,859.0,110.0,5.1,29.0,739.0,518.53,387.89
2017,5,12,15,45,843.5,107.0,5.05,29.0,691.5,456.61,337.97
2017,5,12,16,0,828.0,104.0,5.0,29.0,644.0,398.27,289.38
2017,5,12,16,15,808.0,100.5,4.85,28.5,592.0,338.78,239.37
2017,5,12,16,30,788.0,97.0,4.7,28.0,540.0,280.79,189.91
2017,5,12,16,45,760.0,93.0,4.6,28.0,485.0,222.58,140.84
2017,5,12,17,0,732.0,89.0,4.5,28.0,430.0,167.37,97.0
2017,5,12,17,15,694.0,83.5,4.05,27.5,373.5,108.51,57.25
2017,5,12,17,30,656.0,78.0,3.6,27.0,317.0,58.78,37.22
2017,5,12,17,45,600.5,71.5,3.2,26.5,261.5,49.27,36.53
2017,5,12,18,0,545.0,65.0,2.8,26.0,206.0,46.81,34.47
2017,5,12,18,15,461.0,55.0,2.5,24.5,154.0,41.08,29.57
2017,5,12,18,30,377.0,45.0,2.2,23.0,102.0,35.03,24.1
2017,5,12,18,45,245.5,31.0,1.9,22.0,62.0,24.71,14.29
2017,5,12,19,0,114.0,17.0,1.6,21.0,22.0,13.42,0.0
2017,5,12,19,15,57.0,8.5,1.6,20.5,11.0,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,75.0,11.5,1.1,15.5,16.0,24.88,0.0
2017,5,13,6,0,150.0,23.0,1.2,16.0,32.0,70.08,27.78
2017,5,13,6,15,271.0,37.0,1.3,16.5,75.0,134.82,96.41
2017,5,13,6,30,392.0,51.0,1.4,17.0,118.0,211.42,161.75
2017,5,13,6,45,470.5,61.0,1.5,18.0,170.5,278.55,219.34
2017,5,13,7,0,549.0,71.0,1.6,19.0,223.0,353.74,281.84
2017,5,13,7,15,601.5,78.5,1.6,19.5,279.0,420.06,335.71
2017,5,13,7,30,654.0,86.0,1.6,20.0,335.0,490.63,390.75
2017,5,13,7,45,691.5,91.5,1.6,21.0,391.5,553.3,436.89
2017,5,13,8,0,729.0,97.0,1.6,22.0,448.0,617.83,482.48
2017,5,13,8,15,756.0,101.5,1.6,22.5,503.0,672.7,520.06
2017,5,13,8,30,783.0,106.0,1.6,23.0,558.0,730.07,557.06
2017,5,13,8,45,803.5,109.5,1.65,24.0,610.0,780.8,587.86
2017,5,13,9,0,824.0,113.0,1.7,25.0,662.0,830.37,617.2
2017,5,13,9,15,839.5,116.0,1.75,25.0,709.0,873.56,644.2
2017,5,13,9,30,855.0,119.0,1.8,25.0,756.0,914.65,669.65
2017,5,13,9,45,867.0,121.0,1.9,25.5,798.0,941.72,685.1
2017,5,13,10,0,879.0,123.0,2.0,26.0,840.0,973.11,703.43
2017,5,13,10,15,887.5,125.0,2.0,26.5,875.0,998.18,716.44
2017,5,13,10,30,896.0,127.0,2.0,27.0,910.0,1019.99,727.42
2017,5,13,10,45,903.0,128.0,2.05,27.5,938.0,1035.88,735.34
2017,5,13,11,0,910.0,129.0,2.1,28.0,966.0,1048.22,741.19
2017,5,13,11,15,914.5,130.0,2.1,28.5,986.5,1054.4,742.73
2017,5,13,11,30,919.0,131.0,2.1,29.0,1007.0,1056.86,742.16
2017,5,13,11,45,925.0,129.0,2.1,29.5,1020.0,1054.11,738.55
