Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,12,0,931.0,127.0,2.1,30.0,1033.0,1047.66,732.86
2017,5,13,12,15,932.0,127.0,2.05,30.0,1036.5,1034.58,724.12
2017,5,13,12,30,933.0,127.0,2.0,30.0,1040.0,1017.97,713.38
2017,5,13,12,45,933.0,126.0,2.0,30.5,1035.5,996.08,698.68
2017,5,13,13,0,933.0,125.0,2.0,31.0,1031.0,970.88,682.06
2017,5,13,13,15,930.5,124.5,2.0,31.0,1017.5,940.71,663.74
2017,5,13,13,30,928.0,124.0,2.0,31.0,1004.0,907.53,643.5
2017,5,13,13,45,924.5,122.5,2.0,31.0,983.0,869.72,620.2
2017,5,13,14,0,921.0,121.0,2.0,31.0,962.0,829.25,595.03
2017,5,13,14,15,914.5,119.5,2.0,31.0,933.0,784.07,566.54
2017,5,13,14,30,908.0,118.0,2.0,31.0,904.0,736.83,535.81
2017,5,13,14,45,891.0,120.5,2.05,31.0,865.5,684.52,499.7
2017,5,13,15,0,874.0,123.0,2.1,31.0,827.0,631.53,462.08
2017,5,13,15,15,862.0,120.5,2.1,31.0,784.5,576.57,421.79
2017,5,13,15,30,850.0,118.0,2.1,31.0,742.0,518.13,377.82
2017,5,13,15,45,836.0,114.0,2.15,31.0,694.5,459.64,332.5
2017,5,13,16,0,822.0,110.0,2.2,31.0,647.0,401.44,285.89
2017,5,13,16,15,801.5,106.5,2.25,30.5,595.0,342.17,237.81
2017,5,13,16,30,781.0,103.0,2.3,30.0,543.0,284.48,190.02
2017,5,13,16,45,754.5,98.0,2.4,29.5,488.0,226.18,142.25
2017,5,13,17,0,728.0,93.0,2.5,29.0,433.0,165.94,95.31
2017,5,13,17,15,690.5,87.0,2.3,28.0,376.5,111.48,59.38
2017,5,13,17,30,653.0,81.0,2.1,27.0,320.0,61.61,39.1
2017,5,13,17,45,599.5,73.5,1.9,26.5,264.5,50.77,37.8
2017,5,13,18,0,546.0,66.0,1.7,26.0,209.0,47.55,35.11
2017,5,13,18,15,463.5,56.0,1.65,25.0,157.0,41.86,30.18
2017,5,13,18,30,381.0,46.0,1.6,24.0,105.0,35.85,24.72
2017,5,13,18,45,253.5,31.5,1.6,23.0,64.0,25.08,14.63
2017,5,13,19,0,126.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,63.0,8.5,1.7,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,69.5,11.5,1.75,15.5,16.0,23.88,0.0
2017,5,14,6,0,139.0,23.0,1.9,16.0,32.0,67.65,29.25
2017,5,14,6,15,251.5,38.5,1.9,16.5,74.0,130.69,93.92
2017,5,14,6,30,364.0,54.0,1.9,17.0,116.0,202.9,155.76
2017,5,14,6,45,442.0,64.5,1.9,18.0,168.0,270.38,213.58
2017,5,14,7,0,520.0,75.0,1.9,19.0,220.0,344.35,275.1
2017,5,14,7,15,572.0,83.0,2.35,20.0,275.0,409.45,328.55
2017,5,14,7,30,624.0,91.0,2.8,21.0,330.0,478.78,383.57
2017,5,14,7,45,663.5,96.5,3.25,22.5,386.0,541.23,430.8
2017,5,14,8,0,703.0,102.0,3.7,24.0,442.0,605.77,477.96
2017,5,14,8,15,730.5,107.0,3.75,24.5,496.5,662.76,518.82
2017,5,14,8,30,758.0,112.0,3.8,25.0,551.0,717.27,555.52
2017,5,14,8,45,779.0,116.0,3.85,26.0,602.0,767.96,587.49
2017,5,14,9,0,800.0,120.0,3.9,27.0,653.0,817.58,618.0
2017,5,14,9,15,815.5,123.0,3.85,27.5,700.0,859.94,643.7
2017,5,14,9,30,831.0,126.0,3.8,28.0,747.0,900.28,667.65
2017,5,14,9,45,843.5,128.5,3.75,28.5,788.0,935.01,687.51
2017,5,14,10,0,856.0,131.0,3.7,29.0,829.0,959.2,700.23
2017,5,14,10,15,864.5,133.0,3.65,29.5,864.0,983.74,713.17
2017,5,14,10,30,873.0,135.0,3.6,30.0,899.0,1005.11,723.99
2017,5,14,10,45,879.5,136.5,3.55,30.5,926.5,1020.67,731.07
2017,5,14,11,0,886.0,138.0,3.5,31.0,954.0,1032.76,736.01
2017,5,14,11,15,890.5,139.0,3.45,31.0,973.5,1038.77,738.68
2017,5,14,11,30,895.0,140.0,3.4,31.0,993.0,1041.14,739.22
2017,5,14,11,45,896.0,141.0,3.4,31.5,1004.5,1036.38,734.29
2017,5,14,12,0,897.0,142.0,3.4,32.0,1016.0,1028.03,727.3
2017,5,14,12,15,897.5,142.0,3.35,32.0,1019.5,1014.75,718.44
2017,5,14,12,30,898.0,142.0,3.3,32.0,1023.0,998.12,707.61
2017,5,14,12,45,897.0,142.0,3.3,32.5,1018.0,976.85,692.88
2017,5,14,13,0,896.0,142.0,3.3,33.0,1013.0,952.47,676.29
2017,5,14,13,15,893.0,141.5,3.3,33.0,999.5,922.82,657.76
2017,5,14,13,30,890.0,141.0,3.3,33.0,986.0,890.33,637.36
2017,5,14,13,45,885.0,139.5,3.3,33.5,964.5,852.59,612.19
2017,5,14,14,0,880.0,138.0,3.3,34.0,943.0,812.42,585.39
2017,5,14,14,15,873.0,136.5,3.3,33.5,914.5,768.52,558.28
2017,5,14,14,30,866.0,135.0,3.3,33.0,886.0,722.72,528.31
2017,5,14,14,45,860.5,130.5,3.3,33.0,851.0,673.58,493.64
2017,5,14,15,0,855.0,126.0,3.3,33.0,816.0,622.84,456.96
2017,5,14,15,15,843.0,123.5,3.3,33.0,774.0,566.66,415.39
2017,5,14,15,30,831.0,121.0,3.3,33.0,732.0,511.61,373.39
2017,5,14,15,45,816.0,117.5,3.35,33.0,685.0,454.22,328.52
2017,5,14,16,0,801.0,114.0,3.4,33.0,638.0,397.27,282.65
2017,5,14,16,15,780.0,110.0,3.35,32.5,586.5,338.68,234.97
2017,5,14,16,30,759.0,106.0,3.3,32.0,535.0,281.76,187.83
2017,5,14,16,45,732.5,101.0,3.3,31.5,481.0,220.29,137.82
2017,5,14,17,0,706.0,96.0,3.3,31.0,427.0,165.79,95.45
2017,5,14,17,15,668.0,90.0,3.05,30.0,371.5,112.65,60.51
2017,5,14,17,30,630.0,84.0,2.8,29.0,316.0,64.17,40.61
2017,5,14,17,45,577.5,76.0,2.55,28.5,261.0,52.63,39.03
2017,5,14,18,0,525.0,68.0,2.3,28.0,206.0,49.09,36.1
2017,5,14,18,15,444.5,58.0,2.15,27.0,155.0,43.49,31.3
2017,5,14,18,30,364.0,48.0,2.0,26.0,104.0,37.59,25.96
2017,5,14,18,45,243.0,33.0,1.9,25.0,64.0,25.65,15.02
2017,5,14,19,0,122.0,18.0,1.8,24.0,24.0,14.2,0.0
2017,5,14,19,15,61.0,9.0,1.9,23.5,12.0,8.58,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,78.5,12.5,2.4,17.5,17.5,26.54,0.0
2017,5,15,6,0,157.0,25.0,2.7,18.0,35.0,74.79,34.79
2017,5,15,6,15,272.5,39.5,2.95,18.5,78.0,138.14,98.91
2017,5,15,6,30,388.0,54.0,3.2,19.0,121.0,213.1,162.91
2017,5,15,6,45,471.0,63.0,3.45,20.0,173.5,280.93,221.24
2017,5,15,7,0,554.0,72.0,3.7,21.0,226.0,357.17,285.09
2017,5,15,7,15,604.0,79.0,3.8,21.5,281.5,421.82,338.52
2017,5,15,7,30,654.0,86.0,3.9,22.0,337.0,490.42,393.24
2017,5,15,7,45,693.0,90.0,4.0,22.5,393.0,552.21,441.02
2017,5,15,8,0,732.0,94.0,4.1,23.0,449.0,615.97,488.8
2017,5,15,8,15,757.0,98.5,4.1,23.5,503.0,669.65,526.97
2017,5,15,8,30,782.0,103.0,4.1,24.0,557.0,725.41,564.51
2017,5,15,8,45,800.0,106.5,4.15,25.0,607.0,773.99,595.12
2017,5,15,9,0,818.0,110.0,4.2,26.0,657.0,821.24,624.16
2017,5,15,9,15,832.0,113.0,4.2,26.5,702.5,862.83,649.78
2017,5,15,9,30,846.0,116.0,4.2,27.0,748.0,895.38,668.91
2017,5,15,9,45,854.5,119.5,4.25,27.5,788.0,927.58,687.94
2017,5,15,10,0,863.0,123.0,4.3,28.0,828.0,956.91,704.92
2017,5,15,10,15,870.5,125.0,4.25,28.5,861.5,980.67,717.59
2017,5,15,10,30,878.0,127.0,4.2,29.0,895.0,1001.21,728.13
2017,5,15,10,45,882.5,128.5,4.2,30.0,921.5,1014.91,733.04
2017,5,15,11,0,887.0,130.0,4.2,31.0,948.0,1025.1,735.77
2017,5,15,11,15,890.5,131.5,4.2,31.0,967.0,1030.7,738.63
2017,5,15,11,30,894.0,133.0,4.2,31.0,986.0,1032.66,739.32
2017,5,15,11,45,903.5,127.5,4.2,31.5,999.0,1030.09,735.75
2017,5,15,12,0,913.0,122.0,4.2,32.0,1012.0,1023.92,730.05
2017,5,15,12,15,913.0,122.0,4.2,32.0,1014.5,1010.19,721.13
2017,5,15,12,30,913.0,122.0,4.2,32.0,1017.0,993.07,710.17
2017,5,15,12,45,911.5,121.5,4.2,32.5,1011.5,970.77,694.54
2017,5,15,13,0,910.0,121.0,4.2,33.0,1006.0,945.33,676.99
2017,5,15,13,15,907.0,120.5,4.25,33.0,992.5,915.5,658.25
2017,5,15,13,30,904.0,120.0,4.3,33.0,979.0,882.77,637.54
2017,5,15,13,45,693.5,251.0,4.35,33.5,901.5,803.69,582.75
2017,5,15,14,0,483.0,382.0,4.4,34.0,824.0,728.82,525.88
2017,5,15,14,15,544.0,339.0,4.4,34.0,823.0,710.78,515.35
2017,5,15,14,30,605.0,296.0,4.4,34.0,822.0,686.59,499.82
2017,5,15,14,45,463.0,332.5,4.45,34.0,725.5,594.43,433.63
2017,5,15,15,0,321.0,369.0,4.5,34.0,629.0,515.91,376.52
2017,5,15,15,15,428.0,309.0,4.55,33.5,636.5,499.9,366.7
2017,5,15,15,30,535.0,249.0,4.6,33.0,644.0,474.73,348.5
2017,5,15,15,45,628.5,194.0,4.65,33.0,628.5,435.61,317.61
2017,5,15,16,0,722.0,139.0,4.7,33.0,613.0,385.46,276.36
2017,5,15,16,15,699.5,134.0,4.7,32.5,562.5,329.59,230.93
2017,5,15,16,30,677.0,129.0,4.7,32.0,512.0,275.68,186.42
2017,5,15,16,45,513.0,152.0,4.75,32.0,425.5,219.25,145.42
2017,5,15,17,0,349.0,175.0,4.8,32.0,339.0,185.16,124.92
2017,5,15,17,15,325.0,157.0,4.65,31.5,294.5,144.71,97.28
2017,5,15,17,30,301.0,139.0,4.5,31.0,250.0,107.28,77.1
2017,5,15,17,45,269.5,119.0,4.4,30.5,206.0,89.41,69.37
2017,5,15,18,0,238.0,99.0,4.3,30.0,162.0,75.85,58.17
2017,5,15,18,15,193.0,78.5,4.15,29.0,121.5,61.32,45.94
2017,5,15,18,30,148.0,58.0,4.0,28.0,81.0,46.22,32.89
2017,5,15,18,45,74.0,38.0,3.85,27.5,49.5,32.19,20.12
2017,5,15,19,0,0.0,18.0,3.7,27.0,18.0,16.52,0.0
2017,5,15,19,15,0.0,9.0,3.9,26.5,9.0,8.58,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.5,11.0,3.9,20.0,12.0,13.56,0.0
2017,5,16,6,0,33.0,22.0,4.0,20.0,24.0,33.02,13.84
2017,5,16,6,15,90.5,48.0,4.25,20.5,62.0,83.53,59.31
2017,5,16,6,30,148.0,74.0,4.5,21.0,100.0,142.97,109.21
2017,5,16,6,45,74.0,83.0,4.75,21.5,96.0,122.31,95.01
2017,5,16,7,0,0.0,92.0,5.0,22.0,92.0,89.1,68.24
2017,5,16,7,15,0.0,86.0,5.15,22.5,86.0,81.43,61.8
2017,5,16,7,30,0.0,80.0,5.3,23.0,80.0,74.79,56.09
2017,5,16,7,45,15.0,132.0,5.45,23.5,139.0,135.91,105.72
2017,5,16,8,0,30.0,184.0,5.6,24.0,198.0,207.31,162.46
2017,5,16,8,15,16.0,173.5,5.65,24.0,181.5,178.36,138.55
2017,5,16,8,30,2.0,163.0,5.7,24.0,165.0,156.91,120.66
2017,5,16,8,45,5.0,181.0,5.8,24.5,185.0,176.79,135.83
2017,5,16,9,0,8.0,199.0,5.9,25.0,205.0,196.88,150.97
2017,5,16,9,15,7.5,199.5,5.9,25.5,205.5,196.69,150.07
2017,5,16,9,30,7.0,200.0,5.9,26.0,206.0,196.55,149.28
2017,5,16,9,45,6.5,189.5,5.9,26.5,195.5,185.7,140.27
2017,5,16,10,0,6.0,179.0,5.9,27.0,185.0,174.99,131.47
2017,5,16,10,15,10.0,220.0,5.9,27.0,229.0,218.65,164.85
2017,5,16,10,30,14.0,261.0,5.9,27.0,273.0,262.49,197.96
2017,5,16,10,45,11.5,228.0,5.95,27.5,238.5,227.71,170.91
2017,5,16,11,0,9.0,195.0,6.0,28.0,204.0,193.3,144.25
2017,5,16,11,15,12.0,237.5,6.0,28.0,249.0,237.07,177.39
2017,5,16,11,30,15.0,280.0,6.0,28.0,294.0,280.77,210.1
2017,5,16,11,45,15.0,282.5,6.0,28.5,297.0,282.7,210.92
2017,5,16,12,0,15.0,285.0,6.0,29.0,300.0,284.52,211.76
2017,5,16,12,15,24.0,346.5,6.05,29.0,370.5,358.35,266.55
2017,5,16,12,30,33.0,408.0,6.1,29.0,441.0,424.55,314.95
2017,5,16,12,45,22.0,314.0,6.15,29.5,336.0,320.69,238.1
2017,5,16,13,0,11.0,220.0,6.2,30.0,231.0,216.34,159.99
2017,5,16,13,15,18.0,292.5,6.25,30.0,310.5,289.7,215.09
2017,5,16,13,30,25.0,365.0,6.3,30.0,390.0,363.93,269.93
2017,5,16,13,45,25.5,360.0,6.35,30.0,384.5,356.59,264.63
2017,5,16,14,0,26.0,355.0,6.4,30.0,379.0,349.18,259.45
2017,5,16,14,15,16.0,261.5,6.5,30.0,276.0,254.13,189.02
2017,5,16,14,30,6.0,168.0,6.6,30.0,173.0,160.31,118.27
2017,5,16,14,45,210.0,250.5,6.7,30.0,420.5,361.46,273.98
2017,5,16,15,0,414.0,333.0,6.8,30.0,668.0,538.27,404.96
2017,5,16,15,15,337.0,337.5,6.8,30.0,601.0,476.97,357.99
2017,5,16,15,30,260.0,342.0,6.8,30.0,534.0,420.56,315.2
2017,5,16,15,45,146.0,299.5,6.85,30.0,406.0,322.01,241.43
2017,5,16,16,0,32.0,257.0,6.9,30.0,278.0,237.13,178.18
2017,5,16,16,15,69.5,253.5,6.85,29.5,294.5,241.11,181.15
2017,5,16,16,30,107.0,250.0,6.8,29.0,311.0,239.92,179.42
2017,5,16,16,45,136.5,225.0,6.8,28.5,295.0,210.98,156.02
2017,5,16,17,0,166.0,200.0,6.8,28.0,279.0,183.78,133.92
2017,5,16,17,15,146.5,178.5,6.65,27.5,241.5,151.84,111.12
2017,5,16,17,30,127.0,157.0,6.5,27.0,204.0,122.39,92.18
2017,5,16,17,45,218.5,128.5,6.4,27.0,193.5,95.65,75.71
2017,5,16,18,0,310.0,100.0,6.3,27.0,183.0,76.72,59.69
2017,5,16,18,15,242.0,81.5,6.1,26.5,137.0,63.56,48.36
2017,5,16,18,30,174.0,63.0,5.9,26.0,91.0,49.9,36.3
2017,5,16,18,45,103.5,40.0,5.75,25.5,55.0,32.45,20.62
2017,5,16,19,0,33.0,17.0,5.6,25.0,19.0,15.09,0.0
2017,5,16,19,15,16.5,8.5,5.6,24.5,9.5,8.1,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,22.5,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,39.5,1.0,22.5,39.5,36.68,24.93
2017,5,17,7,30,0.0,72.0,1.0,23.0,72.0,67.0,49.7
2017,5,17,7,45,0.0,70.0,1.05,23.5,70.0,65.13,47.85
2017,5,17,8,0,0.0,68.0,1.1,24.0,68.0,63.28,46.06
2017,5,17,8,15,0.0,90.5,1.25,24.5,90.5,84.38,62.73
2017,5,17,8,30,0.0,113.0,1.4,25.0,113.0,106.03,79.53
2017,5,17,8,45,18.5,191.5,1.55,25.5,204.0,198.11,151.39
2017,5,17,9,0,37.0,270.0,1.7,26.0,295.0,304.01,230.97
2017,5,17,9,15,30.5,275.0,1.65,26.5,297.0,303.32,228.64
2017,5,17,9,30,24.0,280.0,1.6,27.0,299.0,291.62,218.7
2017,5,17,9,45,23.0,291.0,1.6,28.0,310.0,301.5,224.6
2017,5,17,10,0,22.0,302.0,1.6,29.0,321.0,311.26,230.26
2017,5,17,10,15,40.5,351.5,1.45,29.5,387.0,390.64,286.46
2017,5,17,10,30,59.0,401.0,1.3,30.0,453.0,459.38,332.98
2017,5,17,10,45,58.0,413.0,1.2,30.5,466.0,469.58,337.92
2017,5,17,11,0,57.0,425.0,1.1,31.0,479.0,479.41,342.92
2017,5,17,11,15,129.5,457.5,0.95,31.0,581.0,593.74,420.31
2017,5,17,11,30,202.0,490.0,0.8,31.0,683.0,695.91,485.49
2017,5,17,11,45,203.0,496.5,0.65,31.5,692.5,698.9,483.19
2017,5,17,12,0,204.0,503.0,0.5,32.0,702.0,700.7,481.11
2017,5,17,12,15,539.5,326.5,0.5,32.0,855.5,859.36,589.09
2017,5,17,12,30,875.0,150.0,0.5,32.0,1009.0,982.02,663.55
2017,5,17,12,45,876.5,148.0,0.55,32.5,1005.0,961.76,649.68
2017,5,17,13,0,878.0,146.0,0.6,33.0,1001.0,938.41,636.08
2017,5,17,13,15,875.0,145.0,0.7,33.0,988.0,908.94,621.02
2017,5,17,13,30,872.0,144.0,0.8,33.0,975.0,876.71,604.03
2017,5,17,13,45,869.0,142.0,0.95,33.5,954.5,840.94,584.04
2017,5,17,14,0,866.0,140.0,1.1,34.0,934.0,802.65,561.95
2017,5,17,14,15,858.5,138.0,1.25,34.0,905.0,758.69,536.77
2017,5,17,14,30,851.0,136.0,1.4,34.0,876.0,712.93,508.46
2017,5,17,14,45,839.5,135.0,1.55,34.0,840.0,663.85,476.28
2017,5,17,15,0,828.0,134.0,1.7,34.0,804.0,612.42,441.28
2017,5,17,15,15,814.5,131.5,1.85,33.5,762.5,558.52,404.02
2017,5,17,15,30,801.0,129.0,2.0,33.0,721.0,504.41,364.97
2017,5,17,15,45,777.5,128.5,2.15,33.0,672.5,447.76,321.83
2017,5,17,16,0,754.0,128.0,2.3,33.0,624.0,392.54,278.33
2017,5,17,16,15,731.5,123.5,2.4,32.5,573.0,331.65,230.01
2017,5,17,16,30,709.0,119.0,2.5,32.0,522.0,276.44,184.97
2017,5,17,16,45,672.5,115.5,2.7,31.5,467.5,221.39,140.8
2017,5,17,17,0,636.0,112.0,2.9,31.0,413.0,170.41,101.8
2017,5,17,17,15,595.5,105.0,2.95,30.5,359.0,120.58,68.79
2017,5,17,17,30,555.0,98.0,3.0,30.0,305.0,75.79,49.23
2017,5,17,17,45,487.5,91.0,3.15,29.5,251.0,64.44,48.77
2017,5,17,18,0,420.0,84.0,3.3,29.0,197.0,61.08,46.03
2017,5,17,18,15,342.0,71.0,3.35,28.0,148.5,52.88,39.08
2017,5,17,18,30,264.0,58.0,3.4,27.0,100.0,44.27,31.48
2017,5,17,18,45,157.0,39.5,3.45,26.5,62.0,32.15,20.38
2017,5,17,19,0,50.0,21.0,3.5,26.0,24.0,17.48,0.0
2017,5,17,19,15,25.0,10.5,3.65,25.5,12.0,10.01,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.5,13.5,3.5,22.5,16.5,20.26,0.0
2017,5,18,6,0,79.0,27.0,3.5,23.0,33.0,54.42,27.58
2017,5,18,6,15,169.5,47.0,3.7,23.0,73.0,110.28,78.21
2017,5,18,6,30,260.0,67.0,3.9,23.0,113.0,180.01,136.42
2017,5,18,6,45,325.0,82.5,4.15,23.5,161.0,239.0,186.45
2017,5,18,7,0,390.0,98.0,4.4,24.0,209.0,304.92,241.34
2017,5,18,7,15,203.0,117.5,4.6,24.5,176.5,240.6,191.04
2017,5,18,7,30,16.0,137.0,4.8,25.0,144.0,142.25,110.22
2017,5,18,7,45,12.5,150.5,5.0,25.5,156.0,153.35,118.6
2017,5,18,8,0,9.0,164.0,5.2,26.0,168.0,164.19,126.47
2017,5,18,8,15,4.5,140.5,5.3,26.5,142.5,136.65,103.93
2017,5,18,8,30,0.0,117.0,5.4,27.0,117.0,109.92,82.14
2017,5,18,8,45,0.0,134.0,5.5,27.5,134.0,126.29,94.58
2017,5,18,9,0,0.0,151.0,5.6,28.0,151.0,142.69,106.86
2017,5,18,9,15,2.5,163.0,5.6,28.5,165.0,156.37,117.02
2017,5,18,9,30,5.0,175.0,5.6,29.0,179.0,170.2,127.21
2017,5,18,9,45,6.5,188.0,5.7,29.5,193.5,184.19,137.41
2017,5,18,10,0,8.0,201.0,5.8,30.0,208.0,198.22,147.57
2017,5,18,10,15,12.0,244.5,5.85,30.0,255.5,244.47,182.31
2017,5,18,10,30,16.0,288.0,5.9,30.0,303.0,290.87,216.74
2017,5,18,10,45,24.5,334.5,5.95,30.5,357.5,355.37,263.79
2017,5,18,11,0,33.0,381.0,6.0,31.0,412.0,410.14,302.95
2017,5,18,11,15,174.5,424.5,6.0,31.0,591.0,604.69,446.61
2017,5,18,11,30,316.0,468.0,6.0,31.0,770.0,796.15,582.04
2017,5,18,11,45,287.5,480.5,6.05,31.5,758.0,774.65,564.22
2017,5,18,12,0,259.0,493.0,6.1,32.0,746.0,751.83,546.48
2017,5,18,12,15,143.5,441.5,6.1,32.0,582.0,574.6,420.63
2017,5,18,12,30,28.0,390.0,6.1,32.0,418.0,402.01,294.33
2017,5,18,12,45,371.5,318.0,6.15,32.5,680.5,665.05,492.39
2017,5,18,13,0,715.0,246.0,6.2,33.0,943.0,894.39,655.66
2017,5,18,13,15,711.5,244.5,6.2,33.0,930.5,866.04,635.45
2017,5,18,13,30,708.0,243.0,6.2,33.0,918.0,835.52,614.56
2017,5,18,13,45,514.0,340.5,6.2,33.0,825.0,739.34,543.24
2017,5,18,14,0,320.0,438.0,6.2,33.0,732.0,651.91,477.47
2017,5,18,14,15,258.5,436.0,6.2,33.0,669.0,586.83,430.81
2017,5,18,14,30,197.0,434.0,6.2,33.0,606.0,527.87,387.98
2017,5,18,14,45,411.5,338.0,6.2,33.0,677.5,565.61,419.02
2017,5,18,15,0,626.0,242.0,6.2,33.0,749.0,585.43,435.12
2017,5,18,15,15,610.5,236.5,6.25,32.5,710.0,536.93,399.21
2017,5,18,15,30,595.0,231.0,6.3,32.0,671.0,488.98,362.97
2017,5,18,15,45,577.0,222.5,6.35,32.0,627.0,437.89,322.85
2017,5,18,16,0,559.0,214.0,6.4,32.0,583.0,387.92,282.77
2017,5,18,16,15,533.5,205.5,6.4,31.5,535.0,336.96,241.96
2017,5,18,16,30,508.0,197.0,6.4,31.0,487.0,288.47,202.72
2017,5,18,16,45,474.5,186.5,6.4,31.0,436.5,239.46,163.46
2017,5,18,17,0,441.0,176.0,6.4,31.0,386.0,194.27,128.91
2017,5,18,17,15,399.5,162.5,6.3,30.5,334.0,150.11,99.17
2017,5,18,17,30,358.0,149.0,6.2,30.0,282.0,116.1,83.23
2017,5,18,17,45,308.0,131.0,6.15,29.5,232.0,97.56,76.52
2017,5,18,18,0,258.0,113.0,6.1,29.0,182.0,85.5,66.56
2017,5,18,18,15,195.0,91.0,5.95,28.5,136.0,70.13,53.49
2017,5,18,18,30,132.0,69.0,5.8,28.0,90.0,55.89,41.02
2017,5,18,18,45,73.5,43.0,5.65,27.5,54.0,35.96,23.42
2017,5,18,19,0,15.0,17.0,5.5,27.0,18.0,15.72,0.46
2017,5,18,19,15,7.5,8.5,5.4,26.5,9.0,8.1,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,19.0,12.5,4.6,22.5,14.0,15.47,0.0
2017,5,19,6,0,38.0,25.0,4.6,23.0,28.0,38.08,18.65
2017,5,19,6,15,101.5,50.0,4.75,23.0,66.5,88.75,62.88
2017,5,19,6,30,165.0,75.0,4.9,23.0,105.0,149.65,113.68
2017,5,19,6,45,241.0,93.5,5.1,23.5,153.5,210.1,164.26
2017,5,19,7,0,317.0,112.0,5.3,24.0,202.0,278.89,221.25
2017,5,19,7,15,192.0,133.5,5.45,24.5,191.5,245.65,195.28
2017,5,19,7,30,67.0,155.0,5.6,25.0,181.0,197.85,155.65
2017,5,19,7,45,187.0,174.0,5.8,25.5,262.0,303.57,240.89
2017,5,19,8,0,307.0,193.0,6.0,26.0,343.0,422.19,334.08
2017,5,19,8,15,170.0,210.0,6.05,26.5,294.5,345.04,270.64
2017,5,19,8,30,33.0,227.0,6.1,27.0,246.0,254.93,196.34
2017,5,19,8,45,165.5,260.5,6.15,27.5,370.5,407.39,315.74
2017,5,19,9,0,298.0,294.0,6.2,28.0,495.0,570.22,438.24
2017,5,19,9,15,231.5,327.0,6.25,28.5,490.0,544.96,415.57
2017,5,19,9,30,165.0,360.0,6.3,29.0,485.0,525.63,397.61
2017,5,19,9,45,266.5,361.0,6.35,29.5,574.5,634.47,477.77
2017,5,19,10,0,368.0,362.0,6.4,30.0,664.0,735.55,550.24
2017,5,19,10,15,559.0,279.0,6.4,30.5,759.5,848.93,632.97
2017,5,19,10,30,750.0,196.0,6.4,31.0,855.0,959.39,708.79
2017,5,19,10,45,585.0,296.0,6.45,31.5,819.5,903.81,665.76
2017,5,19,11,0,420.0,396.0,6.5,32.0,784.0,840.67,615.43
2017,5,19,11,15,269.5,441.0,6.5,32.0,692.0,725.92,531.69
2017,5,19,11,30,119.0,486.0,6.5,32.0,600.0,608.41,444.47
2017,5,19,11,45,194.0,488.5,6.5,32.5,677.0,681.27,496.94
2017,5,19,12,0,269.0,491.0,6.5,33.0,754.0,759.26,551.23
2017,5,19,12,15,151.5,452.5,6.45,33.0,601.0,592.88,432.52
2017,5,19,12,30,34.0,414.0,6.4,33.0,448.0,430.92,314.23
2017,5,19,12,45,27.5,382.5,6.4,33.5,410.0,391.35,285.46
2017,5,19,13,0,21.0,351.0,6.4,34.0,372.0,348.61,254.07
2017,5,19,13,15,167.5,409.0,6.35,34.0,569.5,536.65,393.04
2017,5,19,13,30,314.0,467.0,6.3,34.0,767.0,706.5,513.78
2017,5,19,13,45,164.5,375.0,6.25,34.0,532.5,484.69,355.42
2017,5,19,14,0,15.0,283.0,6.2,34.0,298.0,274.4,200.29
2017,5,19,14,15,14.5,274.5,6.15,33.5,288.5,264.87,194.15
2017,5,19,14,30,14.0,266.0,6.1,33.0,279.0,255.38,187.74
2017,5,19,14,45,113.0,330.5,6.1,33.0,423.0,371.19,274.93
2017,5,19,15,0,212.0,395.0,6.1,33.0,567.0,475.56,351.2
2017,5,19,15,15,158.0,371.0,6.05,32.5,495.5,410.97,304.17
2017,5,19,15,30,104.0,347.0,6.0,32.0,424.0,355.89,264.15
2017,5,19,15,45,53.5,259.5,6.0,32.0,299.0,253.05,188.04
2017,5,19,16,0,3.0,172.0,6.0,32.0,174.0,158.58,117.27
2017,5,19,16,15,199.0,194.0,5.9,31.5,308.0,225.75,165.22
2017,5,19,16,30,395.0,216.0,5.8,31.0,442.0,279.06,198.87
2017,5,19,16,45,297.0,208.0,5.7,30.5,368.5,225.58,159.64
2017,5,19,17,0,199.0,200.0,5.6,30.0,295.0,189.0,135.27
2017,5,19,17,15,176.0,179.5,5.45,29.5,256.0,155.52,111.79
2017,5,19,17,30,153.0,159.0,5.3,29.0,217.0,124.9,92.74
2017,5,19,17,45,134.5,134.5,5.15,28.5,179.5,104.21,82.35
2017,5,19,18,0,116.0,110.0,5.0,28.0,142.0,86.86,67.95
2017,5,19,18,15,87.0,86.0,4.8,27.5,107.0,69.25,52.98
2017,5,19,18,30,58.0,62.0,4.6,27.0,72.0,51.1,37.23
2017,5,19,18,45,29.0,39.5,4.45,26.5,44.5,34.63,22.53
2017,5,19,19,0,0.0,17.0,4.3,26.0,17.0,15.78,1.44
2017,5,19,19,15,0.0,8.5,4.15,25.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,1.0,1.65,22.0,1.0,0.95,0.0
2017,5,20,6,0,0.0,2.0,1.7,22.0,2.0,1.85,0.0
2017,5,20,6,15,0.0,4.5,1.75,22.0,4.5,4.16,0.0
2017,5,20,6,30,0.0,7.0,1.8,22.0,7.0,6.48,0.0
2017,5,20,6,45,0.0,10.5,1.9,22.5,10.5,9.72,2.44
2017,5,20,7,0,0.0,14.0,2.0,23.0,14.0,12.97,5.16
2017,5,20,7,15,0.0,13.5,2.1,23.0,13.5,12.51,4.77
2017,5,20,7,30,0.0,13.0,2.2,23.0,13.0,12.05,4.36
2017,5,20,7,45,0.0,11.0,2.3,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,9.0,2.4,24.0,9.0,8.35,1.21
2017,5,20,8,15,0.0,23.5,2.6,24.0,23.5,21.83,12.22
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,35.34,23.13
2017,5,20,8,45,0.0,35.0,3.0,24.5,35.0,32.56,20.73
2017,5,20,9,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2017,5,20,9,15,0.0,32.5,3.3,25.0,32.5,30.26,18.69
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,30.74,19.02
2017,5,20,9,45,1.5,95.0,3.5,25.5,96.5,90.15,66.01
2017,5,20,10,0,3.0,157.0,3.6,26.0,160.0,150.85,112.97
2017,5,20,10,15,3.5,157.0,3.1,26.0,161.0,151.35,113.02
2017,5,20,10,30,4.0,157.0,2.6,26.0,162.0,151.86,113.18
2017,5,20,10,45,6.0,173.5,2.1,26.5,180.0,169.65,126.35
2017,5,20,11,0,8.0,190.0,1.6,27.0,198.0,187.44,139.23
2017,5,20,11,15,10.5,220.5,1.55,27.0,231.5,219.11,162.8
2017,5,20,11,30,13.0,251.0,1.5,27.0,265.0,250.69,186.01
2017,5,20,11,45,28.0,342.0,1.45,27.5,370.5,361.1,265.82
2017,5,20,12,0,43.0,433.0,1.4,28.0,476.0,464.06,336.99
2017,5,20,12,15,68.0,462.5,1.4,28.0,530.0,514.35,371.59
2017,5,20,12,30,93.0,492.0,1.4,28.0,584.0,562.9,404.81
2017,5,20,12,45,102.0,493.5,1.4,28.0,594.0,567.45,407.77
2017,5,20,13,0,111.0,495.0,1.4,28.0,604.0,571.05,410.46
2017,5,20,13,15,183.5,486.5,1.4,27.5,663.5,622.76,448.28
2017,5,20,13,30,256.0,478.0,1.4,27.0,723.0,667.14,480.32
2017,5,20,13,45,241.0,469.5,1.4,27.0,696.5,632.53,456.6
2017,5,20,14,0,226.0,461.0,1.4,27.0,670.0,599.57,434.46
2017,5,20,14,15,155.5,439.5,1.7,27.0,581.0,515.12,377.05
2017,5,20,14,30,85.0,418.0,2.0,27.0,492.0,438.11,323.15
2017,5,20,14,45,179.5,401.0,2.4,27.0,549.0,474.48,352.4
2017,5,20,15,0,274.0,384.0,2.8,27.0,606.0,500.19,372.62
2017,5,20,15,15,226.5,369.0,3.35,26.5,546.5,446.47,334.66
2017,5,20,15,30,179.0,354.0,3.9,26.0,487.0,394.4,297.33
2017,5,20,15,45,107.0,308.5,4.5,25.5,387.0,316.45,240.12
2017,5,20,16,0,35.0,263.0,5.1,25.0,287.0,243.15,185.74
2017,5,20,16,15,225.5,247.5,5.2,24.5,379.0,276.72,208.52
2017,5,20,16,30,416.0,232.0,5.3,24.0,471.0,297.09,217.53
2017,5,20,16,45,379.0,219.5,5.45,23.5,421.0,250.93,180.84
2017,5,20,17,0,342.0,207.0,5.6,23.0,371.0,208.82,148.75
2017,5,20,17,15,304.5,188.5,5.35,22.0,321.0,166.64,119.28
2017,5,20,17,30,267.0,170.0,5.1,21.0,271.0,128.93,97.41
2017,5,20,17,45,228.5,146.0,4.85,20.5,222.5,107.17,87.59
2017,5,20,18,0,190.0,122.0,4.6,20.0,174.0,94.66,76.96
2017,5,20,18,15,142.0,95.0,4.2,19.5,129.0,75.3,60.02
2017,5,20,18,30,94.0,68.0,3.8,19.0,84.0,55.33,42.21
2017,5,20,18,45,59.0,42.5,3.45,19.0,51.5,35.73,24.34
2017,5,20,19,0,24.0,17.0,3.1,19.0,19.0,15.19,2.17
2017,5,20,19,15,12.0,8.5,2.9,18.5,9.5,8.1,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.43,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.77,0.0
2017,5,21,6,15,0.0,10.5,3.7,18.0,10.5,9.72,2.31
2017,5,21,6,30,0.0,18.0,3.8,18.0,18.0,16.68,8.33
2017,5,21,6,45,0.0,27.0,3.9,18.0,27.0,25.04,15.52
2017,5,21,7,0,0.0,36.0,4.0,18.0,36.0,33.41,22.65
2017,5,21,7,15,0.0,63.0,4.2,18.0,63.0,58.59,43.82
2017,5,21,7,30,0.0,90.0,4.4,18.0,90.0,84.63,65.42
2017,5,21,7,45,0.0,107.0,4.6,18.5,107.0,101.02,78.61
2017,5,21,8,0,0.0,124.0,4.8,19.0,124.0,117.42,91.6
2017,5,21,8,15,46.5,190.5,4.9,19.0,218.0,225.18,179.78
2017,5,21,8,30,93.0,257.0,5.0,19.0,312.0,333.15,265.81
2017,5,21,8,45,74.0,272.0,5.15,19.5,318.5,335.74,265.86
2017,5,21,9,0,55.0,287.0,5.3,20.0,325.0,336.76,264.86
2017,5,21,9,15,33.5,261.0,5.25,20.0,284.5,290.56,227.6
2017,5,21,9,30,12.0,235.0,5.2,20.0,244.0,235.49,183.32
2017,5,21,9,45,9.0,209.5,5.2,20.5,216.5,207.45,160.6
2017,5,21,10,0,6.0,184.0,5.2,21.0,189.0,179.75,138.19
2017,5,21,10,15,7.0,191.0,5.1,21.0,197.5,187.47,144.06
2017,5,21,10,30,8.0,198.0,5.0,21.0,206.0,195.19,149.89
2017,5,21,10,45,33.5,312.5,4.95,21.5,344.0,341.5,262.73
2017,5,21,11,0,59.0,427.0,4.9,22.0,482.0,482.68,367.37
2017,5,21,11,15,62.5,440.5,4.8,22.0,499.5,498.11,377.76
2017,5,21,11,30,66.0,454.0,4.7,22.0,517.0,513.04,388.19
2017,5,21,11,45,155.0,474.5,4.65,22.5,626.0,627.99,472.95
2017,5,21,12,0,244.0,495.0,4.6,23.0,735.0,730.72,546.16
2017,5,21,12,15,253.0,495.0,4.6,22.5,744.5,738.4,552.06
2017,5,21,12,30,262.0,495.0,4.6,22.0,754.0,737.37,552.52
2017,5,21,12,45,236.5,497.5,4.7,22.0,730.0,701.04,526.63
2017,5,21,13,0,211.0,500.0,4.8,22.0,706.0,669.87,504.29
2017,5,21,13,15,137.5,475.0,4.85,21.5,609.0,571.45,432.91
2017,5,21,13,30,64.0,450.0,4.9,21.0,512.0,475.48,361.85
2017,5,21,13,45,73.0,447.0,4.95,21.0,516.0,474.6,362.06
2017,5,21,14,0,82.0,444.0,5.0,21.0,520.0,472.78,361.26
2017,5,21,14,15,117.5,439.5,4.9,20.5,544.5,487.13,373.59
2017,5,21,14,30,153.0,435.0,4.8,20.0,569.0,498.05,383.12
2017,5,21,14,45,90.0,374.5,4.75,20.0,453.0,396.15,305.82
2017,5,21,15,0,27.0,314.0,4.7,20.0,337.0,299.22,231.38
2017,5,21,15,15,29.5,304.5,4.65,19.5,328.0,288.6,224.16
2017,5,21,15,30,32.0,295.0,4.6,19.0,319.0,277.63,216.38
2017,5,21,15,45,18.5,240.0,4.6,19.0,254.0,225.71,176.09
2017,5,21,16,0,5.0,185.0,4.6,19.0,189.0,170.73,133.01
2017,5,21,16,15,2.5,161.5,4.6,19.0,163.5,148.35,115.53
2017,5,21,16,30,0.0,138.0,4.6,19.0,138.0,126.4,98.23
2017,5,21,16,45,0.0,105.0,4.6,19.0,105.0,97.04,74.64
2017,5,21,17,0,0.0,72.0,4.6,19.0,72.0,67.01,50.17
2017,5,21,17,15,0.0,62.0,4.3,18.5,62.0,57.66,42.7
2017,5,21,17,30,0.0,52.0,4.0,18.0,52.0,48.33,35.12
2017,5,21,17,45,0.0,41.5,3.75,18.0,41.5,38.54,28.44
2017,5,21,18,0,0.0,31.0,3.5,18.0,31.0,28.76,19.82
2017,5,21,18,15,0.0,22.5,3.5,17.5,22.5,20.86,12.79
2017,5,21,18,30,0.0,14.0,3.5,17.0,14.0,12.97,5.7
2017,5,21,18,45,0.0,8.0,3.5,17.0,8.0,7.4,0.63
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,5,21,19,15,0.0,1.0,3.45,16.5,1.0,0.95,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,13.0,3.2,15.0,14.5,16.05,0.0
2017,5,22,6,0,39.0,26.0,3.1,15.0,29.0,39.52,21.75
2017,5,22,6,15,94.5,51.5,3.1,15.0,67.0,87.9,64.62
2017,5,22,6,30,150.0,77.0,3.1,15.0,105.0,146.02,114.44
2017,5,22,6,45,220.5,96.0,3.1,15.5,152.5,203.89,163.93
2017,5,22,7,0,291.0,115.0,3.1,16.0,200.0,269.44,219.26
2017,5,22,7,15,145.5,90.0,3.1,16.0,132.5,178.24,145.31
2017,5,22,7,30,0.0,65.0,3.1,16.0,65.0,60.46,45.54
2017,5,22,7,45,0.0,71.0,3.15,16.5,71.0,66.07,50.05
2017,5,22,8,0,0.0,77.0,3.2,17.0,77.0,71.69,54.42
2017,5,22,8,15,0.0,98.0,3.35,17.5,98.0,91.6,70.53
2017,5,22,8,30,0.0,119.0,3.5,18.0,119.0,111.83,86.64
2017,5,22,8,45,14.5,190.0,3.65,18.5,200.0,193.17,152.12
2017,5,22,9,0,29.0,261.0,3.8,19.0,281.0,286.95,225.47
2017,5,22,9,15,19.0,237.5,3.95,19.0,251.0,244.29,191.12
2017,5,22,9,30,9.0,214.0,4.1,19.0,221.0,211.96,165.06
2017,5,22,9,45,62.5,306.0,4.35,19.5,357.5,363.8,284.11
2017,5,22,10,0,116.0,398.0,4.6,20.0,494.0,522.76,403.63
2017,5,22,10,15,111.0,414.5,4.6,20.0,509.5,523.78,402.92
2017,5,22,10,30,106.0,431.0,4.6,20.0,525.0,535.69,410.81
2017,5,22,10,45,63.0,377.0,4.7,20.5,433.5,436.43,335.02
2017,5,22,11,0,20.0,323.0,4.8,21.0,342.0,328.2,251.52
2017,5,22,11,15,17.5,305.5,4.9,21.0,322.5,308.17,236.34
2017,5,22,11,30,15.0,288.0,5.0,21.0,303.0,288.27,221.02
2017,5,22,11,45,13.5,258.0,5.1,21.5,271.5,257.49,197.01
2017,5,22,12,0,12.0,228.0,5.2,22.0,240.0,226.94,173.16
2017,5,22,12,15,12.5,241.0,5.0,22.5,254.0,239.35,182.27
2017,5,22,12,30,13.0,254.0,4.8,23.0,268.0,251.56,191.12
2017,5,22,12,45,11.5,228.0,4.6,23.5,240.0,224.9,170.3
2017,5,22,13,0,10.0,202.0,4.4,24.0,212.0,198.45,149.72
2017,5,22,13,15,12.0,237.0,4.05,24.0,249.5,232.35,175.62
2017,5,22,13,30,14.0,272.0,3.7,24.0,287.0,265.78,200.86
2017,5,22,13,45,19.5,312.0,3.4,24.0,331.5,306.1,231.14
2017,5,22,14,0,25.0,352.0,3.1,24.0,376.0,345.19,260.11
2017,5,22,14,15,17.5,286.5,3.0,24.0,303.5,277.98,209.93
2017,5,22,14,30,10.0,221.0,2.9,24.0,231.0,211.61,159.9
2017,5,22,14,45,7.5,197.0,2.85,24.0,204.5,187.21,141.5
2017,5,22,15,0,5.0,173.0,2.8,24.0,178.0,163.16,123.15
2017,5,22,15,15,2.5,154.5,2.8,24.0,157.0,144.46,108.85
2017,5,22,15,30,0.0,136.0,2.8,24.0,136.0,126.08,94.72
2017,5,22,15,45,0.0,140.0,2.8,24.0,140.0,129.47,97.66
2017,5,22,16,0,0.0,144.0,2.8,24.0,144.0,132.72,100.5
2017,5,22,16,15,0.0,145.5,2.8,24.0,145.5,133.57,101.49
2017,5,22,16,30,0.0,147.0,2.8,24.0,147.0,134.21,102.34
2017,5,22,16,45,0.0,137.0,2.8,24.0,137.0,124.76,95.2
2017,5,22,17,0,0.0,127.0,2.8,24.0,127.0,115.28,87.98
2017,5,22,17,15,0.0,110.5,2.65,23.5,110.5,100.37,76.46
2017,5,22,17,30,0.0,94.0,2.5,23.0,94.0,85.56,64.84
2017,5,22,17,45,241.0,85.5,2.4,22.5,152.0,59.38,45.87
2017,5,22,18,0,482.0,77.0,2.3,22.0,210.0,55.78,42.88
2017,5,22,18,15,408.5,65.5,2.0,21.5,161.0,48.48,36.48
2017,5,22,18,30,335.0,54.0,1.7,21.0,112.0,40.92,29.61
2017,5,22,18,45,228.5,38.5,1.45,20.5,72.0,29.74,19.32
2017,5,22,19,0,122.0,23.0,1.2,20.0,32.0,18.05,5.07
2017,5,22,19,15,61.0,11.5,1.2,19.5,16.0,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,62.5,14.5,0.5,16.5,19.5,25.56,0.0
2017,5,23,6,0,125.0,29.0,0.5,17.0,39.0,73.4,43.83
2017,5,23,6,15,216.5,46.0,0.65,17.5,79.5,127.81,93.07
2017,5,23,6,30,308.0,63.0,0.8,18.0,120.0,192.07,147.29
2017,5,23,6,45,154.0,69.5,1.0,18.5,98.0,144.65,113.52
2017,5,23,7,0,0.0,76.0,1.2,19.0,76.0,71.93,54.65
2017,5,23,7,15,269.5,93.0,1.3,19.5,199.5,255.54,206.24
2017,5,23,7,30,539.0,110.0,1.4,20.0,323.0,448.27,357.62
2017,5,23,7,45,413.5,153.5,1.55,20.5,331.5,440.0,348.81
2017,5,23,8,0,288.0,197.0,1.7,21.0,340.0,412.7,325.74
2017,5,23,8,15,144.5,178.5,1.7,21.5,250.5,291.42,229.86
2017,5,23,8,30,1.0,160.0,1.7,22.0,161.0,152.93,117.39
2017,5,23,8,45,6.5,188.5,1.75,22.5,193.0,185.23,142.61
2017,5,23,9,0,12.0,217.0,1.8,23.0,225.0,217.93,167.33
2017,5,23,9,15,7.5,188.5,1.8,23.5,194.0,185.61,141.43
2017,5,23,9,30,3.0,160.0,1.8,24.0,163.0,153.74,116.1
2017,5,23,9,45,5.0,176.5,1.8,24.5,181.0,171.53,129.48
2017,5,23,10,0,7.0,193.0,1.8,25.0,199.0,189.39,142.66
2017,5,23,10,15,394.0,183.5,1.85,25.0,531.0,591.99,450.63
2017,5,23,10,30,781.0,174.0,1.9,25.0,863.0,959.02,697.27
