Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,10,45,788.0,176.0,1.95,25.5,889.5,974.44,701.45
2017,5,23,11,0,795.0,178.0,2.0,26.0,916.0,986.69,707.51
2017,5,23,11,15,800.0,179.5,2.1,26.0,935.0,993.15,712.0
2017,5,23,11,30,805.0,181.0,2.2,26.0,954.0,996.26,714.51
2017,5,23,11,45,813.0,178.0,2.3,26.5,966.5,994.48,712.63
2017,5,23,12,0,821.0,175.0,2.4,27.0,979.0,989.33,708.72
2017,5,23,12,15,821.5,175.0,2.45,27.0,982.0,976.46,700.89
2017,5,23,12,30,822.0,175.0,2.5,27.0,985.0,960.45,691.19
2017,5,23,12,45,419.0,233.0,2.65,27.0,645.5,625.35,464.79
2017,5,23,13,0,16.0,291.0,2.8,27.0,306.0,287.49,212.81
2017,5,23,13,15,27.5,352.0,3.0,27.0,378.5,356.22,264.71
2017,5,23,13,30,39.0,413.0,3.2,27.0,451.0,419.75,310.97
2017,5,23,13,45,39.5,405.0,3.4,27.0,442.5,408.71,303.23
2017,5,23,14,0,40.0,397.0,3.6,27.0,434.0,397.59,295.7
2017,5,23,14,15,272.5,370.5,4.05,26.5,610.0,538.48,404.74
2017,5,23,14,30,505.0,344.0,4.5,26.0,786.0,658.42,495.13
2017,5,23,14,45,373.5,368.0,5.0,25.5,687.5,568.33,429.81
2017,5,23,15,0,242.0,392.0,5.5,25.0,589.0,490.75,372.8
2017,5,23,15,15,162.5,367.0,5.95,24.0,496.5,410.05,313.85
2017,5,23,15,30,83.0,342.0,6.4,23.0,404.0,341.55,262.98
2017,5,23,15,45,41.5,236.5,6.85,22.5,267.5,228.68,176.57
2017,5,23,16,0,0.0,131.0,7.3,22.0,131.0,121.11,92.32
2017,5,23,16,15,0.0,73.5,7.2,21.0,73.5,68.47,50.37
2017,5,23,16,30,0.0,16.0,7.1,20.0,16.0,14.86,6.64
2017,5,23,16,45,0.0,14.5,7.05,19.5,14.5,13.46,5.54
2017,5,23,17,0,0.0,13.0,7.0,19.0,13.0,12.06,4.43
2017,5,23,17,15,0.0,11.0,6.6,18.5,11.0,10.2,2.92
2017,5,23,17,30,0.0,9.0,6.2,18.0,9.0,8.34,1.39
2017,5,23,17,45,226.0,45.0,5.8,17.5,108.0,30.81,21.67
2017,5,23,18,0,452.0,81.0,5.4,17.0,207.0,58.51,46.21
2017,5,23,18,15,380.5,69.0,5.15,17.0,159.0,51.04,39.43
2017,5,23,18,30,309.0,57.0,4.9,17.0,111.0,43.19,32.1
2017,5,23,18,45,213.5,41.0,4.7,17.0,72.0,31.69,21.32
2017,5,23,19,0,118.0,25.0,4.5,17.0,33.0,19.66,6.76
2017,5,23,19,15,59.0,12.5,4.3,16.5,16.5,11.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,90.0,15.0,3.7,12.5,22.0,31.21,0.0
2017,5,24,6,0,180.0,30.0,3.9,13.0,44.0,88.3,54.41
2017,5,24,6,15,291.5,43.5,3.85,13.5,88.5,147.46,109.27
2017,5,24,6,30,403.0,57.0,3.8,14.0,133.0,221.19,173.25
2017,5,24,6,45,473.5,67.5,3.75,15.0,185.0,285.91,229.94
2017,5,24,7,0,544.0,78.0,3.7,16.0,237.0,357.69,290.91
2017,5,24,7,15,595.0,85.5,3.8,17.0,293.0,422.58,344.61
2017,5,24,7,30,646.0,93.0,3.9,18.0,349.0,491.49,399.55
2017,5,24,7,45,684.0,98.5,4.05,19.0,405.0,553.63,447.4
2017,5,24,8,0,722.0,104.0,4.2,20.0,461.0,617.65,495.07
2017,5,24,8,15,748.5,108.5,4.25,20.5,515.5,673.75,536.01
2017,5,24,8,30,775.0,113.0,4.3,21.0,570.0,727.43,572.81
2017,5,24,8,45,796.5,116.0,4.4,22.0,621.5,777.66,605.26
2017,5,24,9,0,818.0,119.0,4.5,23.0,673.0,826.84,636.44
2017,5,24,9,15,833.0,122.0,4.45,23.5,719.5,869.01,662.46
2017,5,24,9,30,848.0,125.0,4.4,24.0,766.0,909.1,686.9
2017,5,24,9,45,861.0,126.5,4.4,24.5,807.5,936.1,702.29
2017,5,24,10,0,874.0,128.0,4.4,25.0,849.0,967.51,720.66
2017,5,24,10,15,882.5,130.0,4.35,25.5,883.5,992.27,734.14
2017,5,24,10,30,891.0,132.0,4.3,26.0,918.0,1013.83,745.47
2017,5,24,10,45,900.0,131.5,4.3,26.5,946.0,1030.01,753.55
2017,5,24,11,0,909.0,131.0,4.3,27.0,974.0,1042.76,759.47
2017,5,24,11,15,913.0,132.0,4.25,27.0,994.0,1048.46,762.11
2017,5,24,11,30,917.0,133.0,4.2,27.0,1014.0,1050.49,762.52
2017,5,24,11,45,928.0,127.0,4.2,27.5,1028.0,1048.94,759.58
2017,5,24,12,0,939.0,121.0,4.2,28.0,1042.0,1043.72,754.41
2017,5,24,12,15,939.5,121.5,4.15,28.0,1045.5,1030.86,745.63
2017,5,24,12,30,940.0,122.0,4.1,28.0,1049.0,1014.53,734.76
2017,5,24,12,45,941.5,119.5,4.05,28.0,1045.0,992.98,720.59
2017,5,24,13,0,943.0,117.0,4.0,28.0,1041.0,968.13,704.36
2017,5,24,13,15,940.5,116.5,3.9,28.0,1027.5,938.34,684.62
2017,5,24,13,30,938.0,116.0,3.8,28.0,1014.0,905.53,662.91
2017,5,24,13,45,935.5,113.5,3.75,28.5,993.5,868.0,637.01
2017,5,24,14,0,933.0,111.0,3.7,29.0,973.0,827.73,609.27
2017,5,24,14,15,927.0,110.0,3.6,29.0,944.0,783.67,579.83
2017,5,24,14,30,921.0,109.0,3.5,29.0,915.0,737.47,548.48
2017,5,24,14,45,913.0,107.0,3.45,29.0,879.5,687.2,512.15
2017,5,24,15,0,905.0,105.0,3.4,29.0,844.0,635.43,473.87
2017,5,24,15,15,894.0,103.0,3.2,28.5,802.0,580.77,432.95
2017,5,24,15,30,883.0,101.0,3.0,28.0,760.0,525.41,390.27
2017,5,24,15,45,870.5,97.5,2.9,28.0,713.0,467.65,344.03
2017,5,24,16,0,858.0,94.0,2.8,28.0,666.0,409.87,296.47
2017,5,24,16,15,840.0,91.0,2.6,28.0,615.0,350.96,246.89
2017,5,24,16,30,822.0,88.0,2.4,28.0,564.0,287.83,193.55
2017,5,24,16,45,798.5,84.0,2.2,28.0,509.5,229.17,144.13
2017,5,24,17,0,775.0,80.0,2.0,28.0,455.0,172.86,98.9
2017,5,24,17,15,742.0,76.0,1.7,27.5,399.5,118.33,61.38
2017,5,24,17,30,709.0,72.0,1.4,27.0,344.0,67.76,38.34
2017,5,24,17,45,661.5,66.0,1.1,26.5,288.0,44.1,32.11
2017,5,24,18,0,614.0,60.0,0.8,26.0,232.0,41.71,30.18
2017,5,24,18,15,541.5,52.5,0.7,25.5,179.5,37.89,26.86
2017,5,24,18,30,469.0,45.0,0.6,25.0,127.0,33.86,23.18
2017,5,24,18,45,348.5,34.0,0.55,24.5,83.0,26.37,16.28
2017,5,24,19,0,228.0,23.0,0.5,24.0,39.0,18.44,6.21
2017,5,24,19,15,114.0,11.5,0.65,23.0,19.5,10.96,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,128.5,13.5,4.9,16.0,24.0,37.01,0.0
2017,5,25,6,0,257.0,27.0,5.0,16.0,48.0,104.79,64.11
2017,5,25,6,15,368.5,37.5,5.1,16.5,93.5,165.75,121.2
2017,5,25,6,30,480.0,48.0,5.2,17.0,139.0,239.4,185.45
2017,5,25,6,45,549.0,55.5,5.35,18.0,191.5,304.16,242.58
2017,5,25,7,0,618.0,63.0,5.5,19.0,244.0,375.78,303.86
2017,5,25,7,15,663.0,68.5,5.85,20.0,299.5,438.84,356.76
2017,5,25,7,30,708.0,74.0,6.2,21.0,355.0,503.79,409.45
2017,5,25,7,45,738.5,79.0,6.6,22.0,410.0,563.56,456.45
2017,5,25,8,0,769.0,84.0,7.0,23.0,465.0,624.38,502.88
2017,5,25,8,15,791.5,87.5,7.05,23.5,518.0,678.45,542.22
2017,5,25,8,30,814.0,91.0,7.1,24.0,571.0,732.15,579.72
2017,5,25,8,45,827.0,95.5,7.2,24.5,619.5,778.7,611.43
2017,5,25,9,0,840.0,100.0,7.3,25.0,668.0,817.8,637.3
2017,5,25,9,15,852.5,102.5,7.25,25.5,713.5,857.68,662.98
2017,5,25,9,30,865.0,105.0,7.2,26.0,759.0,895.34,686.75
2017,5,25,9,45,870.0,109.5,7.2,27.0,797.5,925.78,703.93
2017,5,25,10,0,875.0,114.0,7.2,28.0,836.0,953.16,718.8
2017,5,25,10,15,883.0,116.0,7.15,28.5,869.5,977.59,732.75
2017,5,25,10,30,891.0,118.0,7.1,29.0,903.0,998.83,744.45
2017,5,25,10,45,893.5,121.0,7.05,29.5,929.0,1012.32,750.87
2017,5,25,11,0,896.0,124.0,7.0,30.0,955.0,1022.23,754.94
2017,5,25,11,15,899.5,125.0,6.9,30.5,974.5,1027.51,755.71
2017,5,25,11,30,903.0,126.0,6.8,31.0,994.0,1029.17,754.16
2017,5,25,11,45,904.0,127.5,6.75,31.5,1005.5,1025.2,749.26
2017,5,25,12,0,905.0,129.0,6.7,32.0,1017.0,1017.63,742.12
2017,5,25,12,15,905.5,129.0,6.6,32.0,1020.5,1004.67,732.78
2017,5,25,12,30,906.0,129.0,6.5,32.0,1024.0,988.4,721.37
2017,5,25,12,45,904.0,129.5,6.4,32.5,1019.0,967.07,705.22
2017,5,25,13,0,902.0,130.0,6.3,33.0,1014.0,942.72,687.2
2017,5,25,13,15,899.0,129.5,6.2,33.0,1001.0,913.59,667.5
2017,5,25,13,30,896.0,129.0,6.1,33.0,988.0,881.63,645.92
2017,5,25,13,45,890.5,128.5,6.0,33.5,966.5,844.91,619.8
2017,5,25,14,0,885.0,128.0,5.9,34.0,945.0,805.79,592.11
2017,5,25,14,15,878.5,126.5,5.8,34.0,917.0,762.82,562.96
2017,5,25,14,30,872.0,125.0,5.7,34.0,889.0,717.91,531.45
2017,5,25,14,45,858.5,125.5,5.6,34.0,853.0,668.48,495.17
2017,5,25,15,0,845.0,126.0,5.5,34.0,817.0,618.16,457.55
2017,5,25,15,15,833.5,123.5,5.4,33.5,776.0,563.33,416.83
2017,5,25,15,30,822.0,121.0,5.3,33.0,735.0,509.76,375.8
2017,5,25,15,45,806.5,118.0,5.25,33.0,689.0,453.78,331.18
2017,5,25,16,0,791.0,115.0,5.2,33.0,643.0,398.29,285.81
2017,5,25,16,15,771.0,111.0,5.05,32.5,593.0,341.23,238.83
2017,5,25,16,30,751.0,107.0,4.9,32.0,543.0,285.69,192.39
2017,5,25,16,45,724.0,102.5,4.8,32.0,489.5,225.51,142.69
2017,5,25,17,0,697.0,98.0,4.7,32.0,436.0,172.3,100.53
2017,5,25,17,15,661.5,92.5,4.45,31.5,382.0,120.61,65.18
2017,5,25,17,30,626.0,87.0,4.2,31.0,328.0,73.2,42.91
2017,5,25,17,45,575.0,80.0,4.0,30.5,274.0,54.67,40.38
2017,5,25,18,0,524.0,73.0,3.8,30.0,220.0,52.09,38.32
2017,5,25,18,15,451.0,63.0,3.65,29.0,170.0,46.65,33.77
2017,5,25,18,30,378.0,53.0,3.5,28.0,120.0,40.89,28.7
2017,5,25,18,45,266.5,39.0,3.35,27.0,78.5,30.06,19.08
2017,5,25,19,0,155.0,25.0,3.2,26.0,37.0,19.62,7.27
2017,5,25,19,15,77.5,12.5,3.45,25.5,18.5,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.5,3.25,21.5,12.5,11.91,0.0
2017,5,26,6,0,0.0,25.0,3.5,22.0,25.0,23.73,11.68
2017,5,26,6,15,21.0,48.0,3.7,22.5,52.0,56.28,39.27
2017,5,26,6,30,42.0,71.0,3.9,23.0,79.0,89.03,66.63
2017,5,26,6,45,74.5,92.0,4.15,23.5,111.5,131.55,101.86
2017,5,26,7,0,107.0,113.0,4.4,24.0,144.0,172.76,135.83
2017,5,26,7,15,110.0,141.0,4.5,24.5,178.5,209.77,165.67
2017,5,26,7,30,113.0,169.0,4.6,25.0,213.0,246.68,194.64
2017,5,26,7,45,89.0,186.5,4.7,25.5,225.0,246.6,193.54
2017,5,26,8,0,65.0,204.0,4.8,26.0,237.0,251.59,196.11
2017,5,26,8,15,32.5,172.0,4.8,26.5,188.5,194.87,150.27
2017,5,26,8,30,0.0,140.0,4.8,27.0,140.0,132.33,99.66
2017,5,26,8,45,4.5,172.5,4.8,27.5,175.5,167.62,126.85
2017,5,26,9,0,9.0,205.0,4.8,28.0,211.0,203.32,153.83
2017,5,26,9,15,12.5,229.5,4.75,28.0,238.5,230.47,174.2
2017,5,26,9,30,16.0,254.0,4.7,28.0,266.0,257.77,194.5
2017,5,26,9,45,17.0,269.5,4.7,28.5,283.0,273.89,205.78
2017,5,26,10,0,18.0,285.0,4.7,29.0,300.0,289.98,216.95
2017,5,26,10,15,20.0,295.0,4.6,29.0,312.5,301.53,225.13
2017,5,26,10,30,22.0,305.0,4.5,29.0,325.0,313.06,233.29
2017,5,26,10,45,24.5,334.0,4.45,29.5,356.5,353.97,262.43
2017,5,26,11,0,27.0,363.0,4.4,30.0,388.0,384.8,283.83
2017,5,26,11,15,21.5,329.0,4.3,30.5,349.5,334.83,246.58
2017,5,26,11,30,16.0,295.0,4.2,31.0,311.0,295.89,217.48
2017,5,26,11,45,16.0,298.0,4.15,31.5,314.5,298.26,218.7
2017,5,26,12,0,16.0,301.0,4.1,32.0,318.0,300.52,219.76
2017,5,26,12,15,12.5,245.5,4.0,32.0,258.5,243.56,178.04
2017,5,26,12,30,9.0,190.0,3.9,32.0,199.0,187.16,136.38
2017,5,26,12,45,18.5,289.0,3.8,32.5,307.5,288.91,211.06
2017,5,26,13,0,28.0,388.0,3.7,33.0,416.0,393.42,285.27
2017,5,26,13,15,112.5,439.0,3.6,33.0,547.5,515.17,372.72
2017,5,26,13,30,197.0,490.0,3.5,33.0,679.0,625.83,449.74
2017,5,26,13,45,107.0,396.5,3.45,33.5,499.5,456.73,330.45
2017,5,26,14,0,17.0,303.0,3.4,34.0,320.0,294.19,213.05
2017,5,26,14,15,137.0,365.0,3.35,34.0,486.5,435.23,316.97
2017,5,26,14,30,257.0,427.0,3.3,34.0,653.0,560.52,405.19
2017,5,26,14,45,519.0,287.5,3.3,34.0,720.0,590.96,430.29
2017,5,26,15,0,781.0,148.0,3.3,34.0,787.0,598.05,437.65
2017,5,26,15,15,563.0,236.5,3.3,34.0,685.5,511.8,373.25
2017,5,26,15,30,345.0,325.0,3.3,34.0,584.0,448.65,325.99
2017,5,26,15,45,447.0,267.0,3.3,34.0,580.0,419.38,303.81
2017,5,26,16,0,549.0,209.0,3.3,34.0,576.0,382.1,273.63
2017,5,26,16,15,379.5,232.5,3.3,33.5,477.0,315.65,225.43
2017,5,26,16,30,210.0,256.0,3.3,33.0,378.0,267.69,192.82
2017,5,26,16,45,387.0,192.5,3.3,33.0,391.0,228.9,156.54
2017,5,26,17,0,564.0,129.0,3.3,33.0,404.0,178.5,110.07
2017,5,26,17,15,522.5,122.0,3.1,32.0,353.0,133.49,80.03
2017,5,26,17,30,481.0,115.0,2.9,31.0,302.0,92.42,60.1
2017,5,26,17,45,423.0,105.0,2.75,30.5,250.5,73.81,56.32
2017,5,26,18,0,365.0,95.0,2.6,30.0,199.0,68.58,52.12
2017,5,26,18,15,302.0,79.5,2.5,29.5,152.5,58.78,43.85
2017,5,26,18,30,239.0,64.0,2.4,29.0,106.0,48.45,34.88
2017,5,26,18,45,156.5,44.5,2.3,28.5,68.0,36.04,23.87
2017,5,26,19,0,74.0,25.0,2.2,28.0,30.0,20.74,8.31
2017,5,26,19,15,37.0,12.5,2.4,27.5,15.0,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,42.0,15.0,3.6,23.5,18.5,22.18,0.0
2017,5,27,6,0,84.0,30.0,3.7,24.0,37.0,59.63,35.34
2017,5,27,6,15,159.0,51.0,3.9,24.0,76.5,110.39,78.9
2017,5,27,6,30,234.0,72.0,4.1,24.0,116.0,169.24,128.09
2017,5,27,6,45,117.0,60.0,4.35,24.5,82.0,117.6,90.0
2017,5,27,7,0,0.0,48.0,4.6,25.0,48.0,44.6,31.07
2017,5,27,7,15,0.0,75.0,4.7,25.5,75.0,70.15,51.86
2017,5,27,7,30,0.0,102.0,4.8,26.0,102.0,96.52,72.9
2017,5,27,7,45,49.5,156.5,4.95,26.5,181.0,188.57,146.8
2017,5,27,8,0,99.0,211.0,5.1,27.0,260.0,282.09,220.0
2017,5,27,8,15,49.5,177.5,5.1,27.5,202.0,212.82,164.16
2017,5,27,8,30,0.0,144.0,5.1,28.0,144.0,136.25,102.34
2017,5,27,8,45,23.0,212.5,5.2,28.5,228.5,222.35,169.23
2017,5,27,9,0,46.0,281.0,5.3,29.0,313.0,321.9,244.37
2017,5,27,9,15,48.0,300.0,5.25,29.5,335.5,343.74,259.34
2017,5,27,9,30,50.0,319.0,5.2,30.0,358.0,365.48,274.23
2017,5,27,9,45,71.0,355.5,5.2,30.5,413.0,423.04,315.77
2017,5,27,10,0,92.0,392.0,5.2,31.0,468.0,481.11,356.82
2017,5,27,10,15,99.0,403.0,5.15,31.0,488.0,499.1,369.06
2017,5,27,10,30,106.0,414.0,5.1,31.0,508.0,516.89,381.24
2017,5,27,10,45,108.0,426.0,5.05,31.5,524.0,541.42,397.06
2017,5,27,11,0,110.0,438.0,5.0,32.0,540.0,554.08,404.49
2017,5,27,11,15,71.5,403.0,4.95,32.0,470.0,468.0,342.33
2017,5,27,11,30,33.0,368.0,4.9,32.0,400.0,392.87,287.35
2017,5,27,11,45,29.5,373.5,4.85,32.5,402.5,393.16,286.77
2017,5,27,12,0,26.0,379.0,4.8,33.0,405.0,393.2,285.86
2017,5,27,12,15,26.0,381.5,4.75,33.0,407.5,393.44,285.89
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,393.38,285.74
2017,5,27,12,45,29.5,379.5,4.7,33.5,408.5,389.59,282.61
2017,5,27,13,0,33.0,375.0,4.7,34.0,407.0,385.53,279.35
2017,5,27,13,15,66.0,426.5,4.65,34.0,490.0,459.65,332.62
2017,5,27,13,30,99.0,478.0,4.6,34.0,573.0,530.36,382.33
2017,5,27,13,45,90.5,462.5,4.6,34.0,547.5,502.37,362.62
2017,5,27,14,0,82.0,447.0,4.6,34.0,522.0,474.97,343.6
2017,5,27,14,15,209.0,426.5,4.55,34.0,611.5,542.27,393.89
2017,5,27,14,30,336.0,406.0,4.5,34.0,701.0,596.84,433.72
2017,5,27,14,45,535.5,291.5,4.5,34.0,740.0,605.1,442.7
2017,5,27,15,0,735.0,177.0,4.5,34.0,779.0,594.29,437.01
2017,5,27,15,15,721.0,173.0,4.4,34.0,739.0,543.26,398.73
2017,5,27,15,30,707.0,169.0,4.3,34.0,699.0,492.3,359.77
2017,5,27,15,45,686.0,165.5,4.25,34.0,653.5,439.0,318.28
2017,5,27,16,0,665.0,162.0,4.2,34.0,608.0,387.02,276.85
2017,5,27,16,15,551.0,186.5,4.1,33.5,537.0,330.11,233.3
2017,5,27,16,30,437.0,211.0,4.0,33.0,466.0,283.67,198.61
2017,5,27,16,45,486.0,177.5,3.95,33.0,435.5,238.08,160.07
2017,5,27,17,0,535.0,144.0,3.9,33.0,405.0,187.08,117.91
2017,5,27,17,15,496.0,134.5,3.6,32.0,353.5,141.02,86.82
2017,5,27,17,30,457.0,125.0,3.3,31.0,302.0,99.58,65.87
2017,5,27,17,45,372.0,118.5,3.05,30.5,248.0,83.49,64.38
2017,5,27,18,0,287.0,112.0,2.8,30.0,194.0,84.87,65.7
2017,5,27,18,15,229.5,92.0,2.75,29.5,148.5,70.96,54.03
2017,5,27,18,30,172.0,72.0,2.7,29.0,103.0,56.51,41.59
2017,5,27,18,45,99.5,46.5,2.7,28.5,63.0,37.48,25.08
2017,5,27,19,0,27.0,21.0,2.7,28.0,23.0,18.6,7.18
2017,5,27,19,15,13.5,10.5,3.05,27.5,11.5,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.5,14.5,1.4,22.5,17.5,19.73,0.0
2017,5,28,6,0,63.0,29.0,1.4,23.0,35.0,48.95,28.54
2017,5,28,6,15,128.0,52.0,1.35,23.0,73.5,102.06,73.24
2017,5,28,6,30,193.0,75.0,1.3,23.0,112.0,157.88,119.56
2017,5,28,6,45,242.0,95.5,1.3,23.5,157.5,210.99,163.64
2017,5,28,7,0,291.0,116.0,1.3,24.0,203.0,269.2,210.81
2017,5,28,7,15,316.5,128.5,1.4,24.5,240.0,310.76,244.09
2017,5,28,7,30,342.0,141.0,1.5,25.0,277.0,354.55,278.16
2017,5,28,7,45,355.0,162.5,1.6,25.5,322.0,402.45,314.05
2017,5,28,8,0,368.0,184.0,1.7,26.0,367.0,450.66,349.1
2017,5,28,8,15,370.5,207.0,1.65,26.0,409.0,493.1,379.05
2017,5,28,8,30,373.0,230.0,1.6,26.0,451.0,534.58,407.55
2017,5,28,8,45,421.0,236.0,1.55,26.5,505.5,603.47,454.78
2017,5,28,9,0,469.0,242.0,1.5,27.0,560.0,664.48,495.12
2017,5,28,9,15,472.0,260.0,1.4,27.0,598.5,700.71,517.21
2017,5,28,9,30,475.0,278.0,1.3,27.0,637.0,735.2,537.84
2017,5,28,9,45,360.5,337.0,1.2,27.5,618.0,692.11,502.64
2017,5,28,10,0,246.0,396.0,1.1,28.0,599.0,652.77,470.42
2017,5,28,10,15,232.0,416.5,1.05,28.0,614.5,652.02,468.67
2017,5,28,10,30,218.0,437.0,1.0,28.0,630.0,660.91,472.78
2017,5,28,10,45,253.5,444.0,0.95,28.5,675.0,713.52,505.73
2017,5,28,11,0,289.0,451.0,0.9,29.0,720.0,754.6,530.23
2017,5,28,11,15,274.0,466.0,0.9,29.0,725.0,752.45,527.33
2017,5,28,11,30,259.0,481.0,0.9,29.0,730.0,748.66,523.95
2017,5,28,11,45,183.5,488.5,0.9,29.5,666.0,668.36,469.2
2017,5,28,12,0,108.0,496.0,0.9,30.0,602.0,589.08,414.89
2017,5,28,12,15,120.0,485.5,0.9,30.0,604.5,592.68,418.31
2017,5,28,12,30,132.0,475.0,0.9,30.0,607.0,587.85,415.52
2017,5,28,12,45,193.0,484.5,0.95,30.0,675.5,646.65,456.12
2017,5,28,13,0,254.0,494.0,1.0,30.0,744.0,704.32,494.68
2017,5,28,13,15,212.0,492.5,1.05,30.0,699.5,651.79,459.62
2017,5,28,13,30,170.0,491.0,1.1,30.0,655.0,603.63,427.91
2017,5,28,13,45,157.0,479.5,1.2,30.5,628.0,572.16,407.17
2017,5,28,14,0,144.0,468.0,1.3,31.0,601.0,541.32,386.44
2017,5,28,14,15,108.5,440.5,1.35,31.0,539.5,481.84,346.06
2017,5,28,14,30,73.0,413.0,1.4,31.0,478.0,425.03,307.01
2017,5,28,14,45,166.0,401.5,1.5,31.0,540.5,465.89,337.97
2017,5,28,15,0,259.0,390.0,1.6,31.0,603.0,496.15,360.12
2017,5,28,15,15,198.5,373.5,1.6,31.0,532.0,435.15,316.62
2017,5,28,15,30,138.0,357.0,1.6,31.0,461.0,376.94,275.3
2017,5,28,15,45,69.0,209.0,1.65,31.0,261.0,217.6,160.08
2017,5,28,16,0,0.0,61.0,1.7,31.0,61.0,56.83,38.86
2017,5,28,16,15,0.0,37.0,1.7,30.5,37.0,34.42,21.6
2017,5,28,16,30,0.0,13.0,1.7,30.0,13.0,12.08,3.98
2017,5,28,16,45,0.0,11.0,1.7,30.0,11.0,10.21,2.53
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,8.35,1.06
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.96,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,5.56,0.0
2017,5,28,17,45,0.0,5.0,1.25,28.5,5.0,4.63,0.0
2017,5,28,18,0,0.0,4.0,1.1,28.0,4.0,3.7,0.0
2017,5,28,18,15,0.0,3.0,1.0,27.5,3.0,2.78,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.85,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.92,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,19.0,7.0,6.67,0.0
2017,5,29,6,0,0.0,14.0,3.4,19.0,14.0,12.97,4.1
2017,5,29,6,15,0.0,32.0,3.45,19.0,32.0,29.72,18.73
2017,5,29,6,30,0.0,50.0,3.5,19.0,50.0,47.17,33.71
2017,5,29,6,45,0.0,71.5,3.6,19.0,71.5,68.32,51.68
2017,5,29,7,0,0.0,93.0,3.7,19.0,93.0,89.38,69.32
2017,5,29,7,15,7.0,116.0,3.75,19.0,119.0,115.59,91.01
2017,5,29,7,30,14.0,139.0,3.8,19.0,145.0,142.46,112.95
2017,5,29,7,45,7.0,129.5,3.85,19.0,132.5,127.82,100.48
2017,5,29,8,0,0.0,120.0,3.9,19.0,120.0,113.32,88.11
2017,5,29,8,15,32.0,185.0,3.8,19.0,204.5,208.1,165.27
2017,5,29,8,30,64.0,250.0,3.7,19.0,289.0,302.13,239.64
2017,5,29,8,45,52.5,263.5,3.65,19.5,297.0,308.14,242.5
2017,5,29,9,0,41.0,277.0,3.6,20.0,305.0,313.21,244.82
2017,5,29,9,15,49.5,305.0,3.35,20.5,341.0,350.11,271.97
2017,5,29,9,30,58.0,333.0,3.1,21.0,377.0,387.22,298.64
2017,5,29,9,45,70.0,360.0,2.9,21.5,416.0,426.58,326.63
2017,5,29,10,0,82.0,387.0,2.7,22.0,455.0,466.06,354.11
2017,5,29,10,15,113.0,413.5,2.45,22.5,511.0,534.48,402.21
2017,5,29,10,30,144.0,440.0,2.2,23.0,567.0,591.72,440.84
2017,5,29,10,45,150.5,455.0,2.0,23.5,592.0,612.75,452.87
2017,5,29,11,0,157.0,470.0,1.8,24.0,617.0,632.99,464.28
2017,5,29,11,15,170.5,481.0,1.75,24.0,643.0,655.2,478.87
2017,5,29,11,30,184.0,492.0,1.7,24.0,669.0,676.41,492.67
2017,5,29,11,45,103.5,426.5,1.7,24.5,526.5,527.4,387.43
2017,5,29,12,0,23.0,361.0,1.7,25.0,384.0,364.87,269.86
2017,5,29,12,15,108.5,434.5,1.7,25.0,542.5,531.65,391.6
2017,5,29,12,30,194.0,508.0,1.7,25.0,701.0,678.3,492.41
2017,5,29,12,45,242.0,496.0,1.7,25.5,735.0,702.92,508.1
2017,5,29,13,0,290.0,484.0,1.7,26.0,769.0,727.34,524.41
2017,5,29,13,15,398.0,443.5,1.55,26.0,829.0,771.16,554.84
2017,5,29,13,30,506.0,403.0,1.4,26.0,889.0,809.02,580.21
2017,5,29,13,45,641.0,296.5,1.3,26.0,899.0,798.74,576.19
2017,5,29,14,0,776.0,190.0,1.2,26.0,909.0,779.19,566.1
2017,5,29,14,15,557.5,298.5,1.05,26.0,807.5,683.17,495.93
2017,5,29,14,30,339.0,407.0,0.9,26.0,706.0,599.75,434.4
2017,5,29,14,45,521.0,304.0,0.8,26.5,742.0,606.69,441.26
2017,5,29,15,0,703.0,201.0,0.7,27.0,778.0,596.57,434.19
2017,5,29,15,15,688.5,196.5,0.6,27.0,738.5,546.37,397.18
2017,5,29,15,30,674.0,192.0,0.5,27.0,699.0,496.37,359.86
2017,5,29,15,45,531.0,230.5,0.45,27.0,615.0,426.91,308.81
2017,5,29,16,0,388.0,269.0,0.4,27.0,531.0,374.12,270.17
2017,5,29,16,15,492.5,216.5,0.5,26.5,522.5,335.91,239.77
2017,5,29,16,30,597.0,164.0,0.6,26.0,514.0,289.62,200.46
2017,5,29,16,45,567.0,156.0,0.7,26.0,463.0,239.16,160.24
2017,5,29,17,0,537.0,148.0,0.8,26.0,412.0,191.48,123.43
2017,5,29,17,15,496.5,138.5,0.8,25.5,360.0,145.12,91.59
2017,5,29,17,30,456.0,129.0,0.8,25.0,308.0,103.54,69.92
2017,5,29,17,45,398.0,117.5,0.85,25.0,256.0,82.66,65.04
2017,5,29,18,0,340.0,106.0,0.9,25.0,204.0,76.62,60.01
2017,5,29,18,15,272.0,89.5,0.95,24.5,157.0,69.31,53.77
2017,5,29,18,30,204.0,73.0,1.0,24.0,110.0,57.3,43.22
2017,5,29,18,45,124.5,51.0,1.05,23.5,71.0,40.86,28.59
2017,5,29,19,0,45.0,29.0,1.1,23.0,32.0,24.86,12.54
2017,5,29,19,15,22.5,14.5,1.25,22.5,16.0,13.82,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,27.0,16.5,0.6,19.5,19.0,20.78,0.0
2017,5,30,6,0,54.0,33.0,0.6,20.0,38.0,51.86,31.7
2017,5,30,6,15,125.0,56.5,0.55,20.5,77.5,106.45,77.51
2017,5,30,6,30,196.0,80.0,0.5,21.0,117.0,164.58,125.35
2017,5,30,6,45,268.5,96.5,0.45,21.5,165.5,222.76,172.94
2017,5,30,7,0,341.0,113.0,0.4,22.0,214.0,295.53,230.7
2017,5,30,7,15,393.0,126.0,0.65,22.5,265.5,355.28,278.11
2017,5,30,7,30,445.0,139.0,0.9,23.0,317.0,419.66,327.98
2017,5,30,7,45,490.0,147.5,1.15,23.5,370.0,479.0,372.93
2017,5,30,8,0,535.0,156.0,1.4,24.0,423.0,541.41,419.09
2017,5,30,8,15,566.0,164.0,1.5,24.5,474.5,595.88,457.49
2017,5,30,8,30,597.0,172.0,1.6,25.0,526.0,655.85,498.74
2017,5,30,8,45,628.5,174.5,1.75,25.5,576.0,706.95,533.48
2017,5,30,9,0,660.0,177.0,1.9,26.0,626.0,758.1,567.67
2017,5,30,9,15,678.5,182.0,1.95,26.0,670.5,800.37,594.98
2017,5,30,9,30,697.0,187.0,2.0,26.0,715.0,841.23,620.96
2017,5,30,9,45,716.5,188.0,2.15,26.5,756.0,877.08,643.07
2017,5,30,10,0,736.0,189.0,2.3,27.0,797.0,911.02,663.82
2017,5,30,10,15,474.5,313.0,2.35,27.0,711.5,797.63,582.88
2017,5,30,10,30,213.0,437.0,2.4,27.0,626.0,655.49,479.05
2017,5,30,10,45,256.5,442.0,2.5,27.5,676.5,713.77,519.58
2017,5,30,11,0,300.0,447.0,2.6,28.0,727.0,760.75,550.71
2017,5,30,11,15,321.0,437.5,2.65,28.0,742.5,769.61,556.85
2017,5,30,11,30,342.0,428.0,2.7,28.0,758.0,777.15,562.42
2017,5,30,11,45,375.0,430.5,2.75,28.0,796.0,806.91,582.81
2017,5,30,12,0,408.0,433.0,2.8,28.0,834.0,834.4,601.44
2017,5,30,12,15,398.5,437.5,2.8,28.0,830.5,820.16,591.34
2017,5,30,12,30,389.0,442.0,2.8,28.0,827.0,804.29,580.51
2017,5,30,12,45,311.0,470.0,2.85,28.0,777.5,745.75,539.51
2017,5,30,13,0,233.0,498.0,2.9,28.0,728.0,686.11,497.56
2017,5,30,13,15,174.5,491.0,2.9,28.0,662.0,617.26,449.48
2017,5,30,13,30,116.0,484.0,2.9,28.0,596.0,551.34,402.77
2017,5,30,13,45,111.5,472.0,2.9,28.0,578.0,527.88,386.83
2017,5,30,14,0,107.0,460.0,2.9,28.0,560.0,505.86,371.6
2017,5,30,14,15,59.0,348.0,2.85,28.0,403.5,362.95,269.08
2017,5,30,14,30,11.0,236.0,2.8,28.0,247.0,225.95,167.83
2017,5,30,14,45,7.0,195.5,2.8,28.0,202.5,185.52,137.86
2017,5,30,15,0,3.0,155.0,2.8,28.0,158.0,145.57,107.68
2017,5,30,15,15,7.5,193.0,2.75,28.0,199.0,181.98,135.78
2017,5,30,15,30,12.0,231.0,2.7,28.0,240.0,216.93,162.46
2017,5,30,15,45,6.0,192.0,2.7,28.0,196.5,178.46,133.48
2017,5,30,16,0,0.0,153.0,2.7,28.0,153.0,140.75,104.94
2017,5,30,16,15,0.0,151.5,2.6,27.5,151.5,138.9,104.09
2017,5,30,16,30,0.0,150.0,2.5,27.0,150.0,136.9,103.08
2017,5,30,16,45,0.0,148.5,2.4,27.0,148.5,134.68,101.7
2017,5,30,17,0,0.0,147.0,2.3,27.0,147.0,132.1,100.04
2017,5,30,17,15,0.0,128.5,1.95,26.5,128.5,115.39,87.33
2017,5,30,17,30,0.0,110.0,1.6,26.0,110.0,98.82,74.55
2017,5,30,17,45,0.0,92.0,1.3,25.5,92.0,83.05,65.28
2017,5,30,18,0,0.0,74.0,1.0,25.0,74.0,67.43,52.23
2017,5,30,18,15,0.0,57.0,0.95,24.5,57.0,52.47,39.47
2017,5,30,18,30,0.0,40.0,0.9,24.0,40.0,37.16,26.17
2017,5,30,18,45,0.0,26.0,0.85,23.5,26.0,24.13,14.66
2017,5,30,19,0,0.0,12.0,0.8,23.0,12.0,11.12,2.63
2017,5,30,19,15,0.0,6.0,0.8,22.5,6.0,5.72,0.0
2017,5,30,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,35.5,16.5,0.45,20.5,20.0,22.36,0.0
2017,5,31,6,0,71.0,33.0,0.4,21.0,40.0,55.87,34.18
2017,5,31,6,15,146.0,54.5,0.45,21.5,79.5,110.11,79.61
2017,5,31,6,30,221.0,76.0,0.5,22.0,119.0,168.56,127.64
2017,5,31,6,45,299.5,84.0,0.6,22.5,161.5,227.53,176.08
2017,5,31,7,0,378.0,92.0,0.7,23.0,204.0,289.64,226.37
2017,5,31,7,15,220.5,125.0,0.85,23.5,193.5,255.77,200.77
2017,5,31,7,30,63.0,158.0,1.0,24.0,183.0,197.26,153.7
2017,5,31,7,45,150.5,182.0,1.15,24.5,254.0,287.25,224.59
2017,5,31,8,0,238.0,206.0,1.3,25.0,325.0,386.82,300.08
2017,5,31,8,15,217.5,234.5,1.45,25.0,352.5,403.38,311.14
2017,5,31,8,30,197.0,263.0,1.6,25.0,380.0,426.42,327.09
2017,5,31,8,45,229.5,283.5,1.75,25.5,431.0,480.49,365.99
2017,5,31,9,0,262.0,304.0,1.9,26.0,482.0,546.92,412.63
2017,5,31,9,15,322.5,311.0,1.95,26.0,545.5,613.78,460.02
2017,5,31,9,30,383.0,318.0,2.0,26.0,609.0,683.18,508.26
2017,5,31,9,45,312.0,357.5,2.1,26.5,602.5,668.21,493.82
2017,5,31,10,0,241.0,397.0,2.2,27.0,596.0,636.98,468.98
2017,5,31,10,15,187.5,418.0,2.15,27.0,576.5,610.13,448.0
2017,5,31,10,30,134.0,439.0,2.1,27.0,557.0,580.5,425.01
2017,5,31,10,45,126.5,452.0,2.1,27.0,566.5,585.61,427.84
2017,5,31,11,0,119.0,465.0,2.1,27.0,576.0,589.81,429.88
2017,5,31,11,15,111.5,473.0,2.05,27.0,578.5,578.27,421.11
2017,5,31,11,30,104.0,481.0,2.0,27.0,581.0,576.44,419.07
2017,5,31,11,45,137.5,493.5,2.0,27.0,627.5,627.32,454.46
2017,5,31,12,0,171.0,506.0,2.0,27.0,674.0,667.56,481.95
2017,5,31,12,15,310.0,475.5,1.95,27.0,781.5,771.51,554.49
2017,5,31,12,30,449.0,445.0,1.9,27.0,889.0,866.88,618.62
2017,5,31,12,45,276.0,469.0,1.85,27.0,742.0,712.13,511.92
2017,5,31,13,0,103.0,493.0,1.8,27.0,595.0,560.42,405.5
2017,5,31,13,15,79.5,467.5,1.8,27.0,545.5,509.59,371.06
2017,5,31,13,30,56.0,442.0,1.8,27.0,496.0,460.39,336.59
2017,5,31,13,45,51.0,425.0,1.85,27.0,473.5,435.82,319.81
2017,5,31,14,0,46.0,408.0,1.9,27.0,451.0,411.74,303.1
2017,5,31,14,15,51.5,403.5,1.9,27.0,450.0,407.03,300.25
2017,5,31,14,30,57.0,399.0,1.9,27.0,449.0,401.65,296.8
2017,5,31,14,45,71.0,392.5,1.95,27.0,453.0,399.28,295.78
2017,5,31,15,0,85.0,386.0,2.0,27.0,457.0,395.31,293.47
2017,5,31,15,15,54.0,332.5,2.0,26.5,376.5,325.66,243.34
2017,5,31,15,30,23.0,279.0,2.0,26.0,296.0,264.3,198.67
2017,5,31,15,45,11.5,188.0,2.0,26.0,196.5,177.36,133.36
2017,5,31,16,0,0.0,97.0,2.0,26.0,97.0,90.41,66.31
2017,5,31,16,15,10.0,154.0,1.9,26.0,160.0,144.38,108.77
2017,5,31,16,30,20.0,211.0,1.8,26.0,223.0,193.76,146.9
2017,5,31,16,45,10.0,138.5,1.7,26.0,144.5,128.31,96.49
2017,5,31,17,0,0.0,66.0,1.6,26.0,66.0,61.41,44.09
2017,5,31,17,15,0.0,58.0,1.4,25.5,58.0,53.93,38.37
2017,5,31,17,30,0.0,50.0,1.2,25.0,50.0,46.46,32.52
2017,5,31,17,45,0.0,41.5,1.05,24.5,41.5,38.54,27.64
2017,5,31,18,0,0.0,33.0,0.9,24.0,33.0,30.62,20.91
2017,5,31,18,15,0.0,25.5,0.85,23.5,25.5,23.65,14.87
2017,5,31,18,30,0.0,18.0,0.8,23.0,18.0,16.68,8.74
2017,5,31,18,45,0.0,11.5,0.8,23.0,11.5,10.65,3.35
2017,5,31,19,0,0.0,5.0,0.8,23.0,5.0,4.62,0.0
2017,5,31,19,15,0.0,2.5,0.9,22.5,2.5,2.38,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,89.0,16.0,1.15,20.5,23.5,31.85,0.0
2017,6,1,6,0,178.0,32.0,1.3,21.0,47.0,89.31,55.97
2017,6,1,6,15,280.0,45.0,1.4,21.0,89.5,144.22,103.86
2017,6,1,6,30,382.0,58.0,1.5,21.0,132.0,211.09,160.19
2017,6,1,6,45,457.5,66.5,1.65,21.5,182.5,276.29,215.28
2017,6,1,7,0,533.0,75.0,1.8,22.0,233.0,346.92,273.58
2017,6,1,7,15,283.0,112.5,1.85,22.5,198.0,274.12,217.66
2017,6,1,7,30,33.0,150.0,1.9,23.0,163.0,171.01,133.67
2017,6,1,7,45,56.5,179.0,1.95,23.5,206.0,217.15,170.19
2017,6,1,8,0,80.0,208.0,2.0,24.0,249.0,265.29,207.18
2017,6,1,8,15,79.0,232.0,2.0,24.5,275.5,292.26,226.62
2017,6,1,8,30,78.0,256.0,2.0,25.0,302.0,318.87,245.47
2017,6,1,8,45,129.5,285.0,2.0,25.5,369.5,402.41,307.63
2017,6,1,9,0,181.0,314.0,2.0,26.0,437.0,479.46,363.1
2017,6,1,9,15,135.5,332.5,2.0,26.5,428.0,464.24,348.76
2017,6,1,9,30,90.0,351.0,2.0,27.0,419.0,434.54,324.63
2017,6,1,9,45,77.5,363.5,2.05,27.5,424.5,436.74,324.71
2017,6,1,10,0,65.0,376.0,2.1,28.0,430.0,438.06,324.02
2017,6,1,10,15,48.0,365.5,2.15,28.0,406.5,410.34,303.27
2017,6,1,10,30,31.0,355.0,2.2,28.0,383.0,382.22,282.3
2017,6,1,10,45,46.0,393.0,2.25,28.5,435.5,434.8,319.51
2017,6,1,11,0,61.0,431.0,2.3,29.0,488.0,487.09,355.47
2017,6,1,11,15,38.5,362.0,2.35,29.0,398.5,393.36,288.44
2017,6,1,11,30,16.0,293.0,2.4,29.0,309.0,293.79,216.27
2017,6,1,11,45,456.0,206.0,2.45,29.5,654.5,671.62,497.5
2017,6,1,12,0,896.0,119.0,2.5,30.0,1000.0,996.52,708.76
2017,6,1,12,15,896.5,119.0,2.5,30.0,1003.5,984.07,697.65
2017,6,1,12,30,897.0,119.0,2.5,30.0,1007.0,968.36,687.79
2017,6,1,12,45,896.5,118.0,2.55,30.5,1002.5,947.67,673.93
2017,6,1,13,0,896.0,117.0,2.6,31.0,998.0,923.96,658.23
2017,6,1,13,15,893.5,116.5,2.6,31.0,986.0,895.95,640.71
2017,6,1,13,30,891.0,116.0,2.6,31.0,974.0,865.1,621.33
2017,6,1,13,45,565.0,289.0,2.65,31.0,829.0,730.2,529.14
2017,6,1,14,0,239.0,462.0,2.7,31.0,684.0,609.38,439.78
2017,6,1,14,15,555.0,287.0,2.7,31.0,782.0,671.29,490.48
2017,6,1,14,30,871.0,112.0,2.7,31.0,880.0,707.03,520.25
2017,6,1,14,45,846.5,119.5,2.75,31.0,842.0,657.2,484.35
2017,6,1,15,0,822.0,127.0,2.8,31.0,804.0,607.37,448.14
2017,6,1,15,15,810.5,124.5,2.8,30.5,764.5,554.08,409.48
2017,6,1,15,30,799.0,122.0,2.8,30.0,725.0,502.11,370.42
2017,6,1,15,45,782.0,120.0,2.8,30.0,680.0,447.96,327.8
2017,6,1,16,0,765.0,118.0,2.8,30.0,635.0,394.45,284.49
2017,6,1,16,15,745.5,114.0,2.8,29.5,586.0,339.34,239.51
2017,6,1,16,30,726.0,110.0,2.8,29.0,537.0,285.69,194.82
2017,6,1,16,45,696.0,107.0,2.8,29.0,485.0,227.64,146.88
2017,6,1,17,0,666.0,104.0,2.8,29.0,433.0,176.98,106.42
2017,6,1,17,15,630.5,98.0,2.7,28.5,380.5,126.82,71.13
2017,6,1,17,30,595.0,92.0,2.6,28.0,328.0,80.9,47.59
2017,6,1,17,45,537.5,86.5,2.55,28.0,275.0,59.08,44.52
2017,6,1,18,0,480.0,81.0,2.5,28.0,222.0,58.04,43.7
2017,6,1,18,15,411.0,70.5,2.35,27.0,173.0,51.77,38.46
2017,6,1,18,30,342.0,60.0,2.2,26.0,124.0,45.14,32.67
2017,6,1,18,45,238.0,45.5,2.05,25.5,83.0,34.94,23.52
2017,6,1,19,0,134.0,31.0,1.9,25.0,42.0,24.28,12.69
2017,6,1,19,15,67.0,15.5,2.05,24.5,21.0,14.77,0.0
2017,6,1,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,17.5,15.5,1.65,21.5,17.0,18.03,0.0
2017,6,2,6,0,35.0,31.0,1.8,22.0,34.0,44.14,26.51
2017,6,2,6,15,78.5,52.0,1.85,22.0,65.5,81.86,58.7
2017,6,2,6,30,122.0,73.0,1.9,22.0,97.0,123.98,94.08
2017,6,2,6,45,166.0,91.5,2.0,22.5,135.0,173.73,135.49
2017,6,2,7,0,210.0,110.0,2.1,23.0,173.0,223.07,176.09
2017,6,2,7,15,221.5,133.0,2.15,23.0,211.5,264.92,210.15
2017,6,2,7,30,233.0,156.0,2.2,23.0,250.0,307.43,243.87
2017,6,2,7,45,317.0,166.5,2.25,23.5,313.5,381.73,301.76
2017,6,2,8,0,401.0,177.0,2.3,24.0,377.0,473.07,370.68
2017,6,2,8,15,353.5,211.5,2.3,24.5,402.0,484.24,376.27
2017,6,2,8,30,306.0,246.0,2.3,25.0,427.0,499.69,384.82
2017,6,2,8,45,241.0,280.5,2.35,25.5,430.5,496.22,378.97
2017,6,2,9,0,176.0,315.0,2.4,26.0,434.0,476.17,361.12
2017,6,2,9,15,174.0,338.5,2.4,26.0,463.5,503.67,379.99
