Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,172.0,362.0,2.4,26.0,493.0,530.26,397.77
2017,6,2,9,45,184.0,373.0,2.4,26.5,520.0,555.49,414.23
2017,6,2,10,0,196.0,384.0,2.4,27.0,547.0,580.53,430.38
2017,6,2,10,15,216.5,409.0,2.35,27.5,595.5,627.98,461.64
2017,6,2,10,30,237.0,434.0,2.3,28.0,644.0,674.92,491.78
2017,6,2,10,45,197.0,452.5,2.25,28.5,630.5,654.95,474.74
2017,6,2,11,0,157.0,471.0,2.2,29.0,617.0,633.14,457.02
2017,6,2,11,15,108.0,459.5,2.1,29.0,561.0,560.77,405.76
2017,6,2,11,30,59.0,448.0,2.0,29.0,505.0,498.31,360.91
2017,6,2,11,45,47.0,431.5,1.95,29.5,478.0,467.56,338.56
2017,6,2,12,0,35.0,415.0,1.9,30.0,451.0,437.0,316.16
2017,6,2,12,15,216.5,427.5,1.85,30.0,643.0,634.2,456.85
2017,6,2,12,30,398.0,440.0,1.8,30.0,835.0,810.29,574.64
2017,6,2,12,45,343.5,462.5,1.75,30.0,802.5,768.27,543.8
2017,6,2,13,0,289.0,485.0,1.7,30.0,770.0,726.71,515.11
2017,6,2,13,15,542.5,331.0,1.7,30.0,857.0,795.55,568.02
2017,6,2,13,30,796.0,177.0,1.7,30.0,944.0,844.1,603.54
2017,6,2,13,45,789.0,177.0,1.75,30.5,923.5,809.23,580.27
2017,6,2,14,0,782.0,177.0,1.8,31.0,903.0,772.4,556.38
2017,6,2,14,15,775.0,175.0,1.8,30.5,876.5,732.02,530.75
2017,6,2,14,30,768.0,173.0,1.8,30.0,850.0,690.08,503.2
2017,6,2,14,45,645.0,237.5,1.85,30.0,791.5,628.71,458.92
2017,6,2,15,0,522.0,302.0,1.9,30.0,733.0,577.03,420.97
2017,6,2,15,15,421.0,318.5,1.95,30.0,655.0,505.12,369.53
2017,6,2,15,30,320.0,335.0,2.0,30.0,577.0,445.53,326.37
2017,6,2,15,45,183.5,308.0,2.1,30.0,445.5,346.39,255.07
2017,6,2,16,0,47.0,281.0,2.2,30.0,314.0,262.69,194.82
2017,6,2,16,15,165.0,265.0,2.2,29.5,365.0,277.79,204.69
2017,6,2,16,30,283.0,249.0,2.2,29.0,416.0,278.27,201.3
2017,6,2,16,45,272.0,227.0,2.2,29.0,375.5,238.25,169.99
2017,6,2,17,0,261.0,205.0,2.2,29.0,335.0,199.65,140.4
2017,6,2,17,15,385.5,160.0,2.1,28.5,326.0,152.98,100.96
2017,6,2,17,30,510.0,115.0,2.0,28.0,317.0,97.36,62.11
2017,6,2,17,45,457.5,105.5,1.9,27.5,266.0,73.78,56.98
2017,6,2,18,0,405.0,96.0,1.8,27.0,215.0,68.95,53.1
2017,6,2,18,15,339.5,82.0,1.8,26.5,167.5,60.34,45.81
2017,6,2,18,30,274.0,68.0,1.8,26.0,120.0,51.26,37.85
2017,6,2,18,45,190.0,50.0,1.85,25.5,80.5,40.26,27.98
2017,6,2,19,0,106.0,32.0,1.9,25.0,41.0,26.24,14.36
2017,6,2,19,15,53.0,16.0,2.0,24.5,20.5,15.25,0.0
2017,6,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.0,1.25,21.5,11.0,10.2,0.0
2017,6,3,6,0,0.0,22.0,1.4,22.0,22.0,20.42,9.78
2017,6,3,6,15,0.0,41.0,1.45,22.0,41.0,39.05,26.08
2017,6,3,6,30,0.0,60.0,1.5,22.0,60.0,57.67,41.92
2017,6,3,6,45,6.0,81.5,1.6,22.5,83.5,81.28,61.52
2017,6,3,7,0,12.0,103.0,1.7,23.0,107.0,105.41,81.23
2017,6,3,7,15,97.5,132.0,1.75,23.5,171.0,191.76,151.12
2017,6,3,7,30,183.0,161.0,1.8,24.0,235.0,276.4,218.1
2017,6,3,7,45,348.0,155.0,1.85,24.5,320.0,387.97,305.29
2017,6,3,8,0,513.0,149.0,1.9,25.0,405.0,517.35,402.66
2017,6,3,8,15,278.5,194.0,1.9,25.5,335.5,411.25,318.54
2017,6,3,8,30,44.0,239.0,1.9,26.0,266.0,274.52,209.58
2017,6,3,8,45,152.0,271.5,1.95,26.5,373.5,405.25,309.4
2017,6,3,9,0,260.0,304.0,2.0,27.0,481.0,544.37,410.01
2017,6,3,9,15,140.5,288.5,2.0,27.5,385.0,421.1,316.68
2017,6,3,9,30,21.0,273.0,2.0,28.0,289.0,280.88,209.73
2017,6,3,9,45,16.0,250.5,2.0,28.5,263.0,253.84,189.22
2017,6,3,10,0,11.0,228.0,2.0,29.0,237.0,227.02,168.5
2017,6,3,10,15,14.5,263.5,1.95,29.0,276.0,264.97,196.42
2017,6,3,10,30,18.0,299.0,1.9,29.0,315.0,302.95,223.8
2017,6,3,10,45,25.0,338.5,1.85,29.5,362.0,358.39,262.94
2017,6,3,11,0,32.0,378.0,1.8,30.0,409.0,404.24,294.39
2017,6,3,11,15,242.5,400.0,1.75,30.0,634.0,652.64,471.03
2017,6,3,11,30,453.0,422.0,1.7,30.0,859.0,886.6,624.48
2017,6,3,11,45,335.5,462.0,1.65,30.0,788.0,798.27,561.97
2017,6,3,12,0,218.0,502.0,1.6,30.0,717.0,709.05,500.93
2017,6,3,12,15,206.5,505.5,1.55,30.0,710.0,694.67,491.42
2017,6,3,12,30,195.0,509.0,1.5,30.0,703.0,679.45,480.75
2017,6,3,12,45,272.5,483.0,1.45,30.5,752.5,721.67,509.29
2017,6,3,13,0,350.0,457.0,1.4,31.0,802.0,755.57,531.41
2017,6,3,13,15,198.5,443.5,1.3,31.0,639.0,593.97,421.62
2017,6,3,13,30,47.0,430.0,1.2,31.0,476.0,441.54,315.38
2017,6,3,13,45,66.5,440.5,1.2,31.0,503.5,462.45,331.39
2017,6,3,14,0,86.0,451.0,1.2,31.0,531.0,481.39,344.79
2017,6,3,14,15,54.0,386.5,1.15,30.5,436.5,393.67,284.36
2017,6,3,14,30,22.0,322.0,1.1,30.0,342.0,311.44,226.83
2017,6,3,14,45,210.5,333.5,1.1,30.0,508.0,433.72,317.45
2017,6,3,15,0,399.0,345.0,1.1,30.0,674.0,542.49,393.08
2017,6,3,15,15,238.0,344.5,1.1,30.0,538.5,429.53,312.32
2017,6,3,15,30,77.0,344.0,1.1,30.0,403.0,340.68,249.04
2017,6,3,15,45,317.5,276.5,1.1,30.0,495.0,375.63,274.11
2017,6,3,16,0,558.0,209.0,1.1,30.0,587.0,388.51,278.99
2017,6,3,16,15,407.5,231.5,1.05,29.5,496.5,321.74,230.2
2017,6,3,16,30,257.0,254.0,1.0,29.0,406.0,275.25,198.08
2017,6,3,16,45,226.0,232.0,0.95,29.0,356.5,238.15,170.39
2017,6,3,17,0,195.0,210.0,0.9,29.0,307.0,199.25,141.93
2017,6,3,17,15,177.5,188.5,0.85,28.5,269.0,165.79,118.37
2017,6,3,17,30,160.0,167.0,0.8,28.0,231.0,134.57,98.34
2017,6,3,17,45,142.5,143.5,0.75,28.0,194.0,110.59,87.28
2017,6,3,18,0,125.0,120.0,0.7,28.0,157.0,94.13,73.77
2017,6,3,18,15,99.5,96.5,0.65,27.5,122.0,77.11,59.6
2017,6,3,18,30,74.0,73.0,0.6,27.0,87.0,59.57,44.62
2017,6,3,18,45,40.5,50.5,0.55,26.5,58.0,43.68,30.72
2017,6,3,19,0,7.0,28.0,0.5,26.0,29.0,25.5,13.91
2017,6,3,19,15,3.5,14.0,0.5,25.5,14.5,13.34,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,4,5,45,56.0,16.5,1.75,20.5,21.5,29.71,0.0
2017,6,4,6,0,112.0,33.0,2.0,21.0,43.0,69.21,43.3
2017,6,4,6,15,191.5,51.5,2.1,21.0,83.0,119.41,86.38
2017,6,4,6,30,271.0,70.0,2.2,21.0,123.0,184.21,140.74
2017,6,4,6,45,332.0,84.5,2.35,21.5,170.0,240.57,188.43
2017,6,4,7,0,393.0,99.0,2.5,22.0,217.0,303.28,240.38
2017,6,4,7,15,212.5,124.0,2.6,22.5,189.5,249.63,198.55
2017,6,4,7,30,32.0,149.0,2.7,23.0,162.0,169.11,132.45
2017,6,4,7,45,236.0,158.5,2.8,23.5,275.0,321.95,255.89
2017,6,4,8,0,440.0,168.0,2.9,24.0,388.0,488.78,384.79
2017,6,4,8,15,441.0,190.5,2.95,24.5,431.5,533.13,415.61
2017,6,4,8,30,442.0,213.0,3.0,25.0,475.0,576.12,445.25
2017,6,4,8,45,387.0,250.5,3.1,25.5,494.5,578.92,444.26
2017,6,4,9,0,332.0,288.0,3.2,26.0,514.0,586.49,446.5
2017,6,4,9,15,298.0,319.0,3.15,26.0,532.5,599.95,453.81
2017,6,4,9,30,264.0,350.0,3.1,26.0,551.0,609.94,458.5
2017,6,4,9,45,353.5,338.0,3.1,26.5,622.0,684.28,511.37
2017,6,4,10,0,443.0,326.0,3.1,27.0,693.0,772.17,571.58
2017,6,4,10,15,470.5,338.5,3.05,27.0,742.0,817.81,601.08
2017,6,4,10,30,498.0,351.0,3.0,27.0,791.0,862.19,629.61
2017,6,4,10,45,354.5,409.5,2.95,27.5,728.0,775.07,564.79
2017,6,4,11,0,211.0,468.0,2.9,28.0,665.0,683.05,496.72
2017,6,4,11,15,310.0,444.5,2.8,28.0,740.0,764.43,554.31
2017,6,4,11,30,409.0,421.0,2.7,28.0,815.0,841.79,606.71
2017,6,4,11,45,338.5,456.5,2.65,28.0,785.5,795.55,572.77
2017,6,4,12,0,268.0,492.0,2.6,28.0,756.0,754.48,542.94
2017,6,4,12,15,562.0,317.0,2.55,28.0,873.0,865.51,625.97
2017,6,4,12,30,856.0,142.0,2.5,28.0,990.0,950.27,682.8
2017,6,4,12,45,856.5,140.5,2.45,28.0,986.5,930.83,669.13
2017,6,4,13,0,857.0,139.0,2.4,28.0,983.0,908.53,654.64
2017,6,4,13,15,854.5,138.5,2.3,28.0,971.0,881.61,636.78
2017,6,4,13,30,852.0,138.0,2.2,28.0,959.0,852.0,617.21
2017,6,4,13,45,661.0,265.5,2.15,28.0,894.5,787.21,572.37
2017,6,4,14,0,470.0,393.0,2.1,28.0,830.0,725.64,525.89
2017,6,4,14,15,242.5,334.0,2.0,28.0,559.5,483.64,356.77
2017,6,4,14,30,15.0,275.0,1.9,28.0,289.0,264.16,195.12
2017,6,4,14,45,7.5,167.5,1.85,28.0,174.5,160.29,118.38
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,56.0,38.36
2017,6,4,15,15,0.0,56.0,1.75,28.0,56.0,52.24,35.58
2017,6,4,15,30,0.0,52.0,1.7,28.0,52.0,48.48,32.71
2017,6,4,15,45,0.0,102.0,1.65,28.0,102.0,95.03,69.28
2017,6,4,16,0,0.0,152.0,1.6,28.0,152.0,139.89,104.18
2017,6,4,16,15,0.0,124.0,1.5,27.5,124.0,114.62,84.99
2017,6,4,16,30,0.0,96.0,1.4,27.0,96.0,89.34,65.64
2017,6,4,16,45,8.0,135.0,1.35,27.0,139.0,124.99,93.67
2017,6,4,17,0,16.0,174.0,1.3,27.0,182.0,156.63,118.28
2017,6,4,17,15,12.0,154.5,1.2,26.5,160.5,137.45,104.01
2017,6,4,17,30,8.0,135.0,1.1,26.0,139.0,118.86,90.18
2017,6,4,17,45,4.0,115.0,1.0,26.0,117.0,101.12,80.21
2017,6,4,18,0,0.0,95.0,0.9,26.0,95.0,84.19,66.11
2017,6,4,18,15,0.0,74.5,0.85,25.5,74.5,66.74,51.4
2017,6,4,18,30,0.0,54.0,0.8,25.0,54.0,49.08,36.2
2017,6,4,18,45,0.0,36.5,0.75,24.5,36.5,33.65,22.65
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,17.63,8.09
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,9.05,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,99.0,15.0,2.35,19.5,24.0,38.05,0.0
2017,6,5,6,0,198.0,30.0,2.7,20.0,48.0,90.96,57.33
2017,6,5,6,15,294.0,43.0,2.75,20.5,90.0,145.2,104.77
2017,6,5,6,30,390.0,56.0,2.8,21.0,132.0,212.99,162.12
2017,6,5,6,45,462.0,64.0,2.85,21.5,182.0,274.25,214.53
2017,6,5,7,0,534.0,72.0,2.9,22.0,232.0,342.65,271.6
2017,6,5,7,15,580.0,78.5,3.05,22.5,284.0,402.59,320.73
2017,6,5,7,30,626.0,85.0,3.2,23.0,336.0,466.11,371.11
2017,6,5,7,45,663.5,88.5,3.35,24.0,389.5,524.11,415.03
2017,6,5,8,0,701.0,92.0,3.5,25.0,443.0,584.02,458.94
2017,6,5,8,15,725.5,96.0,3.5,25.5,494.0,635.14,495.46
2017,6,5,8,30,750.0,100.0,3.5,26.0,545.0,687.92,530.77
2017,6,5,8,45,770.0,103.0,3.55,27.0,594.0,735.69,560.84
2017,6,5,9,0,790.0,106.0,3.6,28.0,643.0,782.45,589.57
2017,6,5,9,15,803.5,108.5,3.55,28.0,687.0,821.76,614.57
2017,6,5,9,30,817.0,111.0,3.5,28.0,731.0,852.8,633.73
2017,6,5,9,45,827.0,113.5,3.5,28.5,769.5,884.45,652.21
2017,6,5,10,0,837.0,116.0,3.5,29.0,808.0,913.51,668.78
2017,6,5,10,15,845.0,118.0,3.45,29.0,841.0,937.36,682.88
2017,6,5,10,30,853.0,120.0,3.4,29.0,874.0,958.19,695.01
2017,6,5,10,45,856.5,122.5,3.4,29.5,900.0,971.97,701.53
2017,6,5,11,0,860.0,125.0,3.4,30.0,926.0,982.37,705.98
2017,6,5,11,15,646.0,273.5,3.4,30.0,882.5,934.88,673.68
2017,6,5,11,30,432.0,422.0,3.4,30.0,839.0,865.27,620.54
2017,6,5,11,45,643.5,281.0,3.45,30.5,910.5,929.66,669.11
2017,6,5,12,0,855.0,140.0,3.5,31.0,982.0,975.42,697.88
2017,6,5,12,15,855.5,140.5,3.5,31.0,985.5,963.84,689.91
2017,6,5,12,30,856.0,141.0,3.5,31.0,989.0,949.2,680.49
2017,6,5,12,45,582.5,310.5,3.5,31.0,886.5,847.34,611.1
2017,6,5,13,0,309.0,480.0,3.5,31.0,784.0,739.82,531.4
2017,6,5,13,15,235.0,486.5,3.5,30.5,716.5,665.68,481.2
2017,6,5,13,30,161.0,493.0,3.5,30.0,649.0,597.22,433.68
2017,6,5,13,45,308.5,444.0,3.5,30.0,734.5,662.76,483.23
2017,6,5,14,0,456.0,395.0,3.5,30.0,820.0,716.59,522.95
2017,6,5,14,15,380.0,406.5,3.45,29.5,753.5,648.92,475.45
2017,6,5,14,30,304.0,418.0,3.4,29.0,687.0,585.35,430.8
2017,6,5,14,45,255.0,410.0,3.4,29.0,630.0,528.17,390.0
2017,6,5,15,0,206.0,402.0,3.4,29.0,573.0,478.3,353.94
2017,6,5,15,15,103.0,223.5,3.35,29.0,309.0,257.03,192.18
2017,6,5,15,30,0.0,45.0,3.3,29.0,45.0,41.94,27.35
2017,6,5,15,45,0.0,31.0,3.3,29.0,31.0,28.87,17.2
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.81,6.92
2017,6,5,16,15,0.0,29.5,3.2,28.5,29.5,27.44,16.25
2017,6,5,16,30,0.0,42.0,3.1,28.0,42.0,39.07,25.65
2017,6,5,16,45,0.0,31.5,3.05,27.5,31.5,29.28,17.95
2017,6,5,17,0,0.0,21.0,3.0,27.0,21.0,19.5,10.17
2017,6,5,17,15,0.0,18.5,2.8,26.5,18.5,17.17,8.36
2017,6,5,17,30,0.0,16.0,2.6,26.0,16.0,14.84,6.53
2017,6,5,17,45,0.0,13.5,2.45,26.0,13.5,12.51,5.11
2017,6,5,18,0,0.0,11.0,2.3,26.0,11.0,10.19,3.13
2017,6,5,18,15,0.0,8.5,2.05,25.5,8.5,7.87,1.13
2017,6,5,18,30,0.0,6.0,1.8,25.0,6.0,5.55,0.0
2017,6,5,18,45,0.0,4.0,1.6,24.5,4.0,3.7,0.0
2017,6,5,19,0,0.0,2.0,1.4,24.0,2.0,1.85,0.0
2017,6,5,19,15,0.0,1.0,1.45,23.5,1.0,0.92,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,94.5,16.0,2.85,20.0,24.5,38.35,0.0
2017,6,6,6,0,189.0,32.0,3.0,20.0,49.0,91.09,57.75
2017,6,6,6,15,284.0,45.5,3.1,20.5,91.0,144.94,104.82
2017,6,6,6,30,379.0,59.0,3.2,21.0,133.0,209.83,159.85
2017,6,6,6,45,448.5,68.0,3.35,21.5,182.5,272.6,213.55
2017,6,6,7,0,518.0,77.0,3.5,22.0,232.0,340.23,270.18
2017,6,6,7,15,564.5,84.5,3.6,22.5,285.0,400.75,319.82
2017,6,6,7,30,611.0,92.0,3.7,23.0,338.0,464.91,370.75
2017,6,6,7,45,646.5,97.5,3.85,24.0,391.0,523.26,415.0
2017,6,6,8,0,682.0,103.0,4.0,25.0,444.0,583.37,459.12
2017,6,6,8,15,707.5,107.5,4.05,25.5,495.5,636.61,497.49
2017,6,6,8,30,733.0,112.0,4.1,26.0,547.0,687.73,532.56
2017,6,6,8,45,752.0,116.0,4.2,26.5,596.0,735.18,563.91
2017,6,6,9,0,771.0,120.0,4.3,27.0,645.0,781.58,594.05
2017,6,6,9,15,786.0,123.5,4.35,27.5,689.5,822.66,619.87
2017,6,6,9,30,801.0,127.0,4.4,28.0,734.0,861.87,644.12
2017,6,6,9,45,534.5,259.0,4.45,28.5,673.5,777.19,580.18
2017,6,6,10,0,268.0,391.0,4.5,29.0,613.0,665.49,492.78
2017,6,6,10,15,554.5,264.0,4.55,29.0,747.0,823.41,610.84
2017,6,6,10,30,841.0,137.0,4.6,29.0,881.0,963.48,706.09
2017,6,6,10,45,848.5,138.0,4.7,29.5,908.5,979.38,714.0
2017,6,6,11,0,856.0,139.0,4.8,30.0,936.0,992.03,720.77
2017,6,6,11,15,510.5,316.0,4.85,30.0,794.5,841.72,616.06
2017,6,6,11,30,165.0,493.0,4.9,30.0,653.0,657.12,478.74
2017,6,6,11,45,513.5,320.5,5.0,30.5,825.0,840.14,615.62
2017,6,6,12,0,862.0,148.0,5.1,31.0,997.0,989.55,717.47
2017,6,6,12,15,863.0,148.0,5.1,31.0,1000.5,977.85,708.67
2017,6,6,12,30,864.0,148.0,5.1,31.0,1004.0,963.06,698.93
2017,6,6,12,45,868.5,143.5,5.2,31.0,1001.5,944.51,687.45
2017,6,6,13,0,873.0,139.0,5.3,31.0,999.0,922.93,673.96
2017,6,6,13,15,574.5,307.5,5.3,31.0,871.0,799.48,587.18
2017,6,6,13,30,276.0,476.0,5.3,31.0,743.0,679.69,496.28
2017,6,6,13,45,572.0,302.5,5.35,31.0,840.0,747.98,552.84
2017,6,6,14,0,868.0,129.0,5.4,31.0,937.0,794.73,589.94
2017,6,6,14,15,861.5,127.5,5.35,31.0,910.0,753.18,561.29
2017,6,6,14,30,855.0,126.0,5.3,31.0,883.0,709.74,530.75
2017,6,6,14,45,557.5,259.5,5.3,31.0,746.0,592.11,441.47
2017,6,6,15,0,260.0,393.0,5.3,31.0,609.0,499.97,370.27
2017,6,6,15,15,279.5,367.5,5.2,31.0,589.5,471.82,349.95
2017,6,6,15,30,299.0,342.0,5.1,31.0,570.0,441.56,327.35
2017,6,6,15,45,550.0,224.0,5.1,31.0,610.5,432.74,319.54
2017,6,6,16,0,801.0,106.0,5.1,31.0,651.0,401.06,290.79
2017,6,6,16,15,783.0,102.5,5.0,30.5,602.5,345.06,244.27
2017,6,6,16,30,765.0,99.0,4.9,30.0,554.0,290.28,197.98
2017,6,6,16,45,742.5,95.0,4.85,30.0,502.5,235.56,151.67
2017,6,6,17,0,720.0,91.0,4.8,30.0,451.0,183.08,108.91
2017,6,6,17,15,688.0,86.0,4.5,29.5,398.0,126.53,67.96
2017,6,6,17,30,656.0,81.0,4.2,29.0,345.0,78.13,42.19
2017,6,6,17,45,611.0,75.0,3.95,28.5,292.0,49.81,36.6
2017,6,6,18,0,566.0,69.0,3.7,28.0,239.0,47.77,35.02
2017,6,6,18,15,501.0,61.0,3.25,27.0,189.0,43.87,31.8
2017,6,6,18,30,436.0,53.0,2.8,26.0,139.0,39.75,28.18
2017,6,6,18,45,335.5,41.5,2.35,25.5,95.5,32.12,21.29
2017,6,6,19,0,235.0,30.0,1.9,25.0,52.0,24.03,13.21
2017,6,6,19,15,117.5,15.0,1.8,24.5,26.0,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,116.5,15.0,1.2,20.5,26.0,41.16,0.0
2017,6,7,6,0,233.0,30.0,1.3,21.0,52.0,99.07,62.14
2017,6,7,6,15,333.5,42.0,1.35,21.5,95.5,157.36,112.71
2017,6,7,6,30,434.0,54.0,1.4,22.0,139.0,226.01,170.29
2017,6,7,6,45,501.5,62.0,1.5,22.5,190.0,287.68,222.58
2017,6,7,7,0,569.0,70.0,1.6,23.0,241.0,355.98,278.82
2017,6,7,7,15,614.0,76.5,1.55,24.0,294.5,417.14,326.91
2017,6,7,7,30,659.0,83.0,1.5,25.0,348.0,481.73,375.46
2017,6,7,7,45,692.5,88.0,1.5,26.5,402.0,540.51,417.04
2017,6,7,8,0,726.0,93.0,1.5,28.0,456.0,599.06,456.64
2017,6,7,8,15,750.0,97.0,1.65,28.5,508.0,652.59,493.83
2017,6,7,8,30,774.0,101.0,1.8,29.0,560.0,706.0,528.7
2017,6,7,8,45,791.5,104.5,1.95,29.5,609.0,753.26,558.78
2017,6,7,9,0,809.0,108.0,2.1,30.0,658.0,799.27,587.64
2017,6,7,9,15,823.0,111.0,2.2,30.0,703.0,840.19,613.61
2017,6,7,9,30,837.0,114.0,2.3,30.0,748.0,872.72,633.96
2017,6,7,9,45,847.0,116.5,2.4,30.5,787.5,904.89,652.78
2017,6,7,10,0,857.0,119.0,2.5,31.0,827.0,934.4,669.78
2017,6,7,10,15,865.0,120.5,2.6,31.0,861.0,958.11,684.41
2017,6,7,10,30,873.0,122.0,2.7,31.0,895.0,978.76,697.19
2017,6,7,10,45,879.0,123.5,2.8,31.5,922.0,994.23,705.36
2017,6,7,11,0,885.0,125.0,2.9,32.0,949.0,1006.31,711.49
2017,6,7,11,15,889.0,126.0,2.95,32.0,968.5,1012.44,715.02
2017,6,7,11,30,893.0,127.0,3.0,32.0,988.0,1015.03,716.49
2017,6,7,11,45,896.0,126.5,3.05,32.5,1000.0,1011.61,712.87
2017,6,7,12,0,899.0,126.0,3.1,33.0,1012.0,1004.67,707.21
2017,6,7,12,15,899.5,126.5,3.1,33.0,1015.5,992.82,699.66
2017,6,7,12,30,900.0,127.0,3.1,33.0,1019.0,977.73,690.17
2017,6,7,12,45,897.5,127.5,3.15,33.0,1014.5,956.75,677.41
2017,6,7,13,0,895.0,128.0,3.2,33.0,1010.0,932.86,662.82
2017,6,7,13,15,892.0,127.5,3.2,33.0,997.0,904.72,645.17
2017,6,7,13,30,889.0,127.0,3.2,33.0,984.0,873.78,625.69
2017,6,7,13,45,882.0,127.5,3.2,33.0,963.5,837.79,602.82
2017,6,7,14,0,875.0,128.0,3.2,33.0,943.0,799.52,578.32
2017,6,7,14,15,868.0,126.5,3.2,33.0,915.5,757.38,551.05
2017,6,7,14,30,861.0,125.0,3.2,33.0,888.0,713.38,521.56
2017,6,7,14,45,836.5,132.5,3.25,33.0,850.0,664.09,486.68
2017,6,7,15,0,812.0,140.0,3.3,33.0,812.0,613.5,450.12
2017,6,7,15,15,799.5,137.0,3.3,33.0,772.0,561.68,411.86
2017,6,7,15,30,787.0,134.0,3.3,33.0,732.0,509.56,372.32
2017,6,7,15,45,769.5,131.5,3.35,33.0,687.0,455.57,330.43
2017,6,7,16,0,752.0,129.0,3.4,33.0,642.0,402.3,287.91
2017,6,7,16,15,732.0,125.0,3.35,32.5,593.0,343.68,240.96
2017,6,7,16,30,712.0,121.0,3.3,32.0,544.0,290.34,197.06
2017,6,7,16,45,685.0,116.0,3.25,31.5,492.5,236.41,152.95
2017,6,7,17,0,658.0,111.0,3.2,31.0,441.0,185.3,112.42
2017,6,7,17,15,623.0,104.5,2.95,30.5,388.0,135.23,76.83
2017,6,7,17,30,588.0,98.0,2.7,30.0,335.0,89.34,52.12
2017,6,7,17,45,542.0,90.0,2.45,29.5,283.0,61.36,46.11
2017,6,7,18,0,496.0,82.0,2.2,29.0,231.0,58.31,43.73
2017,6,7,18,15,430.0,71.5,2.0,28.0,182.0,52.29,38.77
2017,6,7,18,30,364.0,61.0,1.8,27.0,133.0,45.69,33.07
2017,6,7,18,45,271.5,46.5,1.6,26.5,91.0,35.55,24.07
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.94,13.95
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.62,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,16.5,1.95,20.5,22.5,31.1,0.0
2017,6,8,6,0,129.0,33.0,2.3,21.0,45.0,72.8,45.64
2017,6,8,6,15,212.0,50.5,2.4,21.5,85.5,128.79,93.18
2017,6,8,6,30,295.0,68.0,2.5,22.0,126.0,189.6,144.12
2017,6,8,6,45,276.0,87.0,2.65,23.0,154.5,212.77,165.69
2017,6,8,7,0,257.0,106.0,2.8,24.0,183.0,239.23,188.38
2017,6,8,7,15,391.0,110.0,2.75,24.5,253.5,333.94,264.15
2017,6,8,7,30,525.0,114.0,2.7,25.0,324.0,434.65,342.63
2017,6,8,7,45,559.0,122.5,2.65,26.0,375.5,495.24,387.15
2017,6,8,8,0,593.0,131.0,2.6,27.0,427.0,553.71,428.7
2017,6,8,8,15,621.0,137.5,2.4,27.0,478.0,607.18,466.41
2017,6,8,8,30,649.0,144.0,2.2,27.0,529.0,661.17,503.25
2017,6,8,8,45,666.5,151.0,2.0,27.5,576.0,707.58,532.39
2017,6,8,9,0,684.0,158.0,1.8,28.0,623.0,753.06,559.2
2017,6,8,9,15,701.0,162.5,1.65,28.5,667.5,794.2,582.44
2017,6,8,9,30,718.0,167.0,1.5,29.0,712.0,833.84,603.97
2017,6,8,9,45,728.5,172.5,1.4,29.5,750.5,866.86,621.17
2017,6,8,10,0,739.0,178.0,1.3,30.0,789.0,897.55,636.54
2017,6,8,10,15,749.0,181.0,1.25,30.0,822.5,917.58,646.95
2017,6,8,10,30,759.0,184.0,1.2,30.0,856.0,939.83,658.81
2017,6,8,10,45,769.0,184.5,1.2,30.5,883.0,956.7,666.73
2017,6,8,11,0,779.0,185.0,1.2,31.0,910.0,970.57,672.91
2017,6,8,11,15,784.0,186.5,1.2,31.0,930.0,977.35,676.25
2017,6,8,11,30,789.0,188.0,1.2,31.0,950.0,980.88,677.81
2017,6,8,11,45,791.0,190.0,1.2,31.5,961.5,978.64,674.67
2017,6,8,12,0,793.0,192.0,1.2,32.0,973.0,973.12,669.74
2017,6,8,12,15,794.0,192.0,1.2,32.0,977.0,961.5,662.64
2017,6,8,12,30,795.0,192.0,1.2,32.0,981.0,946.89,653.86
2017,6,8,12,45,797.0,189.5,1.25,32.0,977.5,928.05,643.34
2017,6,8,13,0,799.0,187.0,1.3,32.0,974.0,906.45,631.13
2017,6,8,13,15,795.5,186.5,1.35,32.0,962.0,879.11,615.31
2017,6,8,13,30,792.0,186.0,1.4,32.0,950.0,849.34,597.89
2017,6,8,13,45,789.0,183.0,1.5,32.5,931.0,815.39,577.0
2017,6,8,14,0,786.0,180.0,1.6,33.0,912.0,779.25,554.47
2017,6,8,14,15,516.0,306.5,1.65,32.5,781.5,660.75,472.8
2017,6,8,14,30,246.0,433.0,1.7,32.0,651.0,558.31,400.06
2017,6,8,14,45,284.0,405.5,1.8,32.0,648.0,543.5,391.79
2017,6,8,15,0,322.0,378.0,1.9,32.0,645.0,524.98,379.86
2017,6,8,15,15,536.5,263.5,1.95,32.0,682.5,524.1,381.26
2017,6,8,15,30,751.0,149.0,2.0,32.0,720.0,505.15,367.47
2017,6,8,15,45,739.5,143.0,2.05,32.0,677.0,452.71,327.23
2017,6,8,16,0,728.0,137.0,2.1,32.0,634.0,396.41,283.19
2017,6,8,16,15,520.5,191.5,2.1,31.5,533.5,329.2,233.83
2017,6,8,16,30,313.0,246.0,2.1,31.0,433.0,286.01,204.46
2017,6,8,16,45,479.5,180.0,2.15,31.0,436.0,244.13,165.8
2017,6,8,17,0,646.0,114.0,2.2,31.0,439.0,186.46,113.53
2017,6,8,17,15,611.5,107.5,2.1,30.5,386.5,137.13,78.56
2017,6,8,17,30,577.0,101.0,2.0,30.0,334.0,91.93,54.11
2017,6,8,17,45,534.0,92.0,1.9,29.5,283.0,62.87,47.37
2017,6,8,18,0,491.0,83.0,1.8,29.0,232.0,59.05,44.35
2017,6,8,18,15,426.5,72.5,1.7,28.0,183.0,53.0,39.36
2017,6,8,18,30,362.0,62.0,1.6,27.0,134.0,46.43,33.7
2017,6,8,18,45,271.5,47.5,1.5,26.5,92.5,36.31,24.72
2017,6,8,19,0,181.0,33.0,1.4,26.0,51.0,25.73,14.66
2017,6,8,19,15,90.5,16.5,1.5,25.5,25.5,13.01,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,11.0,3.25,21.5,11.0,10.2,0.0
2017,6,9,6,0,0.0,22.0,3.5,22.0,22.0,20.42,9.85
2017,6,9,6,15,0.0,43.0,3.7,22.5,43.0,41.15,27.71
2017,6,9,6,30,0.0,64.0,3.9,23.0,64.0,61.91,45.21
2017,6,9,6,45,12.5,85.5,4.1,23.5,89.5,88.12,66.86
2017,6,9,7,0,25.0,107.0,4.3,24.0,115.0,120.05,92.97
2017,6,9,7,15,39.0,131.5,4.35,24.0,146.5,153.65,120.27
2017,6,9,7,30,53.0,156.0,4.4,24.0,178.0,188.53,148.25
2017,6,9,7,45,113.0,184.5,4.5,24.5,238.5,265.35,209.37
2017,6,9,8,0,173.0,213.0,4.6,25.0,299.0,340.28,267.79
2017,6,9,8,15,193.5,237.0,4.55,25.0,343.5,387.12,303.25
2017,6,9,8,30,214.0,261.0,4.5,25.0,388.0,435.09,339.03
2017,6,9,8,45,177.5,287.5,4.5,25.5,399.0,441.68,341.26
2017,6,9,9,0,141.0,314.0,4.5,26.0,410.0,444.83,340.9
2017,6,9,9,15,146.0,334.0,4.45,26.0,439.5,473.46,361.18
2017,6,9,9,30,151.0,354.0,4.4,26.0,469.0,501.76,380.94
2017,6,9,9,45,97.5,353.5,4.4,26.5,429.5,443.54,335.28
2017,6,9,10,0,44.0,353.0,4.4,27.0,390.0,393.57,295.65
2017,6,9,10,15,132.5,394.5,4.35,27.0,511.0,531.39,398.2
2017,6,9,10,30,221.0,436.0,4.3,27.0,632.0,660.07,490.43
2017,6,9,10,45,240.0,447.0,4.25,27.5,666.0,690.12,509.45
2017,6,9,11,0,259.0,458.0,4.2,28.0,700.0,729.03,534.65
2017,6,9,11,15,311.0,448.0,4.15,28.0,744.5,767.97,562.03
2017,6,9,11,30,363.0,438.0,4.1,28.0,789.0,805.74,588.33
2017,6,9,11,45,226.5,462.5,4.05,28.5,683.0,682.96,499.04
2017,6,9,12,0,90.0,487.0,4.0,29.0,577.0,561.38,409.59
2017,6,9,12,15,230.0,469.0,3.9,29.0,697.5,681.25,497.34
2017,6,9,12,30,370.0,451.0,3.8,29.0,818.0,793.56,576.13
2017,6,9,12,45,296.5,476.5,3.75,29.0,770.0,737.31,535.06
2017,6,9,13,0,223.0,502.0,3.7,29.0,722.0,680.09,494.04
2017,6,9,13,15,165.5,493.0,3.55,29.0,655.0,610.65,444.8
2017,6,9,13,30,108.0,484.0,3.4,29.0,588.0,542.97,396.32
2017,6,9,13,45,185.0,471.5,3.25,29.0,646.0,587.34,429.45
2017,6,9,14,0,262.0,459.0,3.1,29.0,704.0,623.82,455.9
2017,6,9,14,15,228.5,450.0,2.95,29.0,659.0,577.4,422.51
2017,6,9,14,30,195.0,441.0,2.8,29.0,614.0,532.15,390.22
2017,6,9,14,45,165.0,422.5,2.7,29.0,565.5,483.6,355.67
2017,6,9,15,0,135.0,404.0,2.6,29.0,517.0,437.68,322.74
2017,6,9,15,15,182.5,381.0,2.55,29.0,525.0,433.74,320.56
2017,6,9,15,30,230.0,358.0,2.5,29.0,533.0,424.93,314.08
2017,6,9,15,45,139.5,322.0,2.5,29.0,426.0,338.96,251.39
2017,6,9,16,0,49.0,286.0,2.5,29.0,319.0,267.94,199.71
2017,6,9,16,15,234.5,253.0,2.4,28.5,395.0,287.49,211.7
2017,6,9,16,30,420.0,220.0,2.3,28.0,471.0,291.04,208.2
2017,6,9,16,45,478.0,185.0,2.2,28.0,445.5,248.18,171.02
2017,6,9,17,0,536.0,150.0,2.1,28.0,420.0,198.93,129.07
2017,6,9,17,15,499.5,140.5,1.95,27.5,369.5,152.93,96.32
2017,6,9,17,30,463.0,131.0,1.8,27.0,319.0,111.21,72.66
2017,6,9,17,45,418.0,118.5,1.65,26.5,269.0,82.64,64.63
2017,6,9,18,0,373.0,106.0,1.5,26.0,219.0,75.91,59.2
2017,6,9,18,15,312.0,90.5,1.45,25.5,172.5,66.41,51.19
2017,6,9,18,30,251.0,75.0,1.4,25.0,126.0,58.9,44.58
2017,6,9,18,45,177.5,55.5,1.4,25.0,86.0,44.37,31.66
2017,6,9,19,0,104.0,36.0,1.4,25.0,46.0,29.36,17.71
2017,6,9,19,15,52.0,18.0,1.45,24.5,23.0,15.06,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,17.0,3.4,20.5,21.5,28.31,0.0
2017,6,10,6,0,93.0,34.0,3.5,21.0,43.0,65.23,41.04
2017,6,10,6,15,169.5,54.0,3.65,21.5,82.5,114.95,83.2
2017,6,10,6,30,246.0,74.0,3.8,22.0,122.0,173.07,131.86
2017,6,10,6,45,314.5,88.0,4.0,22.5,169.5,235.6,184.38
2017,6,10,7,0,383.0,102.0,4.2,23.0,217.0,300.02,237.82
2017,6,10,7,15,432.5,113.5,4.2,23.5,268.0,358.61,285.52
2017,6,10,7,30,482.0,125.0,4.2,24.0,319.0,421.51,335.3
2017,6,10,7,45,372.0,164.0,4.25,24.5,326.5,410.71,325.43
2017,6,10,8,0,262.0,203.0,4.3,25.0,334.0,397.03,312.29
2017,6,10,8,15,275.5,226.0,4.25,25.5,377.0,442.34,345.63
2017,6,10,8,30,289.0,249.0,4.2,26.0,420.0,487.91,378.2
2017,6,10,8,45,210.5,281.0,4.2,26.5,412.0,460.5,354.22
2017,6,10,9,0,132.0,313.0,4.2,27.0,404.0,436.19,332.45
2017,6,10,9,15,137.0,333.0,4.15,27.5,432.5,464.53,351.88
2017,6,10,9,30,142.0,353.0,4.1,28.0,461.0,492.58,370.64
2017,6,10,9,45,445.5,261.5,4.05,28.5,625.0,697.17,523.63
2017,6,10,10,0,749.0,170.0,4.0,29.0,789.0,892.96,659.08
2017,6,10,10,15,759.0,173.0,4.0,29.5,822.5,918.18,672.14
2017,6,10,10,30,769.0,176.0,4.0,30.0,856.0,940.67,684.5
2017,6,10,10,45,779.0,176.0,4.0,30.5,883.0,957.23,692.96
2017,6,10,11,0,789.0,176.0,4.0,31.0,910.0,970.77,699.52
2017,6,10,11,15,794.0,177.5,4.0,31.0,929.5,977.74,703.31
2017,6,10,11,30,799.0,179.0,4.0,31.0,949.0,981.42,705.14
2017,6,10,11,45,804.0,178.0,4.05,31.5,962.0,979.32,702.22
2017,6,10,12,0,809.0,177.0,4.1,32.0,975.0,973.92,697.32
2017,6,10,12,15,810.0,177.5,4.1,32.0,979.0,962.84,690.02
2017,6,10,12,30,811.0,178.0,4.1,32.0,983.0,948.7,680.86
2017,6,10,12,45,810.5,177.5,4.15,32.5,979.0,929.32,667.27
2017,6,10,13,0,810.0,177.0,4.2,33.0,975.0,907.21,652.0
2017,6,10,13,15,807.0,176.0,4.2,33.0,963.5,879.73,634.33
2017,6,10,13,30,804.0,175.0,4.2,33.0,952.0,849.76,615.01
2017,6,10,13,45,562.5,308.5,4.25,33.5,847.0,748.23,541.96
2017,6,10,14,0,321.0,442.0,4.3,34.0,742.0,654.72,471.61
2017,6,10,14,15,549.5,306.0,4.3,34.0,801.5,685.43,498.62
2017,6,10,14,30,778.0,170.0,4.3,34.0,861.0,696.73,510.6
2017,6,10,14,45,483.5,287.5,4.3,34.0,712.0,570.44,417.34
2017,6,10,15,0,189.0,405.0,4.3,34.0,563.0,471.17,342.79
2017,6,10,15,15,109.5,351.5,4.3,33.5,442.0,369.22,270.4
2017,6,10,15,30,30.0,298.0,4.3,33.0,321.0,279.53,205.54
2017,6,10,15,45,368.5,222.5,4.3,33.0,476.0,351.85,258.61
2017,6,10,16,0,707.0,147.0,4.3,33.0,631.0,397.69,286.43
2017,6,10,16,15,553.5,186.5,4.25,32.5,548.0,337.21,240.21
2017,6,10,16,30,400.0,226.0,4.2,32.0,465.0,290.61,206.19
2017,6,10,16,45,500.0,178.0,4.2,32.0,449.0,248.06,168.36
2017,6,10,17,0,600.0,130.0,4.2,32.0,433.0,193.34,120.69
2017,6,10,17,15,564.0,122.5,4.05,31.5,381.5,145.76,86.88
2017,6,10,17,30,528.0,115.0,3.9,31.0,330.0,102.88,63.25
2017,6,10,17,45,477.5,106.0,3.75,30.5,278.5,73.73,56.23
2017,6,10,18,0,427.0,97.0,3.6,30.0,227.0,69.28,52.73
2017,6,10,18,15,362.0,84.0,3.4,29.0,179.0,61.48,46.33
2017,6,10,18,30,297.0,71.0,3.2,28.0,131.0,53.25,39.29
2017,6,10,18,45,213.0,54.0,3.05,27.5,90.5,41.35,28.82
2017,6,10,19,0,129.0,37.0,2.9,27.0,50.0,30.15,18.22
2017,6,10,19,15,64.5,18.5,3.05,26.5,25.0,15.47,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,5,45,69.0,17.5,3.35,20.5,24.0,32.95,0.0
2017,6,11,6,0,138.0,35.0,3.5,21.0,48.0,77.23,48.68
2017,6,11,6,15,233.5,50.5,3.7,21.5,89.5,134.61,97.33
2017,6,11,6,30,329.0,66.0,3.9,22.0,131.0,198.64,151.04
2017,6,11,6,45,190.0,89.0,4.15,23.0,129.0,179.2,139.68
2017,6,11,7,0,51.0,112.0,4.4,24.0,127.0,137.69,107.23
2017,6,11,7,15,316.0,107.0,4.45,24.5,231.0,290.9,231.5
2017,6,11,7,30,581.0,102.0,4.5,25.0,335.0,456.42,362.39
2017,6,11,7,45,442.0,149.0,4.6,25.5,341.0,446.27,352.6
2017,6,11,8,0,303.0,196.0,4.7,26.0,347.0,416.31,326.96
2017,6,11,8,15,240.5,229.5,4.65,26.5,358.0,421.15,328.08
2017,6,11,8,30,178.0,263.0,4.6,27.0,369.0,409.92,316.65
2017,6,11,8,45,258.0,274.0,4.55,27.5,442.0,500.38,384.17
2017,6,11,9,0,338.0,285.0,4.5,28.0,515.0,586.19,446.29
2017,6,11,9,15,575.0,203.5,4.45,28.5,626.0,728.11,551.21
2017,6,11,9,30,812.0,122.0,4.4,29.0,737.0,863.67,643.42
2017,6,11,9,45,827.0,122.5,4.35,29.5,777.5,891.05,658.24
2017,6,11,10,0,842.0,123.0,4.3,30.0,818.0,922.75,676.49
2017,6,11,10,15,850.0,124.5,4.25,30.5,852.0,946.27,689.12
2017,6,11,10,30,858.0,126.0,4.2,31.0,886.0,966.79,699.76
2017,6,11,10,45,866.5,126.0,4.2,31.5,913.5,983.12,707.95
2017,6,11,11,0,875.0,126.0,4.2,32.0,941.0,996.2,714.09
2017,6,11,11,15,879.0,127.0,4.15,32.0,960.5,1002.46,717.1
2017,6,11,11,30,883.0,128.0,4.1,32.0,980.0,1005.22,718.01
2017,6,11,11,45,886.0,128.0,4.1,32.5,992.5,1002.5,714.39
2017,6,11,12,0,889.0,128.0,4.1,33.0,1005.0,996.29,708.69
2017,6,11,12,15,890.0,128.5,4.1,33.0,1009.0,985.21,701.46
2017,6,11,12,30,891.0,129.0,4.1,33.0,1013.0,970.9,692.27
2017,6,11,12,45,890.0,129.0,4.1,33.5,1009.0,951.22,678.33
2017,6,11,13,0,889.0,129.0,4.1,34.0,1005.0,928.62,662.61
2017,6,11,13,15,886.5,128.0,4.1,34.0,993.5,900.85,644.96
2017,6,11,13,30,884.0,127.0,4.1,34.0,982.0,870.28,625.46
2017,6,11,13,45,879.5,126.5,4.1,34.0,962.5,835.82,603.33
2017,6,11,14,0,875.0,126.0,4.1,34.0,943.0,798.91,579.47
2017,6,11,14,15,869.0,124.5,4.05,34.0,916.5,757.75,552.4
2017,6,11,14,30,863.0,123.0,4.0,34.0,890.0,714.61,523.24
2017,6,11,14,45,854.0,121.5,4.0,34.0,856.5,667.74,489.92
2017,6,11,15,0,845.0,120.0,4.0,34.0,823.0,619.59,454.91
2017,6,11,15,15,834.5,118.0,3.95,34.0,783.5,569.11,417.26
2017,6,11,15,30,824.0,116.0,3.9,34.0,744.0,517.94,378.12
2017,6,11,15,45,808.5,113.5,3.9,34.0,699.5,459.84,333.08
2017,6,11,16,0,793.0,111.0,3.9,34.0,655.0,405.42,289.45
2017,6,11,16,15,774.5,107.5,3.85,33.5,606.0,349.8,244.42
2017,6,11,16,30,756.0,104.0,3.8,33.0,557.0,295.45,199.49
2017,6,11,16,45,730.0,100.5,3.8,33.0,505.5,240.96,154.33
2017,6,11,17,0,704.0,97.0,3.8,33.0,454.0,184.38,109.12
2017,6,11,17,15,671.0,92.0,3.6,32.5,401.0,133.01,72.3
2017,6,11,17,30,638.0,87.0,3.4,32.0,348.0,85.5,46.31
2017,6,11,17,45,591.0,81.0,3.2,31.5,295.0,54.02,39.61
2017,6,11,18,0,544.0,75.0,3.0,31.0,242.0,52.23,38.27
2017,6,11,18,15,479.0,66.0,2.65,30.0,192.0,47.71,34.6
2017,6,11,18,30,414.0,57.0,2.3,29.0,142.0,42.9,30.47
2017,6,11,18,45,316.0,45.0,2.0,28.0,98.5,34.29,22.92
2017,6,11,19,0,218.0,33.0,1.7,27.0,55.0,25.68,14.77
2017,6,11,19,15,109.0,16.5,1.8,26.5,27.5,12.97,0.0
2017,6,11,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,104.5,16.0,2.4,21.5,26.0,39.7,0.0
2017,6,12,6,0,209.0,32.0,2.7,22.0,52.0,94.85,59.43
2017,6,12,6,15,311.0,44.5,2.85,22.5,95.0,150.39,107.44
2017,6,12,6,30,413.0,57.0,3.0,23.0,138.0,220.03,165.84
2017,6,12,6,45,488.0,64.5,3.15,23.5,189.0,282.93,219.33
2017,6,12,7,0,563.0,72.0,3.3,24.0,240.0,353.23,277.69
2017,6,12,7,15,609.0,78.0,3.3,24.5,293.5,413.9,326.99
2017,6,12,7,30,655.0,84.0,3.3,25.0,347.0,478.09,377.33
2017,6,12,7,45,696.0,86.5,3.3,26.0,401.5,538.34,422.28
2017,6,12,8,0,737.0,89.0,3.3,27.0,456.0,599.28,466.12
2017,6,12,8,15,425.5,175.5,3.25,27.5,393.0,503.15,388.93
2017,6,12,8,30,114.0,262.0,3.2,28.0,330.0,360.75,275.3
2017,6,12,8,45,472.0,179.5,3.2,28.5,495.5,577.8,442.58
2017,6,12,9,0,830.0,97.0,3.2,29.0,661.0,796.24,596.05
2017,6,12,9,15,843.5,99.5,3.15,29.5,706.0,836.69,618.91
2017,6,12,9,30,857.0,102.0,3.1,30.0,751.0,875.08,641.27
2017,6,12,9,45,869.5,103.0,3.1,30.5,791.5,908.66,660.46
