Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,882.0,104.0,3.1,31.0,832.0,939.67,677.81
2017,6,12,10,15,632.0,243.5,3.1,31.0,776.5,874.66,633.29
2017,6,12,10,30,382.0,383.0,3.1,31.0,721.0,770.94,556.65
2017,6,12,10,45,646.5,245.5,3.15,31.5,838.0,903.74,651.39
2017,6,12,11,0,911.0,108.0,3.2,32.0,955.0,1013.19,719.02
2017,6,12,11,15,914.5,108.5,3.2,32.5,975.0,1018.84,719.55
2017,6,12,11,30,918.0,109.0,3.2,33.0,995.0,1020.88,718.79
2017,6,12,11,45,913.0,114.5,3.25,33.5,1005.0,1015.82,714.11
2017,6,12,12,0,908.0,120.0,3.3,34.0,1015.0,1007.1,707.32
2017,6,12,12,15,908.5,120.0,3.35,34.0,1019.0,994.99,699.96
2017,6,12,12,30,909.0,120.0,3.4,34.0,1023.0,979.61,690.63
2017,6,12,12,45,909.0,119.5,3.45,34.0,1019.5,960.18,678.8
2017,6,12,13,0,909.0,119.0,3.5,34.0,1016.0,937.7,665.06
2017,6,12,13,15,906.5,118.5,3.55,34.0,1004.0,909.97,647.93
2017,6,12,13,30,904.0,118.0,3.6,34.0,992.0,879.36,628.9
2017,6,12,13,45,900.5,117.0,3.65,34.5,972.5,844.71,605.87
2017,6,12,14,0,897.0,116.0,3.7,35.0,953.0,807.48,581.09
2017,6,12,14,15,511.0,277.5,3.7,35.0,751.5,632.27,458.12
2017,6,12,14,30,125.0,439.0,3.7,35.0,550.0,482.01,346.6
2017,6,12,14,45,482.0,283.5,3.7,35.0,688.0,566.57,412.75
2017,6,12,15,0,839.0,128.0,3.7,35.0,826.0,623.34,455.23
2017,6,12,15,15,828.0,125.5,3.7,34.5,786.5,570.01,416.42
2017,6,12,15,30,817.0,123.0,3.7,34.0,747.0,517.85,377.7
2017,6,12,15,45,802.5,120.0,3.75,34.0,702.5,463.39,335.42
2017,6,12,16,0,788.0,117.0,3.8,34.0,658.0,409.24,292.18
2017,6,12,16,15,769.5,113.5,3.8,33.5,609.5,353.9,247.51
2017,6,12,16,30,751.0,110.0,3.8,33.0,561.0,299.83,202.94
2017,6,12,16,45,726.0,106.0,3.85,33.0,509.0,240.84,154.45
2017,6,12,17,0,701.0,102.0,3.9,33.0,457.0,188.52,112.44
2017,6,12,17,15,668.0,96.5,3.7,32.5,404.0,136.89,75.35
2017,6,12,17,30,635.0,91.0,3.5,32.0,351.0,89.14,48.97
2017,6,12,17,45,589.5,84.0,3.35,31.5,298.0,56.3,41.5
2017,6,12,18,0,544.0,77.0,3.2,31.0,245.0,53.8,39.59
2017,6,12,18,15,479.0,68.0,2.95,30.0,194.5,49.36,35.98
2017,6,12,18,30,414.0,59.0,2.7,29.0,144.0,44.64,31.94
2017,6,12,18,45,319.0,46.5,2.5,28.5,100.5,35.46,23.84
2017,6,12,19,0,224.0,34.0,2.3,28.0,57.0,26.47,15.37
2017,6,12,19,15,112.0,17.0,2.5,27.5,28.5,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,94.5,16.5,2.7,22.5,25.0,38.37,0.0
2017,6,13,6,0,189.0,33.0,3.0,23.0,50.0,91.14,56.97
2017,6,13,6,15,288.5,46.0,3.25,23.5,92.5,145.25,103.51
2017,6,13,6,30,388.0,59.0,3.5,24.0,135.0,210.93,158.5
2017,6,13,6,45,472.5,65.0,3.75,24.5,186.5,276.75,214.03
2017,6,13,7,0,557.0,71.0,4.0,25.0,238.0,348.9,273.82
2017,6,13,7,15,603.0,77.5,4.0,25.5,291.0,409.77,323.34
2017,6,13,7,30,649.0,84.0,4.0,26.0,344.0,474.18,373.98
2017,6,13,7,45,403.0,148.5,4.05,27.0,317.5,421.0,330.11
2017,6,13,8,0,157.0,213.0,4.1,28.0,291.0,329.06,254.93
2017,6,13,8,15,466.0,155.0,4.1,28.5,423.5,509.18,395.62
2017,6,13,8,30,775.0,97.0,4.1,29.0,556.0,699.03,535.13
2017,6,13,8,45,795.5,99.0,4.1,29.5,605.5,747.04,565.25
2017,6,13,9,0,816.0,101.0,4.1,30.0,655.0,794.04,594.9
2017,6,13,9,15,829.0,103.5,4.1,30.5,699.5,828.14,615.23
2017,6,13,9,30,842.0,106.0,4.1,31.0,744.0,865.65,637.72
2017,6,13,9,45,855.0,106.5,4.15,31.5,784.0,898.76,657.2
2017,6,13,10,0,868.0,107.0,4.2,32.0,824.0,929.39,674.91
2017,6,13,10,15,875.5,108.5,4.25,32.0,857.5,953.14,689.43
2017,6,13,10,30,883.0,110.0,4.3,32.0,891.0,973.79,701.99
2017,6,13,10,45,891.0,109.5,4.35,32.5,918.5,989.63,710.07
2017,6,13,11,0,899.0,109.0,4.4,33.0,946.0,1002.15,716.09
2017,6,13,11,15,902.5,110.0,4.45,33.5,965.5,1008.29,718.11
2017,6,13,11,30,906.0,111.0,4.5,34.0,985.0,1010.86,717.98
2017,6,13,11,45,886.0,127.0,4.6,34.5,991.0,1001.32,710.5
2017,6,13,12,0,866.0,143.0,4.7,35.0,997.0,987.93,700.74
2017,6,13,12,15,866.5,143.5,4.75,35.0,1000.5,976.54,693.58
2017,6,13,12,30,867.0,144.0,4.8,35.0,1004.0,962.05,684.52
2017,6,13,12,45,583.5,313.0,4.85,35.0,891.5,850.4,609.07
2017,6,13,13,0,300.0,482.0,4.9,35.0,779.0,733.5,523.15
2017,6,13,13,15,584.0,308.5,4.95,35.0,877.0,809.2,583.37
2017,6,13,13,30,868.0,135.0,5.0,35.0,975.0,864.35,623.64
2017,6,13,13,45,869.5,130.0,5.05,35.5,957.0,831.38,600.81
2017,6,13,14,0,871.0,125.0,5.1,36.0,939.0,795.62,576.53
2017,6,13,14,15,864.5,123.5,5.1,36.0,912.0,754.34,549.4
2017,6,13,14,30,858.0,122.0,5.1,36.0,885.0,711.14,520.24
2017,6,13,14,45,858.5,115.5,5.15,36.0,854.0,666.44,488.58
2017,6,13,15,0,859.0,109.0,5.2,36.0,823.0,619.61,454.59
2017,6,13,15,15,848.5,107.0,5.2,35.5,784.0,568.59,417.33
2017,6,13,15,30,838.0,105.0,5.2,35.0,745.0,516.87,378.38
2017,6,13,15,45,824.5,102.5,5.2,35.0,700.5,462.9,335.86
2017,6,13,16,0,811.0,100.0,5.2,35.0,656.0,404.46,289.0
2017,6,13,16,15,793.5,97.0,5.2,34.5,608.0,348.7,243.55
2017,6,13,16,30,776.0,94.0,5.2,34.0,560.0,294.06,198.07
2017,6,13,16,45,748.0,92.0,5.2,34.0,508.0,239.25,152.41
2017,6,13,17,0,720.0,90.0,5.2,34.0,456.0,187.26,110.54
2017,6,13,17,15,688.5,85.5,5.1,33.5,403.5,131.26,69.9
2017,6,13,17,30,657.0,81.0,5.0,33.0,351.0,83.18,43.28
2017,6,13,17,45,603.5,77.0,4.95,32.5,297.5,50.86,36.81
2017,6,13,18,0,550.0,73.0,4.9,32.0,244.0,50.47,36.64
2017,6,13,18,15,485.5,65.0,4.75,31.0,194.0,46.72,33.62
2017,6,13,18,30,421.0,57.0,4.6,30.0,144.0,42.77,30.23
2017,6,13,18,45,314.0,46.0,4.45,29.5,100.5,35.03,23.38
2017,6,13,19,0,207.0,35.0,4.3,29.0,57.0,27.24,15.94
2017,6,13,19,15,103.5,17.5,4.3,28.5,28.5,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,60.5,17.0,3.7,23.5,23.0,30.62,0.0
2017,6,14,6,0,121.0,34.0,3.8,24.0,46.0,71.57,44.21
2017,6,14,6,15,212.5,50.5,4.05,24.5,86.0,127.82,91.23
2017,6,14,6,30,304.0,67.0,4.3,25.0,126.0,190.16,142.88
2017,6,14,6,45,374.0,78.5,4.55,25.5,174.5,248.26,191.83
2017,6,14,7,0,444.0,90.0,4.8,26.0,223.0,313.66,245.99
2017,6,14,7,15,493.5,99.0,4.85,26.5,274.0,372.55,293.87
2017,6,14,7,30,543.0,108.0,4.9,27.0,325.0,439.9,346.89
2017,6,14,7,45,585.5,113.0,5.0,27.5,378.0,498.78,392.22
2017,6,14,8,0,628.0,118.0,5.1,28.0,431.0,560.13,438.23
2017,6,14,8,15,655.5,123.5,5.1,28.5,482.0,613.55,476.8
2017,6,14,8,30,683.0,129.0,5.1,29.0,533.0,667.4,514.7
2017,6,14,8,45,391.0,218.0,5.15,29.5,453.5,554.71,424.84
2017,6,14,9,0,99.0,307.0,5.2,30.0,374.0,391.82,296.1
2017,6,14,9,15,435.0,222.5,5.2,30.5,547.5,622.99,473.07
2017,6,14,9,30,771.0,138.0,5.2,31.0,721.0,843.29,629.04
2017,6,14,9,45,554.5,254.0,5.2,31.5,685.0,787.39,584.22
2017,6,14,10,0,338.0,370.0,5.2,32.0,649.0,707.12,520.26
2017,6,14,10,15,262.0,404.5,5.2,32.5,626.5,675.24,494.28
2017,6,14,10,30,186.0,439.0,5.2,33.0,604.0,628.73,458.07
2017,6,14,10,45,151.0,451.0,5.2,33.5,587.5,606.66,440.28
2017,6,14,11,0,116.0,463.0,5.2,34.0,571.0,583.1,421.42
2017,6,14,11,15,88.0,455.5,5.2,34.0,538.5,535.97,387.61
2017,6,14,11,30,60.0,448.0,5.2,34.0,506.0,498.61,360.41
2017,6,14,11,45,110.5,476.5,5.2,34.5,585.0,574.28,413.72
2017,6,14,12,0,161.0,505.0,5.2,35.0,664.0,655.52,469.21
2017,6,14,12,15,89.0,409.0,5.15,35.0,497.0,480.23,346.54
2017,6,14,12,30,17.0,313.0,5.1,35.0,330.0,311.06,224.76
2017,6,14,12,45,93.0,410.0,5.1,35.5,501.5,477.14,344.62
2017,6,14,13,0,169.0,507.0,5.1,36.0,673.0,636.03,454.04
2017,6,14,13,15,137.0,495.0,5.1,36.0,629.0,587.62,419.7
2017,6,14,13,30,105.0,483.0,5.1,36.0,585.0,539.66,386.22
2017,6,14,13,45,73.5,443.5,5.1,36.0,514.5,470.99,338.25
2017,6,14,14,0,42.0,404.0,5.1,36.0,444.0,405.04,291.62
2017,6,14,14,15,67.5,416.5,5.05,36.0,478.5,430.58,310.56
2017,6,14,14,30,93.0,429.0,5.0,36.0,513.0,453.31,327.09
2017,6,14,14,45,69.0,393.0,5.0,36.0,453.5,398.94,288.53
2017,6,14,15,0,45.0,357.0,5.0,36.0,394.0,347.2,251.7
2017,6,14,15,15,384.5,261.5,4.95,36.0,557.0,440.14,322.19
2017,6,14,15,30,724.0,166.0,4.9,36.0,720.0,506.26,368.58
2017,6,14,15,45,499.5,235.5,4.85,36.0,607.0,422.91,305.89
2017,6,14,16,0,275.0,305.0,4.8,36.0,494.0,362.99,262.06
2017,6,14,16,15,261.5,283.0,4.7,35.5,452.0,321.24,231.11
2017,6,14,16,30,248.0,261.0,4.6,35.0,410.0,281.02,200.87
2017,6,14,16,45,431.5,194.5,4.55,35.0,425.5,247.56,168.55
2017,6,14,17,0,615.0,128.0,4.5,35.0,441.0,196.57,121.17
2017,6,14,17,15,579.5,120.5,4.3,34.5,389.0,148.06,86.7
2017,6,14,17,30,544.0,113.0,4.1,34.0,337.0,103.86,61.88
2017,6,14,17,45,503.0,102.5,3.9,33.5,286.5,71.11,53.33
2017,6,14,18,0,462.0,92.0,3.7,33.0,236.0,65.5,48.92
2017,6,14,18,15,397.0,80.5,3.4,32.0,187.0,58.73,43.45
2017,6,14,18,30,332.0,69.0,3.1,31.0,138.0,51.59,37.43
2017,6,14,18,45,250.5,53.0,2.8,30.0,96.5,40.46,27.82
2017,6,14,19,0,169.0,37.0,2.5,29.0,55.0,28.81,17.24
2017,6,14,19,15,84.5,18.5,2.65,28.5,27.5,14.55,0.0
2017,6,14,19,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,22.5,16.5,3.55,23.5,18.5,21.6,0.0
2017,6,15,6,0,45.0,33.0,3.7,24.0,37.0,48.45,29.26
2017,6,15,6,15,97.5,55.0,3.9,24.5,71.5,90.1,64.13
2017,6,15,6,30,150.0,77.0,4.1,25.0,106.0,141.97,106.91
2017,6,15,6,45,222.0,89.0,4.3,25.5,147.5,191.57,147.95
2017,6,15,7,0,294.0,101.0,4.5,26.0,189.0,249.11,195.26
2017,6,15,7,15,281.5,126.0,4.6,26.5,224.0,285.25,224.68
2017,6,15,7,30,269.0,151.0,4.7,27.0,259.0,319.4,251.41
2017,6,15,7,45,179.5,180.0,4.8,27.5,256.5,300.56,235.22
2017,6,15,8,0,90.0,209.0,4.9,28.0,254.0,271.73,210.5
2017,6,15,8,15,92.5,233.5,4.95,28.5,284.5,302.14,232.92
2017,6,15,8,30,95.0,258.0,5.0,29.0,315.0,332.45,254.76
2017,6,15,8,45,282.5,248.5,5.05,29.5,436.5,491.29,376.66
2017,6,15,9,0,470.0,239.0,5.1,30.0,558.0,655.22,497.34
2017,6,15,9,15,250.0,266.5,5.0,30.5,437.5,500.15,378.17
2017,6,15,9,30,30.0,294.0,4.9,31.0,317.0,319.96,238.32
2017,6,15,9,45,23.0,281.5,4.85,31.5,300.0,290.7,215.9
2017,6,15,10,0,16.0,269.0,4.8,32.0,283.0,271.74,200.85
2017,6,15,10,15,161.0,342.0,4.7,32.5,484.5,503.35,372.37
2017,6,15,10,30,306.0,415.0,4.6,33.0,686.0,730.19,529.97
2017,6,15,10,45,217.0,440.5,4.55,33.5,635.5,660.28,476.93
2017,6,15,11,0,128.0,466.0,4.5,34.0,585.0,597.93,430.02
2017,6,15,11,15,473.0,316.5,4.4,34.0,770.0,803.6,580.25
2017,6,15,11,30,818.0,167.0,4.3,34.0,955.0,987.52,703.37
2017,6,15,11,45,822.0,167.0,4.25,34.5,967.5,985.68,698.81
2017,6,15,12,0,826.0,167.0,4.2,35.0,980.0,980.48,693.5
2017,6,15,12,15,827.0,167.0,4.15,35.0,984.5,969.07,685.8
2017,6,15,12,30,828.0,167.0,4.1,35.0,989.0,954.53,676.24
2017,6,15,12,45,830.0,165.0,4.1,35.5,986.5,936.07,663.14
2017,6,15,13,0,832.0,163.0,4.1,36.0,984.0,914.72,648.31
2017,6,15,13,15,829.0,162.5,4.1,36.0,972.5,887.49,631.07
2017,6,15,13,30,826.0,162.0,4.1,36.0,961.0,857.68,612.15
2017,6,15,13,45,823.5,159.5,4.1,36.5,942.5,823.96,589.39
2017,6,15,14,0,821.0,157.0,4.1,37.0,924.0,787.9,565.08
2017,6,15,14,15,814.5,155.0,4.1,37.0,898.5,747.11,538.67
2017,6,15,14,30,808.0,153.0,4.1,37.0,873.0,704.59,509.4
2017,6,15,14,45,818.5,139.5,4.1,37.0,845.0,661.42,479.43
2017,6,15,15,0,829.0,126.0,4.1,37.0,817.0,617.21,447.89
2017,6,15,15,15,818.5,123.5,4.1,36.5,778.5,564.72,410.33
2017,6,15,15,30,808.0,121.0,4.1,36.0,740.0,513.41,372.39
2017,6,15,15,45,794.5,118.0,4.1,36.0,696.5,459.97,330.99
2017,6,15,16,0,781.0,115.0,4.1,36.0,653.0,406.73,288.62
2017,6,15,16,15,763.0,111.5,4.05,35.5,605.0,352.0,244.69
2017,6,15,16,30,745.0,108.0,4.0,35.0,557.0,298.49,200.81
2017,6,15,16,45,721.0,103.5,4.0,35.0,506.0,244.24,156.15
2017,6,15,17,0,697.0,99.0,4.0,35.0,455.0,187.57,111.04
2017,6,15,17,15,665.0,94.0,3.8,34.5,402.5,136.66,74.45
2017,6,15,17,30,633.0,89.0,3.6,34.0,350.0,89.48,48.08
2017,6,15,17,45,588.0,82.5,3.45,33.5,297.5,54.92,39.99
2017,6,15,18,0,543.0,76.0,3.3,33.0,245.0,52.77,38.38
2017,6,15,18,15,479.0,67.5,2.95,32.0,195.0,48.72,35.13
2017,6,15,18,30,415.0,59.0,2.6,31.0,145.0,44.42,31.49
2017,6,15,18,45,319.0,47.0,2.3,30.5,101.5,35.77,23.91
2017,6,15,19,0,223.0,35.0,2.0,30.0,58.0,27.21,15.94
2017,6,15,19,15,111.5,17.5,2.15,29.5,29.0,13.73,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.5,16.5,3.9,23.0,23.0,31.87,0.0
2017,6,16,6,0,143.0,33.0,4.1,23.0,46.0,79.83,49.71
2017,6,16,6,15,238.5,48.0,4.2,23.5,87.0,132.21,94.36
2017,6,16,6,30,334.0,63.0,4.3,24.0,128.0,195.65,147.25
2017,6,16,6,45,410.0,72.5,4.4,24.5,177.5,255.51,197.89
2017,6,16,7,0,486.0,82.0,4.5,25.0,227.0,326.68,256.8
2017,6,16,7,15,534.5,90.0,4.5,25.5,278.5,386.87,305.81
2017,6,16,7,30,583.0,98.0,4.5,26.0,330.0,450.94,356.37
2017,6,16,7,45,627.5,101.0,4.5,27.0,384.0,510.56,401.33
2017,6,16,8,0,672.0,104.0,4.5,28.0,438.0,572.79,446.7
2017,6,16,8,15,698.0,108.5,4.45,28.5,489.5,625.88,484.59
2017,6,16,8,30,724.0,113.0,4.4,29.0,541.0,679.22,521.15
2017,6,16,8,45,744.5,116.5,4.4,29.5,589.5,724.74,550.63
2017,6,16,9,0,765.0,120.0,4.4,30.0,638.0,771.64,580.59
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.5,812.12,605.42
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,850.8,628.67
2017,6,16,9,45,807.5,128.0,4.3,31.5,767.0,884.06,648.2
2017,6,16,10,0,820.0,130.0,4.3,32.0,807.0,914.92,665.96
2017,6,16,10,15,829.0,132.0,4.2,32.5,841.0,932.34,674.27
2017,6,16,10,30,838.0,134.0,4.1,33.0,875.0,954.13,685.48
2017,6,16,10,45,845.5,135.0,4.1,33.5,902.5,970.4,693.57
2017,6,16,11,0,853.0,136.0,4.1,34.0,930.0,983.46,699.67
2017,6,16,11,15,858.0,137.5,4.1,34.5,950.0,991.23,702.47
2017,6,16,11,30,863.0,139.0,4.1,35.0,970.0,995.58,703.21
2017,6,16,11,45,878.5,130.5,4.1,35.5,986.5,997.18,702.35
2017,6,16,12,0,894.0,122.0,4.1,36.0,1003.0,995.33,699.42
2017,6,16,12,15,895.0,122.5,4.05,36.0,1007.5,984.52,692.13
2017,6,16,12,30,896.0,123.0,4.0,36.0,1012.0,970.44,682.93
2017,6,16,12,45,896.5,122.0,4.0,36.5,1009.0,951.44,669.58
2017,6,16,13,0,897.0,121.0,4.0,37.0,1006.0,929.44,654.44
2017,6,16,13,15,895.0,120.5,4.0,37.0,995.0,902.66,637.66
2017,6,16,13,30,893.0,120.0,4.0,37.0,984.0,873.02,619.03
2017,6,16,13,45,889.5,118.5,4.0,37.0,965.0,838.47,597.16
2017,6,16,14,0,886.0,117.0,4.0,37.0,946.0,801.39,573.52
2017,6,16,14,15,880.5,115.5,3.95,37.0,920.0,760.44,546.98
2017,6,16,14,30,875.0,114.0,3.9,37.0,894.0,717.45,518.74
2017,6,16,14,45,856.5,119.0,3.9,37.0,858.0,669.77,485.13
2017,6,16,15,0,838.0,124.0,3.9,37.0,822.0,621.52,450.42
2017,6,16,15,15,827.0,121.5,3.9,37.0,783.0,570.83,413.32
2017,6,16,15,30,816.0,119.0,3.9,37.0,744.0,516.34,372.61
2017,6,16,15,45,801.5,116.5,3.9,37.0,700.0,462.48,331.17
2017,6,16,16,0,787.0,114.0,3.9,37.0,656.0,408.93,288.79
2017,6,16,16,15,769.0,110.5,3.9,36.5,608.0,353.87,244.89
2017,6,16,16,30,751.0,107.0,3.9,36.0,560.0,300.03,200.98
2017,6,16,16,45,726.5,103.0,3.9,36.0,509.0,245.73,156.46
2017,6,16,17,0,702.0,99.0,3.9,36.0,458.0,189.09,111.53
2017,6,16,17,15,670.0,93.5,3.7,35.5,405.0,137.48,74.48
2017,6,16,17,30,638.0,88.0,3.5,35.0,352.0,89.59,47.58
2017,6,16,17,45,593.0,82.0,3.3,34.5,299.5,54.49,39.45
2017,6,16,18,0,548.0,76.0,3.1,34.0,247.0,52.73,38.17
2017,6,16,18,15,485.0,67.5,2.85,33.0,197.0,48.67,34.93
2017,6,16,18,30,422.0,59.0,2.6,32.0,147.0,44.37,31.3
2017,6,16,18,45,326.5,47.0,2.4,31.0,103.0,35.76,23.86
2017,6,16,19,0,231.0,35.0,2.2,30.0,59.0,27.2,15.97
2017,6,16,19,15,115.5,17.5,2.4,29.5,29.5,13.72,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,17.5,4.25,23.5,22.0,29.06,0.0
2017,6,17,6,0,99.0,35.0,4.4,24.0,44.0,67.5,41.59
2017,6,17,6,15,184.5,53.5,4.55,24.5,84.0,117.79,83.89
2017,6,17,6,30,270.0,72.0,4.7,25.0,124.0,183.05,137.72
2017,6,17,6,45,352.0,82.5,4.85,25.5,173.0,242.87,187.71
2017,6,17,7,0,434.0,93.0,5.0,26.0,222.0,311.32,244.16
2017,6,17,7,15,484.5,102.5,5.05,26.5,274.0,370.66,292.44
2017,6,17,7,30,535.0,112.0,5.1,27.0,326.0,438.27,345.74
2017,6,17,7,45,586.5,114.5,5.15,27.5,380.0,499.65,393.08
2017,6,17,8,0,638.0,117.0,5.2,28.0,434.0,564.25,441.6
2017,6,17,8,15,665.0,122.5,5.2,28.5,485.5,617.75,480.26
2017,6,17,8,30,692.0,128.0,5.2,29.0,537.0,671.63,518.2
2017,6,17,8,45,720.5,129.0,5.2,29.5,587.0,721.74,551.72
2017,6,17,9,0,749.0,130.0,5.2,30.0,637.0,768.82,582.17
2017,6,17,9,15,764.5,133.0,5.15,30.5,681.5,809.25,607.24
2017,6,17,9,30,780.0,136.0,5.1,31.0,726.0,847.93,630.74
2017,6,17,9,45,795.0,137.0,5.1,31.5,766.0,882.02,651.09
2017,6,17,10,0,810.0,138.0,5.1,32.0,806.0,913.87,669.74
2017,6,17,10,15,818.5,140.5,5.05,32.5,839.5,938.64,683.21
2017,6,17,10,30,827.0,143.0,5.0,33.0,873.0,960.5,694.7
2017,6,17,10,45,835.0,143.5,5.0,33.5,900.5,968.46,697.43
2017,6,17,11,0,843.0,144.0,5.0,34.0,928.0,981.4,703.58
2017,6,17,11,15,847.5,145.0,5.0,34.0,947.5,988.1,707.21
2017,6,17,11,30,852.0,146.0,5.0,34.0,967.0,991.43,708.79
2017,6,17,11,45,833.0,161.5,5.0,34.5,972.5,991.01,706.6
2017,6,17,12,0,814.0,177.0,5.0,35.0,978.0,978.65,696.85
2017,6,17,12,15,814.5,177.0,4.95,35.0,982.5,966.88,688.78
2017,6,17,12,30,815.0,177.0,4.9,35.0,987.0,952.04,678.82
2017,6,17,12,45,815.5,175.5,4.9,35.0,983.5,932.9,666.51
2017,6,17,13,0,816.0,174.0,4.9,35.0,980.0,910.99,652.46
2017,6,17,13,15,813.0,173.5,4.85,35.0,968.5,884.18,634.91
2017,6,17,13,30,810.0,173.0,4.8,35.0,957.0,854.85,615.73
2017,6,17,13,45,807.5,170.0,4.8,35.5,938.5,821.22,592.7
2017,6,17,14,0,805.0,167.0,4.8,36.0,920.0,785.29,568.14
2017,6,17,14,15,639.5,264.0,4.75,36.0,852.0,715.49,517.41
2017,6,17,14,30,474.0,361.0,4.7,36.0,784.0,655.1,472.14
2017,6,17,14,45,475.0,341.0,4.7,36.0,751.0,612.92,443.25
2017,6,17,15,0,476.0,321.0,4.7,36.0,718.0,569.83,413.06
2017,6,17,15,15,471.0,303.0,4.65,35.5,680.0,524.23,381.09
2017,6,17,15,30,466.0,285.0,4.6,35.0,642.0,478.46,348.23
2017,6,17,15,45,534.5,242.0,4.6,35.0,628.5,445.43,322.88
2017,6,17,16,0,603.0,199.0,4.6,35.0,615.0,404.27,290.02
2017,6,17,16,15,467.5,222.5,4.5,34.5,531.0,340.23,242.38
2017,6,17,16,30,332.0,246.0,4.4,34.0,447.0,294.39,209.39
2017,6,17,16,45,331.0,222.0,4.3,34.0,407.0,252.49,176.33
2017,6,17,17,0,330.0,198.0,4.2,34.0,367.0,210.86,143.84
2017,6,17,17,15,377.5,165.0,4.0,33.5,338.0,162.3,105.84
2017,6,17,17,30,425.0,132.0,3.8,33.0,309.0,114.13,72.75
2017,6,17,17,45,394.5,117.5,3.6,33.0,263.0,81.38,61.89
2017,6,17,18,0,364.0,103.0,3.4,33.0,217.0,73.22,55.29
2017,6,17,18,15,319.0,87.0,3.3,32.0,172.5,63.36,47.3
2017,6,17,18,30,274.0,71.0,3.2,31.0,128.0,52.93,38.56
2017,6,17,18,45,207.0,54.0,3.1,30.5,90.0,41.11,28.32
2017,6,17,19,0,140.0,37.0,3.0,30.0,52.0,30.23,18.41
2017,6,17,19,15,70.0,18.5,3.15,29.5,26.0,15.52,0.0
2017,6,17,19,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,60.0,17.0,4.35,23.5,22.5,26.81,0.0
2017,6,18,6,0,120.0,34.0,4.5,24.0,45.0,71.05,43.46
2017,6,18,6,15,212.0,51.0,4.65,24.5,86.0,127.53,90.86
2017,6,18,6,30,304.0,68.0,4.8,25.0,127.0,190.25,142.86
2017,6,18,6,45,296.0,84.5,4.95,25.5,157.0,222.15,171.7
2017,6,18,7,0,288.0,101.0,5.1,26.0,187.0,245.68,192.66
2017,6,18,7,15,365.5,111.5,5.15,26.5,243.0,319.32,252.14
2017,6,18,7,30,443.0,122.0,5.2,27.0,299.0,393.21,310.65
2017,6,18,7,45,413.0,150.5,5.3,27.5,334.0,427.68,336.51
2017,6,18,8,0,383.0,179.0,5.4,28.0,369.0,457.97,358.24
2017,6,18,8,15,551.5,148.5,5.35,28.5,456.0,565.35,440.42
2017,6,18,8,30,720.0,118.0,5.3,29.0,543.0,680.93,525.9
2017,6,18,8,45,746.0,119.5,5.25,29.5,593.0,728.24,556.56
2017,6,18,9,0,772.0,121.0,5.2,30.0,643.0,777.6,588.35
2017,6,18,9,15,786.5,124.0,5.1,30.5,687.5,817.94,613.0
2017,6,18,9,30,801.0,127.0,5.0,31.0,732.0,856.42,635.97
2017,6,18,9,45,814.0,128.5,4.9,31.5,771.5,889.82,655.12
2017,6,18,10,0,827.0,130.0,4.8,32.0,811.0,920.82,672.39
2017,6,18,10,15,835.0,132.0,4.7,32.5,844.5,937.51,680.0
2017,6,18,10,30,843.0,134.0,4.6,33.0,878.0,958.52,690.85
2017,6,18,10,45,849.0,135.5,4.5,33.5,905.0,973.97,697.97
2017,6,18,11,0,855.0,137.0,4.4,34.0,932.0,986.16,703.03
2017,6,18,11,15,859.0,138.5,4.3,34.5,951.5,993.04,704.73
2017,6,18,11,30,863.0,140.0,4.2,35.0,971.0,996.48,704.35
2017,6,18,11,45,648.5,290.5,4.15,35.5,920.0,942.35,666.44
2017,6,18,12,0,434.0,441.0,4.1,36.0,869.0,870.19,611.11
2017,6,18,12,15,452.5,442.0,4.1,36.0,890.0,878.86,617.29
2017,6,18,12,30,471.0,443.0,4.1,36.0,911.0,884.91,621.31
2017,6,18,12,45,491.0,431.0,4.15,36.5,917.5,877.79,616.15
2017,6,18,13,0,511.0,419.0,4.2,37.0,924.0,868.23,609.49
2017,6,18,13,15,474.5,422.5,4.25,37.0,887.5,820.39,578.0
2017,6,18,13,30,438.0,426.0,4.3,37.0,851.0,772.95,546.63
2017,6,18,13,45,425.5,413.0,4.35,37.0,819.0,731.44,519.54
2017,6,18,14,0,413.0,400.0,4.4,37.0,787.0,689.73,491.93
2017,6,18,14,15,390.0,397.5,4.4,37.0,754.5,650.75,465.33
2017,6,18,14,30,367.0,395.0,4.4,37.0,722.0,611.72,438.41
2017,6,18,14,45,428.0,356.0,4.45,37.0,724.0,595.24,428.29
2017,6,18,15,0,489.0,317.0,4.5,37.0,726.0,574.73,414.62
2017,6,18,15,15,512.5,290.0,4.5,36.5,700.0,536.91,388.51
2017,6,18,15,30,536.0,263.0,4.5,36.0,674.0,496.11,359.37
2017,6,18,15,45,499.0,255.5,4.5,36.0,620.5,440.88,318.24
2017,6,18,16,0,462.0,248.0,4.5,36.0,567.0,388.94,278.95
2017,6,18,16,15,539.0,202.5,4.5,35.5,548.0,349.15,246.78
2017,6,18,16,30,616.0,157.0,4.5,35.0,529.0,299.73,205.43
2017,6,18,16,45,608.0,141.5,4.55,35.0,481.5,246.87,162.26
2017,6,18,17,0,600.0,126.0,4.6,35.0,434.0,194.77,120.52
2017,6,18,17,15,595.5,111.0,4.55,34.5,388.0,144.39,83.03
2017,6,18,17,30,591.0,96.0,4.5,34.0,342.0,94.68,52.62
2017,6,18,17,45,536.5,91.5,4.45,33.5,290.5,61.7,45.58
2017,6,18,18,0,482.0,87.0,4.4,33.0,239.0,61.63,45.73
2017,6,18,18,15,421.5,76.5,4.15,32.0,190.5,55.63,40.89
2017,6,18,18,30,361.0,66.0,3.9,31.0,142.0,49.18,35.46
2017,6,18,18,45,269.5,52.0,3.7,30.5,99.5,39.58,27.08
2017,6,18,19,0,178.0,38.0,3.5,30.0,57.0,29.54,17.9
2017,6,18,19,15,89.0,19.0,3.45,29.5,28.5,14.91,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.5,17.0,2.6,24.0,22.0,26.32,0.0
2017,6,19,6,0,115.0,34.0,2.8,24.0,44.0,69.84,42.57
2017,6,19,6,15,205.0,51.0,2.95,24.5,84.5,125.32,89.12
2017,6,19,6,30,295.0,68.0,3.1,25.0,125.0,186.87,139.93
2017,6,19,6,45,329.5,80.0,3.3,25.5,162.5,230.44,177.44
2017,6,19,7,0,364.0,92.0,3.5,26.0,200.0,277.46,216.84
2017,6,19,7,15,379.0,111.5,3.45,26.5,243.5,325.93,255.99
2017,6,19,7,30,394.0,131.0,3.4,27.0,287.0,375.14,294.35
2017,6,19,7,45,197.0,106.5,3.4,27.5,184.5,237.69,186.52
2017,6,19,8,0,0.0,82.0,3.4,28.0,82.0,76.36,55.57
2017,6,19,8,15,0.0,118.0,3.15,28.5,118.0,110.97,82.66
2017,6,19,8,30,0.0,154.0,2.9,29.0,154.0,146.0,109.37
2017,6,19,8,45,0.0,148.0,2.65,29.5,148.0,139.78,103.9
2017,6,19,9,0,0.0,142.0,2.4,30.0,142.0,133.75,98.71
2017,6,19,9,15,0.0,95.5,2.2,30.5,95.5,89.13,63.94
2017,6,19,9,30,0.0,49.0,2.0,31.0,49.0,45.67,30.07
2017,6,19,9,45,2.0,106.5,1.8,31.5,108.5,101.48,72.96
2017,6,19,10,0,4.0,164.0,1.6,32.0,168.0,158.34,115.49
2017,6,19,10,15,8.0,205.0,1.4,32.0,212.5,201.66,147.32
2017,6,19,10,30,12.0,246.0,1.2,32.0,257.0,245.18,178.67
2017,6,19,10,45,15.5,281.5,1.05,32.5,296.0,282.93,204.86
2017,6,19,11,0,19.0,317.0,0.9,33.0,335.0,320.63,230.37
2017,6,19,11,15,14.5,258.5,0.85,33.0,272.5,259.23,186.44
2017,6,19,11,30,10.0,200.0,0.8,33.0,210.0,198.56,142.83
2017,6,19,11,45,7.0,174.5,0.75,33.5,181.5,171.22,122.67
2017,6,19,12,0,4.0,149.0,0.7,34.0,153.0,144.02,102.43
2017,6,19,12,15,10.0,224.0,0.95,34.0,234.0,220.64,158.51
2017,6,19,12,30,16.0,299.0,1.2,34.0,315.0,296.87,212.89
2017,6,19,12,45,62.5,398.0,1.45,34.0,460.0,437.51,312.04
2017,6,19,13,0,109.0,497.0,1.7,34.0,605.0,569.57,401.82
2017,6,19,13,15,83.5,472.5,1.75,34.0,554.5,517.82,366.05
2017,6,19,13,30,58.0,448.0,1.8,34.0,504.0,467.72,332.12
2017,6,19,13,45,56.5,437.0,1.9,34.0,491.0,451.46,321.73
2017,6,19,14,0,55.0,426.0,2.0,34.0,478.0,435.28,311.14
2017,6,19,14,15,121.5,435.0,2.05,34.0,545.0,486.26,348.17
2017,6,19,14,30,188.0,444.0,2.1,34.0,612.0,531.22,380.04
2017,6,19,14,45,315.5,386.5,2.15,34.0,656.0,550.12,395.27
2017,6,19,15,0,443.0,329.0,2.2,34.0,700.0,557.25,401.65
2017,6,19,15,15,499.5,292.0,2.25,33.5,691.5,531.74,384.7
2017,6,19,15,30,556.0,255.0,2.3,33.0,683.0,500.06,362.51
2017,6,19,15,45,647.5,192.0,2.35,33.0,661.5,455.31,329.09
2017,6,19,16,0,739.0,129.0,2.4,33.0,640.0,404.6,289.1
2017,6,19,16,15,720.0,125.0,2.4,32.5,593.0,347.29,243.76
2017,6,19,16,30,701.0,121.0,2.4,32.0,546.0,295.04,201.14
2017,6,19,16,45,680.0,115.0,2.45,32.0,496.5,242.32,157.68
2017,6,19,17,0,659.0,109.0,2.5,32.0,447.0,191.67,116.88
2017,6,19,17,15,626.0,103.0,2.45,31.5,395.5,141.97,80.71
2017,6,19,17,30,593.0,97.0,2.4,31.0,344.0,96.14,54.13
2017,6,19,17,45,551.5,89.0,2.35,31.0,293.0,59.69,44.38
2017,6,19,18,0,510.0,81.0,2.3,31.0,242.0,56.57,41.9
2017,6,19,18,15,447.5,71.5,2.15,30.5,193.0,51.86,38.01
2017,6,19,18,30,385.0,62.0,2.0,30.0,144.0,46.12,33.07
2017,6,19,18,45,296.5,49.5,1.85,29.5,101.5,37.62,25.61
2017,6,19,19,0,208.0,37.0,1.7,29.0,59.0,28.74,17.39
2017,6,19,19,15,104.0,18.5,1.8,28.5,29.5,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,97.5,15.0,2.1,22.5,23.5,31.38,0.0
2017,6,20,6,0,195.0,30.0,2.3,23.0,47.0,87.86,53.37
2017,6,20,6,15,294.5,42.5,2.4,23.5,88.5,141.25,99.68
2017,6,20,6,30,394.0,55.0,2.5,24.0,130.0,208.56,155.78
2017,6,20,6,45,465.0,63.0,2.65,25.0,179.5,268.83,206.45
2017,6,20,7,0,536.0,71.0,2.8,26.0,229.0,336.15,261.57
2017,6,20,7,15,583.0,77.5,2.85,26.5,281.5,396.25,310.07
2017,6,20,7,30,630.0,84.0,2.9,27.0,334.0,460.05,359.82
2017,6,20,7,45,664.5,89.0,3.0,28.0,387.0,517.85,402.79
2017,6,20,8,0,699.0,94.0,3.1,29.0,440.0,577.34,445.5
2017,6,20,8,15,724.0,98.0,3.2,29.5,491.5,628.62,481.88
2017,6,20,8,30,749.0,102.0,3.3,30.0,543.0,681.74,517.56
2017,6,20,8,45,476.0,205.0,3.4,30.5,494.5,605.93,457.3
2017,6,20,9,0,203.0,308.0,3.5,31.0,446.0,488.02,365.11
2017,6,20,9,15,255.0,322.0,3.55,31.5,507.0,563.04,418.57
2017,6,20,9,30,307.0,336.0,3.6,32.0,568.0,629.9,464.47
2017,6,20,9,45,322.0,352.0,3.7,32.5,607.0,666.94,488.3
2017,6,20,10,0,337.0,368.0,3.8,33.0,646.0,703.31,511.54
2017,6,20,10,15,599.5,243.5,3.85,33.5,762.5,841.98,610.59
2017,6,20,10,30,862.0,119.0,3.9,34.0,879.0,961.15,686.81
2017,6,20,10,45,868.5,120.0,4.0,34.5,906.5,977.05,694.43
2017,6,20,11,0,875.0,121.0,4.1,35.0,934.0,989.66,700.75
2017,6,20,11,15,481.0,295.5,4.1,35.0,744.0,790.11,566.31
2017,6,20,11,30,87.0,470.0,4.1,35.0,554.0,547.44,390.49
2017,6,20,11,45,59.5,437.5,4.15,35.5,495.5,485.34,347.11
2017,6,20,12,0,32.0,405.0,4.2,36.0,437.0,423.9,303.04
2017,6,20,12,15,458.0,267.5,4.2,36.0,722.0,716.47,517.58
2017,6,20,12,30,884.0,130.0,4.2,36.0,1007.0,966.32,683.21
2017,6,20,12,45,884.0,129.0,4.2,36.0,1004.0,947.2,669.32
2017,6,20,13,0,884.0,128.0,4.2,36.0,1001.0,925.17,655.43
2017,6,20,13,15,881.5,127.5,4.2,36.0,990.0,898.44,638.54
2017,6,20,13,30,879.0,127.0,4.2,36.0,979.0,868.91,619.82
2017,6,20,13,45,874.0,126.5,4.25,36.5,959.5,834.63,596.9
2017,6,20,14,0,869.0,126.0,4.3,37.0,940.0,797.94,572.36
2017,6,20,14,15,863.0,124.5,4.35,37.0,914.0,757.4,546.29
2017,6,20,14,30,857.0,123.0,4.4,37.0,888.0,714.88,518.29
2017,6,20,14,45,848.0,122.0,4.45,37.0,855.0,669.05,486.11
2017,6,20,15,0,839.0,121.0,4.5,37.0,822.0,621.91,452.25
2017,6,20,15,15,828.5,118.5,4.5,36.5,783.5,571.57,416.07
2017,6,20,15,30,818.0,116.0,4.5,36.0,745.0,520.53,378.25
2017,6,20,15,45,804.0,113.5,4.5,36.0,701.0,463.66,334.39
2017,6,20,16,0,790.0,111.0,4.5,36.0,657.0,410.23,291.79
2017,6,20,16,15,772.5,107.5,4.45,35.5,609.5,355.21,247.56
2017,6,20,16,30,755.0,104.0,4.4,35.0,562.0,301.33,203.27
2017,6,20,16,45,732.5,100.0,4.35,35.0,511.5,247.24,158.46
2017,6,20,17,0,710.0,96.0,4.3,35.0,461.0,190.76,113.14
2017,6,20,17,15,679.5,91.0,4.15,34.5,408.5,139.18,75.54
2017,6,20,17,30,649.0,86.0,4.0,34.0,356.0,91.11,47.8
2017,6,20,17,45,606.5,79.5,3.9,33.5,303.5,52.41,37.9
2017,6,20,18,0,564.0,73.0,3.8,33.0,251.0,50.13,36.19
2017,6,20,18,15,503.0,65.0,3.4,32.0,201.0,46.38,33.2
2017,6,20,18,30,442.0,57.0,3.0,31.0,151.0,42.4,29.83
2017,6,20,18,45,349.5,46.0,2.7,30.5,107.0,35.38,23.65
2017,6,20,19,0,257.0,35.0,2.4,30.0,63.0,27.15,16.06
2017,6,20,19,15,128.5,17.5,2.4,29.5,31.5,13.69,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,115.0,14.5,2.05,22.5,24.5,33.88,0.0
2017,6,21,6,0,230.0,29.0,2.4,23.0,49.0,95.69,57.79
2017,6,21,6,15,333.0,40.5,2.45,23.5,92.0,151.75,106.87
2017,6,21,6,30,436.0,52.0,2.5,24.0,135.0,219.62,163.68
2017,6,21,6,45,506.0,59.5,2.55,25.0,185.5,281.11,215.52
2017,6,21,7,0,576.0,67.0,2.6,26.0,236.0,349.54,271.47
2017,6,21,7,15,621.5,73.0,2.75,26.5,289.5,410.34,320.66
2017,6,21,7,30,667.0,79.0,2.9,27.0,343.0,474.65,370.93
2017,6,21,7,45,702.0,83.0,3.05,28.0,397.5,533.37,414.65
2017,6,21,8,0,737.0,87.0,3.2,29.0,452.0,592.38,457.12
2017,6,21,8,15,478.5,171.5,3.25,29.5,419.0,533.27,408.62
2017,6,21,8,30,220.0,256.0,3.3,30.0,386.0,432.32,328.47
2017,6,21,8,45,287.0,267.0,3.4,30.5,451.5,513.79,388.1
2017,6,21,9,0,354.0,278.0,3.5,31.0,517.0,589.69,441.77
2017,6,21,9,15,602.5,191.5,3.6,31.5,631.5,735.84,548.0
2017,6,21,9,30,851.0,105.0,3.7,32.0,746.0,869.39,636.52
2017,6,21,9,45,862.5,107.0,3.8,32.5,787.0,903.25,655.87
2017,6,21,10,0,874.0,109.0,3.9,33.0,828.0,934.54,674.07
2017,6,21,10,15,882.0,110.5,4.0,33.0,862.0,959.19,689.3
2017,6,21,10,30,890.0,112.0,4.1,33.0,896.0,980.75,702.61
2017,6,21,10,45,896.5,113.0,4.25,33.5,924.0,997.1,711.48
2017,6,21,11,0,903.0,114.0,4.4,34.0,952.0,1010.06,718.25
2017,6,21,11,15,907.5,115.0,4.45,34.5,973.0,1017.55,721.07
2017,6,21,11,30,912.0,116.0,4.5,35.0,994.0,1021.45,721.75
2017,6,21,11,45,914.0,117.0,4.6,35.5,1006.5,1019.27,718.96
2017,6,21,12,0,916.0,118.0,4.7,36.0,1019.0,1013.48,714.03
2017,6,21,12,15,917.0,118.0,4.75,36.0,1024.0,1002.24,706.98
2017,6,21,12,30,918.0,118.0,4.8,36.0,1029.0,987.65,697.86
2017,6,21,12,45,676.0,281.0,4.85,36.0,950.5,908.26,646.25
2017,6,21,13,0,434.0,444.0,4.9,36.0,872.0,821.81,582.58
2017,6,21,13,15,514.0,400.5,4.9,36.0,902.0,836.1,594.69
2017,6,21,13,30,594.0,357.0,4.9,36.0,932.0,844.71,602.33
2017,6,21,13,45,751.0,235.0,4.9,36.0,948.0,837.36,602.17
2017,6,21,14,0,908.0,113.0,4.9,36.0,964.0,817.37,590.0
2017,6,21,14,15,674.5,239.0,4.85,36.0,861.5,721.06,522.4
2017,6,21,14,30,441.0,365.0,4.8,36.0,759.0,636.78,459.52
2017,6,21,14,45,546.0,307.0,4.8,36.0,776.5,631.96,458.03
2017,6,21,15,0,651.0,249.0,4.8,36.0,794.0,615.75,447.47
2017,6,21,15,15,754.5,177.5,4.75,35.5,780.0,577.04,421.09
2017,6,21,15,30,858.0,106.0,4.7,35.0,766.0,533.07,389.12
2017,6,21,15,45,706.0,161.5,4.7,35.0,683.0,457.25,331.5
2017,6,21,16,0,554.0,217.0,4.7,35.0,600.0,401.97,289.06
2017,6,21,16,15,470.5,225.5,4.7,34.5,534.5,345.44,246.48
2017,6,21,16,30,387.0,234.0,4.7,34.0,469.0,302.42,214.24
2017,6,21,16,45,463.0,190.0,4.7,33.5,446.0,254.32,173.92
2017,6,21,17,0,539.0,146.0,4.7,33.0,423.0,202.86,130.22
2017,6,21,17,15,551.5,125.0,4.6,32.5,381.0,152.51,91.67
2017,6,21,17,30,564.0,104.0,4.5,32.0,339.0,101.26,58.45
2017,6,21,17,45,525.0,95.0,4.4,31.5,289.5,64.32,48.15
2017,6,21,18,0,486.0,86.0,4.3,31.0,240.0,60.61,45.27
2017,6,21,18,15,437.5,74.0,4.0,30.0,192.5,53.72,39.66
2017,6,21,18,30,389.0,62.0,3.7,29.0,145.0,46.08,33.2
2017,6,21,18,45,314.0,48.5,3.45,28.5,103.0,36.82,25.07
2017,6,21,19,0,239.0,35.0,3.2,28.0,61.0,27.12,16.22
2017,6,21,19,15,119.5,17.5,3.15,27.5,30.5,13.68,0.0
2017,6,21,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,82.5,14.0,2.95,22.5,21.5,27.66,0.0
2017,6,22,6,0,165.0,28.0,3.1,23.0,43.0,78.19,46.77
2017,6,22,6,15,237.0,43.0,3.05,23.5,80.0,124.81,88.1
