Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,30,309.0,58.0,3.0,24.0,117.0,179.71,134.4
2017,6,22,6,45,353.0,72.5,3.0,24.5,160.5,230.68,177.92
2017,6,22,7,0,397.0,87.0,3.0,25.0,204.0,286.07,224.02
2017,6,22,7,15,270.0,123.5,2.95,25.5,210.0,275.14,216.46
2017,6,22,7,30,143.0,160.0,2.9,26.0,216.0,250.07,195.88
2017,6,22,7,45,83.5,170.0,2.9,27.0,204.0,222.59,172.85
2017,6,22,8,0,24.0,180.0,2.9,28.0,192.0,189.57,144.99
2017,6,22,8,15,58.0,218.0,2.85,28.5,251.0,260.8,199.71
2017,6,22,8,30,92.0,256.0,2.8,29.0,310.0,327.77,249.65
2017,6,22,8,45,118.5,283.5,2.75,29.5,359.5,389.7,294.46
2017,6,22,9,0,145.0,311.0,2.7,30.0,409.0,443.68,332.53
2017,6,22,9,15,192.0,331.0,2.7,30.5,470.0,508.22,378.07
2017,6,22,9,30,239.0,351.0,2.7,31.0,531.0,574.93,424.01
2017,6,22,9,45,547.5,228.0,2.7,31.5,670.0,755.93,554.46
2017,6,22,10,0,856.0,105.0,2.7,32.0,809.0,913.34,656.59
2017,6,22,10,15,617.5,244.0,2.75,32.5,763.0,859.32,617.26
2017,6,22,10,30,379.0,383.0,2.8,33.0,717.0,767.02,548.15
2017,6,22,10,45,394.0,389.5,2.85,33.5,746.5,790.53,562.96
2017,6,22,11,0,409.0,396.0,2.9,34.0,776.0,820.67,580.99
2017,6,22,11,15,424.5,409.0,2.95,34.5,811.0,847.36,596.63
2017,6,22,11,30,440.0,422.0,3.0,35.0,846.0,871.86,610.79
2017,6,22,11,45,445.5,432.0,3.05,35.5,866.5,881.24,615.17
2017,6,22,12,0,451.0,442.0,3.1,36.0,887.0,888.21,618.17
2017,6,22,12,15,467.5,440.0,3.05,36.0,903.0,892.08,620.4
2017,6,22,12,30,484.0,438.0,3.0,36.0,919.0,893.37,621.07
2017,6,22,12,45,492.5,432.0,3.0,36.5,919.5,881.0,612.14
2017,6,22,13,0,501.0,426.0,3.0,37.0,920.0,866.55,602.02
2017,6,22,13,15,685.5,278.0,2.9,37.0,947.0,873.24,611.88
2017,6,22,13,30,870.0,130.0,2.8,37.0,974.0,864.78,607.37
2017,6,22,13,45,868.0,128.0,2.7,37.0,956.0,831.97,586.24
2017,6,22,14,0,866.0,126.0,2.6,37.0,938.0,796.59,563.58
2017,6,22,14,15,861.0,124.5,2.5,37.0,912.5,756.97,538.09
2017,6,22,14,30,856.0,123.0,2.4,37.0,887.0,715.3,510.82
2017,6,22,14,45,850.0,120.0,2.3,37.0,855.5,669.8,479.24
2017,6,22,15,0,844.0,117.0,2.2,37.0,824.0,622.74,445.94
2017,6,22,15,15,834.0,115.0,2.05,37.0,785.5,572.92,409.72
2017,6,22,15,30,824.0,113.0,1.9,37.0,747.0,522.34,372.09
2017,6,22,15,45,811.0,110.5,1.75,37.0,703.5,465.58,329.27
2017,6,22,16,0,798.0,108.0,1.6,37.0,660.0,412.2,287.65
2017,6,22,16,15,780.5,104.5,1.45,36.5,612.5,356.75,244.15
2017,6,22,16,30,763.0,101.0,1.3,36.0,565.0,302.42,200.52
2017,6,22,16,45,740.0,97.5,1.2,36.0,514.0,248.15,156.57
2017,6,22,17,0,717.0,94.0,1.1,36.0,463.0,196.12,115.4
2017,6,22,17,15,686.0,89.0,1.0,35.5,410.5,139.6,74.66
2017,6,22,17,30,655.0,84.0,0.9,35.0,358.0,91.08,46.79
2017,6,22,17,45,611.5,78.0,0.8,35.0,305.5,51.21,36.6
2017,6,22,18,0,568.0,72.0,0.7,35.0,253.0,49.26,35.12
2017,6,22,18,15,507.0,64.5,0.7,34.0,202.5,45.89,32.48
2017,6,22,18,30,446.0,57.0,0.7,33.0,152.0,42.32,29.5
2017,6,22,18,45,353.0,46.0,0.75,32.0,108.0,35.31,23.44
2017,6,22,19,0,260.0,35.0,0.8,31.0,64.0,27.13,16.02
2017,6,22,19,15,130.0,17.5,0.85,30.5,32.0,13.68,0.09
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,33.0,16.5,3.55,24.5,19.5,21.43,0.0
2017,6,23,6,0,66.0,33.0,3.8,25.0,39.0,53.48,31.27
2017,6,23,6,15,144.5,53.5,3.95,25.5,77.5,105.64,74.63
2017,6,23,6,30,223.0,74.0,4.1,26.0,116.0,162.77,121.47
2017,6,23,6,45,313.0,84.5,4.3,26.5,164.5,227.75,174.87
2017,6,23,7,0,403.0,95.0,4.5,27.0,213.0,297.38,231.77
2017,6,23,7,15,454.0,105.0,4.55,27.5,264.0,355.72,278.94
2017,6,23,7,30,505.0,115.0,4.6,28.0,315.0,418.54,328.34
2017,6,23,7,45,558.0,118.0,4.65,29.0,369.0,483.47,377.3
2017,6,23,8,0,611.0,121.0,4.7,30.0,423.0,548.27,424.73
2017,6,23,8,15,639.0,127.0,4.65,30.5,473.5,601.91,462.91
2017,6,23,8,30,667.0,133.0,4.6,31.0,524.0,656.08,500.43
2017,6,23,8,45,693.5,135.0,4.6,32.0,573.0,704.9,531.99
2017,6,23,9,0,720.0,137.0,4.6,33.0,622.0,753.43,561.9
2017,6,23,9,15,736.0,141.0,4.45,33.5,666.5,791.4,584.59
2017,6,23,9,30,752.0,145.0,4.3,34.0,711.0,830.93,607.98
2017,6,23,9,45,766.0,147.0,4.2,35.0,750.5,864.67,625.99
2017,6,23,10,0,780.0,149.0,4.1,36.0,790.0,896.2,642.22
2017,6,23,10,15,789.5,151.5,3.9,36.5,823.5,921.56,655.02
2017,6,23,10,30,799.0,154.0,3.7,37.0,857.0,944.13,665.85
2017,6,23,10,45,806.0,155.5,3.55,37.5,884.0,960.28,672.76
2017,6,23,11,0,813.0,157.0,3.4,38.0,911.0,973.29,677.68
2017,6,23,11,15,818.0,157.5,3.2,38.0,930.5,980.08,679.81
2017,6,23,11,30,823.0,158.0,3.0,38.0,950.0,983.55,679.91
2017,6,23,11,45,806.0,172.5,2.9,38.5,957.0,975.95,672.61
2017,6,23,12,0,789.0,187.0,2.8,39.0,964.0,964.82,663.35
2017,6,23,12,15,790.0,187.5,2.75,39.0,968.5,954.46,656.5
2017,6,23,12,30,791.0,188.0,2.7,39.0,973.0,941.09,647.88
2017,6,23,12,45,788.0,188.5,2.65,39.5,969.0,921.16,633.98
2017,6,23,13,0,785.0,189.0,2.6,40.0,965.0,898.69,618.65
2017,6,23,13,15,782.0,188.5,2.6,40.0,954.0,872.8,602.94
2017,6,23,13,30,779.0,188.0,2.6,40.0,943.0,844.49,585.7
2017,6,23,13,45,770.5,189.0,2.65,40.0,923.5,810.69,565.24
2017,6,23,14,0,762.0,190.0,2.7,40.0,904.0,775.07,543.44
2017,6,23,14,15,754.5,187.5,2.75,40.0,878.5,735.44,517.79
2017,6,23,14,30,747.0,185.0,2.8,40.0,853.0,694.33,490.65
2017,6,23,14,45,718.5,193.5,2.9,40.0,816.5,646.46,458.27
2017,6,23,15,0,690.0,202.0,3.0,40.0,780.0,599.89,426.03
2017,6,23,15,15,676.5,198.0,3.05,39.5,742.5,552.04,393.12
2017,6,23,15,30,663.0,194.0,3.1,39.0,705.0,504.24,359.2
2017,6,23,15,45,636.5,193.5,3.2,39.0,660.5,453.74,321.76
2017,6,23,16,0,610.0,193.0,3.3,39.0,616.0,405.14,284.81
2017,6,23,16,15,587.5,186.5,3.35,38.5,570.0,355.07,246.55
2017,6,23,16,30,565.0,180.0,3.4,38.0,524.0,307.13,209.16
2017,6,23,16,45,530.0,174.0,3.45,38.0,474.0,258.24,170.98
2017,6,23,17,0,495.0,168.0,3.5,38.0,424.0,213.07,136.57
2017,6,23,17,15,459.0,157.5,3.5,37.5,374.0,168.24,105.06
2017,6,23,17,30,423.0,147.0,3.5,37.0,324.0,127.62,81.04
2017,6,23,17,45,377.0,133.5,3.55,36.5,274.5,92.7,70.09
2017,6,23,18,0,331.0,120.0,3.6,36.0,225.0,90.27,68.43
2017,6,23,18,15,274.5,102.5,3.45,35.5,178.5,78.36,58.83
2017,6,23,18,30,218.0,85.0,3.3,35.0,132.0,65.98,48.55
2017,6,23,18,45,154.0,63.0,3.2,34.5,91.5,49.89,34.96
2017,6,23,19,0,90.0,41.0,3.1,34.0,51.0,33.23,20.55
2017,6,23,19,15,45.0,20.5,3.1,33.5,25.5,17.95,2.04
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,24.5,5.0,4.77,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,9.26,1.08
2017,6,24,6,15,0.0,21.0,1.85,25.0,21.0,19.47,9.97
2017,6,24,6,30,0.0,32.0,1.9,25.0,32.0,29.7,18.62
2017,6,24,6,45,0.0,46.0,1.95,25.5,46.0,42.74,29.45
2017,6,24,7,0,0.0,60.0,2.0,26.0,60.0,55.8,40.11
2017,6,24,7,15,0.0,36.5,2.25,26.5,36.5,33.88,22.13
2017,6,24,7,30,0.0,13.0,2.5,27.0,13.0,12.05,4.2
2017,6,24,7,45,0.0,50.5,2.8,27.5,50.5,46.94,32.43
2017,6,24,8,0,0.0,88.0,3.1,28.0,88.0,82.06,60.26
2017,6,24,8,15,0.0,91.0,3.15,28.5,91.0,84.85,62.08
2017,6,24,8,30,0.0,94.0,3.2,29.0,94.0,87.67,63.94
2017,6,24,8,45,16.0,177.5,3.25,29.5,188.5,181.32,136.62
2017,6,24,9,0,32.0,261.0,3.3,30.0,283.0,287.63,216.34
2017,6,24,9,15,41.5,291.0,2.95,30.5,321.5,327.07,244.17
2017,6,24,9,30,51.0,321.0,2.6,31.0,360.0,366.84,271.73
2017,6,24,9,45,28.0,244.5,2.3,31.5,266.0,266.78,196.96
2017,6,24,10,0,5.0,168.0,2.0,32.0,172.0,163.12,118.89
2017,6,24,10,15,11.0,231.0,1.75,32.0,241.0,229.73,168.3
2017,6,24,10,30,17.0,294.0,1.5,32.0,310.0,296.87,216.37
2017,6,24,10,45,103.0,380.0,1.25,32.5,476.0,486.86,350.08
2017,6,24,11,0,189.0,466.0,1.0,33.0,642.0,658.06,460.97
2017,6,24,11,15,222.0,472.0,1.2,33.0,682.5,694.82,485.17
2017,6,24,11,30,255.0,478.0,1.4,33.0,723.0,738.98,515.13
2017,6,24,11,45,228.5,490.0,1.65,33.0,712.0,712.43,498.66
2017,6,24,12,0,202.0,502.0,1.9,33.0,701.0,693.19,486.95
2017,6,24,12,15,178.5,505.5,2.15,32.5,682.0,667.78,471.96
2017,6,24,12,30,155.0,509.0,2.4,32.0,663.0,641.92,456.27
2017,6,24,12,45,120.0,496.5,2.7,32.0,615.5,590.03,421.74
2017,6,24,13,0,85.0,484.0,3.0,32.0,568.0,535.94,385.04
2017,6,24,13,15,81.5,476.0,3.25,31.5,556.0,519.78,375.49
2017,6,24,13,30,78.0,468.0,3.5,31.0,544.0,503.66,365.62
2017,6,24,13,45,75.5,456.5,3.8,30.5,529.0,485.24,354.12
2017,6,24,14,0,73.0,445.0,4.1,30.0,514.0,466.92,342.51
2017,6,24,14,15,175.5,436.5,4.15,29.5,595.5,528.53,389.82
2017,6,24,14,30,278.0,428.0,4.2,29.0,677.0,579.45,428.47
2017,6,24,14,45,252.0,416.0,4.3,28.5,635.5,534.84,397.13
2017,6,24,15,0,226.0,404.0,4.4,28.0,594.0,495.5,369.47
2017,6,24,15,15,246.5,379.5,4.3,27.5,577.5,467.4,349.93
2017,6,24,15,30,267.0,355.0,4.2,27.0,561.0,440.52,330.59
2017,6,24,15,45,223.0,338.0,4.15,27.0,503.5,392.45,294.46
2017,6,24,16,0,179.0,321.0,4.1,27.0,446.0,344.56,258.5
2017,6,24,16,15,115.5,286.0,4.05,27.0,364.5,280.86,211.01
2017,6,24,16,30,52.0,251.0,4.0,27.0,283.0,230.13,173.69
2017,6,24,16,45,94.0,236.5,3.95,27.0,287.5,221.98,166.22
2017,6,24,17,0,136.0,222.0,3.9,27.0,292.0,202.84,149.69
2017,6,24,17,15,68.0,157.5,3.9,26.5,192.5,142.15,105.65
2017,6,24,17,30,0.0,93.0,3.9,26.0,93.0,85.42,63.77
2017,6,24,17,45,0.0,79.0,3.9,26.0,79.0,72.87,56.56
2017,6,24,18,0,0.0,65.0,3.9,26.0,65.0,60.39,46.07
2017,6,24,18,15,168.0,67.0,3.85,25.5,103.5,52.76,39.64
2017,6,24,18,30,336.0,69.0,3.8,25.0,142.0,51.32,38.27
2017,6,24,18,45,252.0,54.0,3.75,25.0,100.0,41.02,29.05
2017,6,24,19,0,168.0,39.0,3.7,25.0,58.0,30.24,19.08
2017,6,24,19,15,84.0,19.5,3.65,25.0,29.0,16.35,1.86
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,68.5,15.0,3.45,21.0,21.0,26.02,0.0
2017,6,25,6,0,137.0,30.0,3.5,21.0,42.0,74.03,44.16
2017,6,25,6,15,231.0,45.0,3.5,21.0,81.5,124.94,89.02
2017,6,25,6,30,325.0,60.0,3.5,21.0,121.0,186.77,141.26
2017,6,25,6,45,190.5,84.0,3.5,21.5,123.0,171.68,133.91
2017,6,25,7,0,56.0,108.0,3.5,22.0,125.0,135.24,105.93
2017,6,25,7,15,41.5,125.5,3.4,22.5,139.5,148.04,116.32
2017,6,25,7,30,27.0,143.0,3.3,23.0,154.0,159.29,124.84
2017,6,25,7,45,42.0,170.0,3.25,23.5,189.5,197.35,154.84
2017,6,25,8,0,57.0,197.0,3.2,24.0,225.0,236.67,185.23
2017,6,25,8,15,195.0,215.5,3.2,24.5,327.0,362.67,284.57
2017,6,25,8,30,333.0,234.0,3.2,25.0,429.0,501.46,389.64
2017,6,25,8,45,174.5,232.5,3.2,26.0,335.5,378.39,292.21
2017,6,25,9,0,16.0,231.0,3.2,27.0,242.0,234.66,177.79
2017,6,25,9,15,12.0,216.5,3.2,27.0,225.0,216.7,163.86
2017,6,25,9,30,8.0,202.0,3.2,27.0,208.0,198.86,149.77
2017,6,25,9,45,98.0,299.5,3.25,27.5,380.0,397.56,300.65
2017,6,25,10,0,188.0,397.0,3.3,28.0,552.0,584.25,434.51
2017,6,25,10,15,116.0,387.5,3.25,28.5,484.5,507.79,375.89
2017,6,25,10,30,44.0,378.0,3.2,29.0,417.0,417.78,308.29
2017,6,25,10,45,46.5,394.5,3.2,29.5,437.0,436.12,320.74
2017,6,25,11,0,49.0,411.0,3.2,30.0,457.0,454.13,332.45
2017,6,25,11,15,181.5,435.5,3.15,30.0,610.0,617.97,450.54
2017,6,25,11,30,314.0,460.0,3.1,30.0,763.0,779.36,561.21
2017,6,25,11,45,163.5,358.5,3.05,30.5,517.0,517.84,378.43
2017,6,25,12,0,13.0,257.0,3.0,31.0,271.0,255.38,186.49
2017,6,25,12,15,204.5,347.5,2.95,31.0,551.5,544.41,399.51
2017,6,25,12,30,396.0,438.0,2.9,31.0,832.0,807.36,578.35
2017,6,25,12,45,240.5,461.0,2.85,31.0,700.0,672.2,482.39
2017,6,25,13,0,85.0,484.0,2.8,31.0,568.0,536.05,385.74
2017,6,25,13,15,126.0,488.5,2.75,31.0,612.0,573.14,413.0
2017,6,25,13,30,167.0,493.0,2.7,31.0,656.0,603.99,434.81
2017,6,25,13,45,234.0,471.0,2.7,31.5,694.0,629.09,452.7
2017,6,25,14,0,301.0,449.0,2.7,32.0,732.0,648.38,466.35
2017,6,25,14,15,223.0,446.5,2.7,31.5,653.0,572.92,414.25
2017,6,25,14,30,145.0,444.0,2.7,31.0,574.0,502.1,364.96
2017,6,25,14,45,132.5,424.5,2.7,31.0,540.0,466.29,340.23
2017,6,25,15,0,120.0,405.0,2.7,31.0,506.0,431.58,315.86
2017,6,25,15,15,398.5,297.0,2.7,31.0,608.5,481.56,354.79
2017,6,25,15,30,677.0,189.0,2.7,31.0,711.0,508.24,373.64
2017,6,25,15,45,459.0,251.5,2.7,31.0,596.0,422.32,309.35
2017,6,25,16,0,241.0,314.0,2.7,31.0,481.0,364.44,266.99
2017,6,25,16,15,427.0,237.5,2.65,30.5,508.0,341.63,246.98
2017,6,25,16,30,613.0,161.0,2.6,30.0,535.0,306.01,213.72
2017,6,25,16,45,588.0,153.0,2.6,30.0,485.5,255.54,172.44
2017,6,25,17,0,563.0,145.0,2.6,30.0,436.0,207.76,134.19
2017,6,25,17,15,528.0,136.5,2.45,29.5,385.5,161.25,100.15
2017,6,25,17,30,493.0,128.0,2.3,29.0,335.0,118.33,74.07
2017,6,25,17,45,443.0,118.0,2.15,28.5,284.0,81.62,63.21
2017,6,25,18,0,393.0,108.0,2.0,28.0,233.0,76.75,59.42
2017,6,25,18,15,334.0,93.5,1.8,27.5,185.5,68.11,52.24
2017,6,25,18,30,275.0,79.0,1.6,27.0,138.0,58.98,44.39
2017,6,25,18,45,201.0,60.0,1.4,26.5,97.0,47.8,34.53
2017,6,25,19,0,127.0,41.0,1.2,26.0,56.0,33.27,21.49
2017,6,25,19,15,63.5,20.5,1.2,25.5,28.0,17.13,2.4
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,71.0,14.0,1.7,22.5,20.0,25.43,0.0
2017,6,26,6,0,142.0,28.0,1.9,23.0,40.0,72.41,42.13
2017,6,26,6,15,224.0,43.0,1.95,23.0,77.5,120.45,84.74
2017,6,26,6,30,306.0,58.0,2.0,23.0,115.0,177.75,132.89
2017,6,26,6,45,368.0,69.5,2.1,23.5,160.5,232.18,179.02
2017,6,26,7,0,430.0,81.0,2.2,24.0,206.0,293.09,229.54
2017,6,26,7,15,523.5,82.0,2.15,24.5,265.0,368.52,289.98
2017,6,26,7,30,617.0,83.0,2.1,25.0,324.0,449.01,352.54
2017,6,26,7,45,389.0,145.0,2.1,25.5,305.0,404.96,316.74
2017,6,26,8,0,161.0,207.0,2.1,26.0,286.0,323.94,251.31
2017,6,26,8,15,166.0,230.5,2.05,26.5,320.0,358.76,276.79
2017,6,26,8,30,171.0,254.0,2.0,27.0,354.0,393.47,301.12
2017,6,26,8,45,88.0,220.0,2.0,28.0,272.0,297.54,226.3
2017,6,26,9,0,5.0,186.0,2.0,29.0,190.0,180.89,134.97
2017,6,26,9,15,55.0,267.5,2.0,29.0,309.5,313.83,235.93
2017,6,26,9,30,105.0,349.0,2.0,29.0,429.0,444.08,330.29
2017,6,26,9,45,127.0,373.5,2.05,29.5,474.5,501.82,369.56
2017,6,26,10,0,149.0,398.0,2.1,30.0,520.0,549.12,401.31
2017,6,26,10,15,116.0,407.5,2.15,30.0,505.0,528.7,385.32
2017,6,26,10,30,83.0,417.0,2.2,30.0,490.0,495.74,361.07
2017,6,26,10,45,76.0,426.0,2.3,30.5,494.5,497.3,361.13
2017,6,26,11,0,69.0,435.0,2.4,31.0,499.0,498.35,360.67
2017,6,26,11,15,192.5,449.0,2.45,31.0,633.0,642.59,462.94
2017,6,26,11,30,316.0,463.0,2.5,31.0,767.0,784.49,559.01
2017,6,26,11,45,358.0,447.5,2.6,31.5,796.5,805.53,572.09
2017,6,26,12,0,400.0,432.0,2.7,32.0,826.0,824.69,584.8
2017,6,26,12,15,373.0,446.5,2.75,32.0,815.5,804.13,570.51
2017,6,26,12,30,346.0,461.0,2.8,32.0,805.0,782.21,555.6
2017,6,26,12,45,277.0,482.0,2.85,32.0,757.0,726.34,517.17
2017,6,26,13,0,208.0,503.0,2.9,32.0,709.0,669.23,477.68
2017,6,26,13,15,233.0,492.5,2.95,32.0,720.5,671.54,480.55
2017,6,26,13,30,258.0,482.0,3.0,32.0,732.0,672.52,482.12
2017,6,26,13,45,533.5,319.0,3.05,32.0,823.5,738.72,534.75
2017,6,26,14,0,809.0,156.0,3.1,32.0,915.0,782.79,569.51
2017,6,26,14,15,534.0,294.5,3.1,31.5,790.0,669.24,488.24
2017,6,26,14,30,259.0,433.0,3.1,31.0,665.0,570.93,415.55
2017,6,26,14,45,502.5,300.5,3.15,31.0,729.0,599.85,441.06
2017,6,26,15,0,746.0,168.0,3.2,31.0,793.0,608.18,449.77
2017,6,26,15,15,547.0,251.0,3.25,30.5,698.0,526.97,389.46
2017,6,26,15,30,348.0,334.0,3.3,30.0,603.0,465.49,343.62
2017,6,26,15,45,308.0,322.0,3.35,30.0,549.5,414.57,306.07
2017,6,26,16,0,268.0,310.0,3.4,30.0,496.0,367.51,270.96
2017,6,26,16,15,213.0,291.5,3.35,29.5,433.0,319.49,235.65
2017,6,26,16,30,158.0,273.0,3.3,29.0,370.0,272.54,201.33
2017,6,26,16,45,89.0,229.0,3.3,29.0,283.0,215.48,159.82
2017,6,26,17,0,20.0,185.0,3.3,29.0,196.0,167.28,125.59
2017,6,26,17,15,10.0,135.0,3.1,28.5,140.5,122.62,91.79
2017,6,26,17,30,0.0,85.0,2.9,28.0,85.0,78.62,57.78
2017,6,26,17,45,0.0,72.0,2.75,28.0,72.0,66.94,51.09
2017,6,26,18,0,0.0,59.0,2.6,28.0,59.0,54.86,41.0
2017,6,26,18,15,0.0,47.0,2.45,27.5,47.0,43.67,31.59
2017,6,26,18,30,0.0,35.0,2.3,27.0,35.0,32.49,22.01
2017,6,26,18,45,0.0,24.5,2.2,26.5,24.5,22.72,13.51
2017,6,26,19,0,0.0,14.0,2.1,26.0,14.0,12.97,4.95
2017,6,26,19,15,0.0,7.0,2.1,25.5,7.0,6.48,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,9.0,1.2,22.0,9.0,8.58,0.0
2017,6,27,6,0,0.0,18.0,1.4,22.0,18.0,16.7,6.4
2017,6,27,6,15,0.0,34.5,1.4,22.0,34.5,32.33,20.51
2017,6,27,6,30,0.0,51.0,1.4,22.0,51.0,48.33,34.19
2017,6,27,6,45,0.0,71.0,1.45,22.5,71.0,67.89,50.53
2017,6,27,7,0,0.0,91.0,1.5,23.0,91.0,87.34,66.47
2017,6,27,7,15,64.5,124.0,1.55,23.5,149.5,158.03,123.82
2017,6,27,7,30,129.0,157.0,1.6,24.0,208.0,238.67,187.83
2017,6,27,7,45,145.5,182.0,1.65,24.5,247.0,281.03,220.15
2017,6,27,8,0,162.0,207.0,1.7,25.0,286.0,324.56,252.74
2017,6,27,8,15,106.5,222.5,1.8,25.5,277.5,308.45,238.29
2017,6,27,8,30,51.0,238.0,1.9,26.0,269.0,277.92,212.86
2017,6,27,8,45,154.0,267.5,2.0,26.5,369.5,400.01,305.81
2017,6,27,9,0,257.0,297.0,2.1,27.0,470.0,530.31,400.54
2017,6,27,9,15,292.5,312.0,2.2,27.5,522.0,583.78,436.95
2017,6,27,9,30,328.0,327.0,2.3,28.0,574.0,638.36,473.94
2017,6,27,9,45,248.0,362.5,2.45,28.5,555.0,610.71,450.82
2017,6,27,10,0,168.0,398.0,2.6,29.0,536.0,566.81,416.86
2017,6,27,10,15,173.0,416.5,2.7,29.0,564.0,592.19,434.35
2017,6,27,10,30,178.0,435.0,2.8,29.0,592.0,616.83,450.88
2017,6,27,10,45,119.0,430.5,2.9,29.5,537.0,554.53,404.8
2017,6,27,11,0,60.0,426.0,3.0,30.0,482.0,480.37,350.4
2017,6,27,11,15,88.0,454.0,3.05,30.0,538.0,534.82,389.38
2017,6,27,11,30,116.0,482.0,3.1,30.0,594.0,597.66,432.95
2017,6,27,11,45,65.0,376.5,3.2,30.5,440.0,430.54,314.59
2017,6,27,12,0,14.0,271.0,3.3,31.0,286.0,269.74,197.39
2017,6,27,12,15,427.5,210.0,3.35,31.0,634.5,632.54,469.75
2017,6,27,12,30,841.0,149.0,3.4,31.0,983.0,945.09,679.73
2017,6,27,12,45,570.0,319.0,3.5,31.0,884.0,849.0,611.74
2017,6,27,13,0,299.0,489.0,3.6,31.0,785.0,741.6,532.56
2017,6,27,13,15,567.5,318.0,3.65,31.0,871.0,809.77,587.55
2017,6,27,13,30,836.0,147.0,3.7,31.0,957.0,853.2,620.4
2017,6,27,13,45,834.0,144.5,3.75,31.5,939.5,821.14,598.14
2017,6,27,14,0,832.0,142.0,3.8,32.0,922.0,786.61,574.66
2017,6,27,14,15,825.5,140.5,3.85,31.5,897.0,747.22,550.04
2017,6,27,14,30,819.0,139.0,3.9,31.0,872.0,705.99,523.02
2017,6,27,14,45,811.0,137.0,3.95,31.0,840.0,661.09,490.97
2017,6,27,15,0,803.0,135.0,4.0,31.0,808.0,614.68,457.1
2017,6,27,15,15,792.0,132.5,4.0,30.5,770.0,565.09,420.83
2017,6,27,15,30,781.0,130.0,4.0,30.0,732.0,514.98,383.05
2017,6,27,15,45,768.0,126.0,4.0,30.0,689.5,462.36,341.57
2017,6,27,16,0,755.0,122.0,4.0,30.0,647.0,409.93,299.1
2017,6,27,16,15,377.5,118.0,4.0,29.5,380.5,226.33,163.79
2017,6,27,16,30,0.0,114.0,4.0,29.0,114.0,105.53,77.71
2017,6,27,16,45,339.5,108.5,4.0,29.0,284.0,164.12,112.31
2017,6,27,17,0,679.0,103.0,4.0,29.0,454.0,194.95,120.77
2017,6,27,17,15,647.5,97.5,3.9,28.5,402.5,144.43,82.62
2017,6,27,17,30,616.0,92.0,3.8,28.0,351.0,97.56,53.97
2017,6,27,17,45,575.5,85.0,3.7,28.0,299.5,56.3,42.12
2017,6,27,18,0,535.0,78.0,3.6,28.0,248.0,53.85,40.16
2017,6,27,18,15,475.0,69.0,3.3,27.0,199.0,49.46,36.58
2017,6,27,18,30,415.0,60.0,3.0,26.0,150.0,44.77,32.56
2017,6,27,18,45,331.0,48.0,2.75,25.5,107.0,36.38,25.1
2017,6,27,19,0,247.0,36.0,2.5,25.0,64.0,27.87,17.19
2017,6,27,19,15,123.5,18.0,2.45,24.5,32.0,14.05,1.21
2017,6,27,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.5,14.0,1.25,21.5,21.0,27.92,0.0
2017,6,28,6,0,173.0,28.0,1.5,22.0,42.0,78.88,45.15
2017,6,28,6,15,275.0,41.0,1.6,22.5,83.0,132.24,92.63
2017,6,28,6,30,377.0,54.0,1.7,23.0,124.0,199.01,148.15
2017,6,28,6,45,188.5,57.0,1.8,23.5,92.0,146.13,111.96
2017,6,28,7,0,0.0,60.0,1.9,24.0,60.0,55.83,40.4
2017,6,28,7,15,0.0,71.5,1.9,24.5,71.5,66.74,49.28
2017,6,28,7,30,0.0,83.0,1.9,25.0,83.0,77.67,57.89
2017,6,28,7,45,33.5,141.0,1.95,25.5,157.5,160.85,124.6
2017,6,28,8,0,67.0,199.0,2.0,26.0,232.0,245.45,190.29
2017,6,28,8,15,106.5,228.5,2.05,26.5,287.5,306.16,236.28
2017,6,28,8,30,146.0,258.0,2.1,27.0,343.0,379.31,290.46
2017,6,28,8,45,97.0,268.0,2.2,27.5,327.0,346.32,263.37
2017,6,28,9,0,48.0,278.0,2.3,28.0,311.0,318.87,240.59
2017,6,28,9,15,29.5,253.5,2.35,28.5,274.5,277.57,208.52
2017,6,28,9,30,11.0,229.0,2.4,29.0,238.0,228.09,170.24
2017,6,28,9,45,421.0,175.0,2.5,29.5,519.5,585.48,441.97
2017,6,28,10,0,831.0,121.0,2.6,30.0,801.0,906.13,658.1
2017,6,28,10,15,839.5,123.0,2.7,30.0,835.0,931.18,671.17
2017,6,28,10,30,848.0,125.0,2.8,30.0,869.0,953.29,684.99
2017,6,28,10,45,439.5,249.0,2.9,30.5,635.5,700.84,512.98
2017,6,28,11,0,31.0,373.0,3.0,31.0,402.0,397.98,289.57
2017,6,28,11,15,25.5,354.0,3.05,31.0,378.5,372.18,271.95
2017,6,28,11,30,20.0,335.0,3.1,31.0,355.0,338.24,247.4
2017,6,28,11,45,456.5,226.5,3.15,31.5,675.5,692.1,509.27
2017,6,28,12,0,893.0,118.0,3.2,32.0,996.0,992.74,706.02
2017,6,28,12,15,625.5,286.5,3.2,32.0,903.0,898.22,641.34
2017,6,28,12,30,358.0,455.0,3.2,32.0,810.0,788.38,561.45
2017,6,28,12,45,627.0,286.0,3.25,32.5,906.0,869.68,623.06
2017,6,28,13,0,896.0,117.0,3.3,33.0,1002.0,929.19,661.71
2017,6,28,13,15,598.0,293.5,3.3,33.0,882.0,812.47,582.8
2017,6,28,13,30,300.0,470.0,3.3,33.0,762.0,698.06,498.65
2017,6,28,13,45,592.5,292.0,3.35,33.5,853.0,761.67,549.38
2017,6,28,14,0,885.0,114.0,3.4,34.0,944.0,804.06,580.26
2017,6,28,14,15,879.5,112.5,3.35,33.5,918.5,763.54,554.48
2017,6,28,14,30,874.0,111.0,3.3,33.0,893.0,720.94,527.54
2017,6,28,14,45,815.5,140.0,3.3,33.0,848.5,667.33,489.18
2017,6,28,15,0,757.0,169.0,3.3,33.0,804.0,616.96,452.23
2017,6,28,15,15,744.5,166.0,3.25,33.0,766.0,568.15,416.35
2017,6,28,15,30,732.0,163.0,3.2,33.0,728.0,515.96,377.24
2017,6,28,15,45,716.0,159.0,3.2,33.0,685.0,463.81,337.23
2017,6,28,16,0,700.0,155.0,3.2,33.0,642.0,412.27,296.62
2017,6,28,16,15,679.5,150.0,3.15,32.5,594.5,359.18,254.46
2017,6,28,16,30,659.0,145.0,3.1,32.0,547.0,307.69,212.67
2017,6,28,16,45,633.5,138.5,3.1,32.0,497.0,255.64,170.04
2017,6,28,17,0,608.0,132.0,3.1,32.0,447.0,206.24,130.41
2017,6,28,17,15,573.5,124.5,2.95,31.5,396.0,157.85,94.86
2017,6,28,17,30,539.0,117.0,2.8,31.0,345.0,113.61,68.07
2017,6,28,17,45,492.5,108.0,2.7,31.0,293.5,74.57,56.72
2017,6,28,18,0,446.0,99.0,2.6,31.0,242.0,70.2,53.24
2017,6,28,18,15,385.0,86.5,2.35,30.0,193.5,62.86,47.31
2017,6,28,18,30,324.0,74.0,2.1,29.0,145.0,55.12,40.79
2017,6,28,18,45,246.0,57.5,1.85,28.5,102.5,43.75,30.88
2017,6,28,19,0,168.0,41.0,1.6,28.0,60.0,31.83,20.14
2017,6,28,19,15,84.0,20.5,1.75,27.5,30.0,17.15,2.7
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,15.0,2.2,23.5,19.5,23.94,0.0
2017,6,29,6,0,115.0,30.0,2.5,24.0,39.0,63.8,35.54
2017,6,29,6,15,208.0,46.5,2.6,24.5,78.5,119.59,83.75
2017,6,29,6,30,301.0,63.0,2.7,25.0,118.0,181.08,134.48
2017,6,29,6,45,384.0,73.0,2.85,25.5,167.5,241.69,185.08
2017,6,29,7,0,467.0,83.0,3.0,26.0,217.0,311.12,242.1
2017,6,29,7,15,517.5,91.5,3.05,26.5,269.0,374.61,293.26
2017,6,29,7,30,568.0,100.0,3.1,27.0,321.0,439.31,343.86
2017,6,29,7,45,616.5,102.5,3.15,27.5,375.5,500.07,390.1
2017,6,29,8,0,665.0,105.0,3.2,28.0,430.0,563.84,437.2
2017,6,29,8,15,691.5,110.0,3.2,28.5,481.5,617.73,475.4
2017,6,29,8,30,718.0,115.0,3.2,29.0,533.0,671.97,512.64
2017,6,29,8,45,746.0,115.5,3.25,29.5,583.5,720.03,543.68
2017,6,29,9,0,774.0,116.0,3.3,30.0,634.0,770.2,575.66
2017,6,29,9,15,789.0,119.0,3.3,30.5,679.0,811.43,600.73
2017,6,29,9,30,804.0,122.0,3.3,31.0,724.0,850.86,624.27
2017,6,29,9,45,821.5,121.5,3.35,31.5,765.5,886.7,645.41
2017,6,29,10,0,839.0,121.0,3.4,32.0,807.0,913.5,660.46
2017,6,29,10,15,847.5,122.5,3.45,32.5,841.5,938.23,674.16
2017,6,29,10,30,856.0,124.0,3.5,33.0,876.0,960.02,685.94
2017,6,29,10,45,865.5,123.5,3.55,33.5,904.5,977.64,695.07
2017,6,29,11,0,875.0,123.0,3.6,34.0,933.0,992.08,702.23
2017,6,29,11,15,879.0,124.0,3.65,34.0,953.5,999.26,706.34
2017,6,29,11,30,883.0,125.0,3.7,34.0,974.0,1002.96,708.41
2017,6,29,11,45,890.5,122.0,3.75,34.5,988.0,1002.69,706.65
2017,6,29,12,0,898.0,119.0,3.8,35.0,1002.0,998.93,702.82
2017,6,29,12,15,899.0,119.0,3.8,35.0,1007.0,988.25,695.9
2017,6,29,12,30,900.0,119.0,3.8,35.0,1012.0,974.27,687.02
2017,6,29,12,45,899.5,119.0,3.85,35.5,1009.0,955.76,674.25
2017,6,29,13,0,899.0,119.0,3.9,36.0,1006.0,934.24,659.66
2017,6,29,13,15,896.5,118.5,3.9,36.0,995.5,907.49,642.86
2017,6,29,13,30,894.0,118.0,3.9,36.0,985.0,877.88,624.21
2017,6,29,13,45,890.0,117.0,3.95,36.0,966.5,843.81,602.83
2017,6,29,14,0,886.0,116.0,4.0,36.0,948.0,807.21,579.64
2017,6,29,14,15,880.0,115.0,4.0,36.0,922.0,766.72,553.5
2017,6,29,14,30,874.0,114.0,4.0,36.0,896.0,724.19,525.78
2017,6,29,14,45,867.0,112.0,4.05,36.0,863.5,678.27,493.88
2017,6,29,15,0,860.0,110.0,4.1,36.0,831.0,630.8,459.92
2017,6,29,15,15,850.0,108.0,4.1,36.0,792.5,580.31,422.81
2017,6,29,15,30,840.0,106.0,4.1,36.0,754.0,528.99,384.11
2017,6,29,15,45,825.0,104.0,4.1,36.0,710.0,474.79,342.27
2017,6,29,16,0,810.0,102.0,4.1,36.0,666.0,416.35,296.29
2017,6,29,16,15,793.0,99.0,4.1,35.5,618.0,360.8,251.76
2017,6,29,16,30,776.0,96.0,4.1,35.0,570.0,306.24,206.95
2017,6,29,16,45,752.0,93.0,4.1,35.0,519.0,251.28,161.36
2017,6,29,17,0,728.0,90.0,4.1,35.0,468.0,198.62,118.65
2017,6,29,17,15,697.5,85.5,4.0,34.5,415.0,146.48,80.08
2017,6,29,17,30,667.0,81.0,3.9,34.0,362.0,93.01,47.24
2017,6,29,17,45,623.0,76.0,3.8,33.5,309.0,49.57,35.54
2017,6,29,18,0,579.0,71.0,3.7,33.0,256.0,48.33,34.69
2017,6,29,18,15,518.5,63.5,3.4,32.0,205.5,44.91,31.98
2017,6,29,18,30,458.0,56.0,3.1,31.0,155.0,41.29,28.93
2017,6,29,18,45,360.0,46.0,2.85,30.5,110.5,35.15,23.5
2017,6,29,19,0,262.0,36.0,2.6,30.0,66.0,27.88,16.77
2017,6,29,19,15,131.0,18.0,2.8,29.5,33.0,14.05,1.18
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,65.5,14.5,4.35,24.5,20.0,24.74,0.0
2017,6,30,6,0,131.0,29.0,4.6,25.0,40.0,70.09,38.76
2017,6,30,6,15,234.0,44.0,4.75,25.5,80.0,123.9,86.12
2017,6,30,6,30,337.0,59.0,4.9,26.0,120.0,188.54,139.53
2017,6,30,6,45,423.0,67.0,5.1,26.5,170.0,252.68,193.42
2017,6,30,7,0,509.0,75.0,5.3,27.0,220.0,324.25,252.77
2017,6,30,7,15,262.0,105.0,5.35,27.5,180.5,249.07,195.51
2017,6,30,7,30,15.0,135.0,5.4,28.0,141.0,138.66,106.07
2017,6,30,7,45,7.5,139.0,5.45,28.5,142.0,137.71,104.77
2017,6,30,8,0,0.0,143.0,5.5,29.0,143.0,136.32,102.92
2017,6,30,8,15,56.0,199.0,5.5,29.5,231.5,239.01,183.52
2017,6,30,8,30,112.0,255.0,5.5,30.0,320.0,350.95,268.77
2017,6,30,8,45,69.5,254.0,5.55,30.5,295.5,309.92,235.43
2017,6,30,9,0,27.0,253.0,5.6,31.0,271.0,275.29,207.06
2017,6,30,9,15,53.0,295.5,5.6,31.5,334.5,341.82,256.52
2017,6,30,9,30,79.0,338.0,5.6,32.0,398.0,409.71,305.78
2017,6,30,9,45,111.0,367.0,5.6,32.5,455.5,480.69,356.5
2017,6,30,10,0,143.0,396.0,5.6,33.0,513.0,541.71,399.2
2017,6,30,10,15,137.0,414.0,5.55,33.5,530.5,555.71,406.97
2017,6,30,10,30,131.0,432.0,5.5,34.0,548.0,568.72,414.16
2017,6,30,10,45,496.5,280.0,5.45,34.5,737.0,788.87,576.15
2017,6,30,11,0,862.0,128.0,5.4,35.0,926.0,984.49,706.61
2017,6,30,11,15,866.0,129.0,5.35,35.0,946.0,991.6,709.1
2017,6,30,11,30,870.0,130.0,5.3,35.0,966.0,995.27,710.54
2017,6,30,11,45,469.5,299.0,5.3,35.5,751.0,776.31,559.96
2017,6,30,12,0,69.0,468.0,5.3,36.0,536.0,522.9,373.54
2017,6,30,12,15,83.0,481.0,5.25,36.0,563.0,545.87,390.35
2017,6,30,12,30,97.0,494.0,5.2,36.0,590.0,567.71,405.45
2017,6,30,12,45,150.0,499.0,5.2,36.0,647.5,621.4,443.59
2017,6,30,13,0,203.0,504.0,5.2,36.0,705.0,666.5,475.39
2017,6,30,13,15,144.0,488.5,5.15,36.0,630.0,589.98,421.6
2017,6,30,13,30,85.0,473.0,5.1,36.0,555.0,515.0,368.66
2017,6,30,13,45,452.0,314.5,5.1,36.5,740.0,669.19,484.67
2017,6,30,14,0,819.0,156.0,5.1,37.0,925.0,792.87,572.95
2017,6,30,14,15,476.0,300.0,5.1,36.5,744.0,632.41,458.41
2017,6,30,14,30,133.0,444.0,5.1,36.0,563.0,494.57,356.26
2017,6,30,14,45,81.0,385.5,5.1,36.0,457.5,401.91,290.9
2017,6,30,15,0,29.0,327.0,5.1,36.0,352.0,312.68,226.73
2017,6,30,15,15,116.5,347.0,5.1,35.5,438.0,372.07,271.5
2017,6,30,15,30,204.0,367.0,5.1,35.0,524.0,423.61,309.21
2017,6,30,15,45,420.0,275.5,5.2,35.0,575.5,426.03,310.61
2017,6,30,16,0,636.0,184.0,5.3,35.0,627.0,411.65,296.78
2017,6,30,16,15,613.0,178.0,5.3,34.5,580.0,360.24,256.11
2017,6,30,16,30,590.0,172.0,5.3,34.0,533.0,310.86,216.39
2017,6,30,16,45,559.0,165.5,5.35,34.0,483.0,261.52,176.47
2017,6,30,17,0,528.0,159.0,5.4,34.0,433.0,214.86,139.6
2017,6,30,17,15,489.5,150.0,5.35,33.5,382.0,168.8,106.17
2017,6,30,17,30,451.0,141.0,5.3,33.0,331.0,127.19,80.73
2017,6,30,17,45,405.5,128.5,5.3,32.5,281.0,88.98,68.31
2017,6,30,18,0,360.0,116.0,5.3,32.0,231.0,82.53,63.28
2017,6,30,18,15,295.5,101.0,5.1,31.0,183.5,77.37,59.22
2017,6,30,18,30,231.0,86.0,4.9,30.0,136.0,66.72,50.29
2017,6,30,18,45,162.5,65.5,4.75,29.5,96.0,51.73,37.33
2017,6,30,19,0,94.0,45.0,4.6,29.0,56.0,37.48,24.58
2017,6,30,19,15,47.0,22.5,4.45,28.5,28.0,19.53,3.92
2017,6,30,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,11.0,14.0,2.8,24.5,15.0,15.17,0.0
2017,7,1,6,0,22.0,28.0,2.9,25.0,30.0,33.92,16.86
2017,7,1,6,15,84.5,52.5,2.9,25.0,67.0,83.35,58.23
2017,7,1,6,30,147.0,77.0,2.9,25.0,104.0,139.91,104.51
2017,7,1,6,45,73.5,74.0,2.95,25.5,87.5,108.12,81.73
2017,7,1,7,0,0.0,71.0,3.0,26.0,71.0,66.87,49.07
2017,7,1,7,15,13.5,106.0,3.0,26.5,111.5,108.46,82.65
2017,7,1,7,30,27.0,141.0,3.0,27.0,152.0,157.33,121.36
2017,7,1,7,45,87.0,173.0,3.0,27.5,214.5,228.02,177.09
2017,7,1,8,0,147.0,205.0,3.0,28.0,277.0,312.53,242.08
2017,7,1,8,15,293.0,205.0,3.05,28.5,368.0,428.3,330.66
2017,7,1,8,30,439.0,205.0,3.1,29.0,459.0,557.85,426.2
2017,7,1,8,45,431.5,228.5,3.2,29.5,497.0,594.16,449.73
2017,7,1,9,0,424.0,252.0,3.3,30.0,535.0,628.3,471.74
2017,7,1,9,15,373.0,289.5,3.4,30.0,551.5,627.95,469.26
2017,7,1,9,30,322.0,327.0,3.5,30.0,568.0,633.15,470.56
2017,7,1,9,45,316.0,349.5,3.65,30.5,597.0,658.7,486.46
2017,7,1,10,0,310.0,372.0,3.8,31.0,626.0,682.5,500.9
2017,7,1,10,15,207.5,398.5,3.9,31.5,571.5,606.4,443.91
2017,7,1,10,30,105.0,425.0,4.0,32.0,517.0,525.63,383.34
2017,7,1,10,45,171.0,441.0,4.1,32.5,596.5,616.5,447.48
2017,7,1,11,0,237.0,457.0,4.2,33.0,676.0,696.86,502.4
2017,7,1,11,15,311.0,439.5,4.25,33.0,734.0,760.0,546.32
2017,7,1,11,30,385.0,422.0,4.3,33.0,792.0,812.5,582.83
2017,7,1,11,45,408.0,428.0,4.4,33.5,825.0,836.49,597.59
2017,7,1,12,0,431.0,434.0,4.5,34.0,858.0,863.33,614.18
2017,7,1,12,15,434.0,439.0,4.55,34.0,868.0,861.31,612.63
2017,7,1,12,30,437.0,444.0,4.6,34.0,878.0,857.06,609.84
2017,7,1,12,45,433.5,441.0,4.65,34.5,870.5,837.29,595.71
2017,7,1,13,0,430.0,438.0,4.7,35.0,863.0,816.05,580.71
2017,7,1,13,15,584.5,331.0,4.7,35.0,902.0,838.58,600.62
2017,7,1,13,30,739.0,224.0,4.7,35.0,941.0,849.8,612.12
2017,7,1,13,45,590.5,310.5,4.7,35.0,876.5,777.83,560.34
2017,7,1,14,0,442.0,397.0,4.7,35.0,812.0,714.47,513.85
2017,7,1,14,15,577.0,307.0,4.7,35.0,833.5,714.76,517.69
2017,7,1,14,30,712.0,217.0,4.7,35.0,855.0,701.83,511.61
2017,7,1,14,45,704.5,212.5,4.7,35.0,823.5,658.3,480.82
2017,7,1,15,0,697.0,208.0,4.7,35.0,792.0,613.79,448.86
2017,7,1,15,15,683.0,204.0,4.65,35.0,754.5,565.25,413.17
2017,7,1,15,30,669.0,200.0,4.6,35.0,717.0,516.77,376.8
2017,7,1,15,45,652.0,194.5,4.6,35.0,674.0,465.92,337.97
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,415.96,298.89
2017,7,1,16,15,612.0,183.0,4.5,34.5,584.0,364.57,258.54
2017,7,1,16,30,589.0,177.0,4.4,34.0,537.0,315.22,219.05
2017,7,1,16,45,564.0,168.0,4.3,34.0,488.0,265.05,178.51
2017,7,1,17,0,539.0,159.0,4.2,34.0,439.0,217.18,140.61
2017,7,1,17,15,501.0,150.0,3.9,33.5,387.5,170.49,106.76
2017,7,1,17,30,463.0,141.0,3.6,33.0,336.0,128.2,80.93
2017,7,1,17,45,421.5,127.5,3.3,32.5,286.0,88.3,67.67
2017,7,1,18,0,380.0,114.0,3.0,32.0,236.0,81.09,62.02
2017,7,1,18,15,314.0,99.5,2.75,31.0,187.5,72.58,55.19
2017,7,1,18,30,248.0,85.0,2.5,30.0,139.0,66.05,49.71
2017,7,1,18,45,175.0,65.5,2.25,29.0,98.0,51.75,37.42
2017,7,1,19,0,102.0,46.0,2.0,28.0,57.0,36.97,24.29
2017,7,1,19,15,51.0,23.0,2.2,27.5,28.5,19.92,4.16
2017,7,1,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
