Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,26.0,14.5,2.45,23.5,16.5,18.11,0.0
2017,7,2,6,0,52.0,29.0,2.6,24.0,33.0,44.79,23.08
2017,7,2,6,15,135.0,49.5,2.8,24.0,71.0,97.81,68.46
2017,7,2,6,30,218.0,70.0,3.0,24.0,109.0,155.4,115.96
2017,7,2,6,45,109.0,71.0,3.2,24.5,90.5,118.66,90.26
2017,7,2,7,0,0.0,72.0,3.4,25.0,72.0,67.9,50.12
2017,7,2,7,15,44.0,112.5,3.55,25.5,129.5,135.11,104.73
2017,7,2,7,30,88.0,153.0,3.7,26.0,187.0,204.45,160.07
2017,7,2,7,45,44.0,129.5,3.85,27.0,146.5,155.02,119.63
2017,7,2,8,0,0.0,106.0,4.0,28.0,106.0,99.59,74.17
2017,7,2,8,15,323.0,122.0,4.0,28.0,309.0,368.22,289.74
2017,7,2,8,30,646.0,138.0,4.0,28.0,512.0,643.49,496.84
2017,7,2,8,45,461.5,214.5,4.05,28.5,494.0,602.64,460.2
2017,7,2,9,0,277.0,291.0,4.1,29.0,476.0,540.14,408.91
2017,7,2,9,15,288.0,306.5,4.1,29.5,510.5,574.13,432.02
2017,7,2,9,30,299.0,322.0,4.1,30.0,545.0,607.7,454.07
2017,7,2,9,45,338.5,335.0,4.1,30.5,601.0,663.79,492.23
2017,7,2,10,0,378.0,348.0,4.1,31.0,657.0,720.45,529.95
2017,7,2,10,15,296.5,388.5,4.1,31.0,637.5,691.29,506.19
2017,7,2,10,30,215.0,429.0,4.1,31.0,618.0,646.78,472.36
2017,7,2,10,45,340.0,406.0,4.15,31.5,715.0,755.8,549.14
2017,7,2,11,0,465.0,383.0,4.2,32.0,812.0,864.25,622.51
2017,7,2,11,15,363.5,428.5,4.15,32.0,768.5,800.96,576.13
2017,7,2,11,30,262.0,474.0,4.1,32.0,725.0,743.33,533.99
2017,7,2,11,45,340.0,452.0,4.1,32.5,783.0,793.64,568.86
2017,7,2,12,0,418.0,430.0,4.1,33.0,841.0,847.14,604.52
2017,7,2,12,15,439.0,435.5,4.05,33.0,869.0,863.22,614.6
2017,7,2,12,30,460.0,441.0,4.0,33.0,897.0,876.58,623.12
2017,7,2,12,45,660.5,288.5,4.0,33.5,942.0,905.03,647.21
2017,7,2,13,0,861.0,136.0,4.0,34.0,987.0,916.62,654.6
2017,7,2,13,15,658.0,279.5,3.95,34.0,925.5,854.73,612.49
2017,7,2,13,30,455.0,423.0,3.9,34.0,864.0,789.66,563.26
2017,7,2,13,45,650.5,279.0,3.85,34.0,896.5,799.79,576.13
2017,7,2,14,0,846.0,135.0,3.8,34.0,929.0,794.26,575.23
2017,7,2,14,15,840.0,133.5,3.7,34.0,904.0,754.8,548.97
2017,7,2,14,30,834.0,132.0,3.6,34.0,879.0,713.4,521.06
2017,7,2,14,45,813.0,138.0,3.55,34.0,844.0,666.25,487.47
2017,7,2,15,0,792.0,144.0,3.5,34.0,809.0,618.79,453.04
2017,7,2,15,15,780.5,141.5,3.4,34.0,771.0,569.37,416.56
2017,7,2,15,30,769.0,139.0,3.3,34.0,733.0,519.49,378.87
2017,7,2,15,45,757.0,134.5,3.25,34.0,691.0,467.44,338.77
2017,7,2,16,0,745.0,130.0,3.2,34.0,649.0,415.47,297.65
2017,7,2,16,15,726.0,126.0,3.05,33.5,601.5,357.72,251.86
2017,7,2,16,30,707.0,122.0,2.9,33.0,554.0,304.91,208.74
2017,7,2,16,45,682.5,117.0,2.75,33.0,504.0,251.53,164.74
2017,7,2,17,0,658.0,112.0,2.6,33.0,454.0,200.6,123.6
2017,7,2,17,15,625.0,106.5,2.3,32.5,402.0,150.91,86.84
2017,7,2,17,30,592.0,101.0,2.0,32.0,350.0,105.09,59.03
2017,7,2,17,45,548.5,93.0,1.75,31.5,298.5,62.45,46.54
2017,7,2,18,0,505.0,85.0,1.5,31.0,247.0,59.5,44.32
2017,7,2,18,15,441.0,75.5,1.55,30.5,197.5,54.71,40.4
2017,7,2,18,30,377.0,66.0,1.6,30.0,148.0,49.02,35.52
2017,7,2,18,45,287.0,53.0,1.65,29.5,105.0,40.23,27.83
2017,7,2,19,0,197.0,40.0,1.7,29.0,62.0,31.04,19.42
2017,7,2,19,15,98.5,20.0,2.0,28.5,31.0,15.65,2.0
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,54.5,14.0,3.7,23.5,18.5,22.3,0.0
2017,7,3,6,0,109.0,28.0,3.9,24.0,37.0,59.25,30.51
2017,7,3,6,15,210.5,44.0,4.0,24.5,76.0,116.99,81.3
2017,7,3,6,30,312.0,60.0,4.1,25.0,115.0,180.65,133.87
2017,7,3,6,45,405.0,67.5,4.25,25.5,165.5,242.73,185.95
2017,7,3,7,0,498.0,75.0,4.4,26.0,216.0,318.3,248.33
2017,7,3,7,15,549.0,82.5,4.45,26.5,268.5,379.47,298.38
2017,7,3,7,30,600.0,90.0,4.5,27.0,321.0,444.86,350.23
2017,7,3,7,45,650.5,91.5,4.6,27.5,376.5,507.07,398.38
2017,7,3,8,0,701.0,93.0,4.7,28.0,432.0,572.49,447.6
2017,7,3,8,15,727.0,97.0,4.7,28.5,484.0,624.8,485.35
2017,7,3,8,30,753.0,101.0,4.7,29.0,536.0,679.13,522.61
2017,7,3,8,45,780.0,101.0,4.7,29.5,587.0,729.67,555.72
2017,7,3,9,0,807.0,101.0,4.7,30.0,638.0,779.77,587.9
2017,7,3,9,15,821.5,103.5,4.7,30.5,683.5,815.58,609.64
2017,7,3,9,30,836.0,106.0,4.7,31.0,729.0,854.97,633.61
2017,7,3,9,45,850.5,106.0,4.7,31.5,770.5,889.55,654.02
2017,7,3,10,0,865.0,106.0,4.7,32.0,812.0,921.8,672.68
2017,7,3,10,15,873.0,107.5,4.65,32.5,846.5,946.9,686.28
2017,7,3,10,30,881.0,109.0,4.6,33.0,881.0,968.96,697.87
2017,7,3,10,45,888.5,109.5,4.55,33.5,909.5,986.31,706.38
2017,7,3,11,0,896.0,110.0,4.5,34.0,938.0,1000.33,712.79
2017,7,3,11,15,899.5,110.5,4.45,34.5,958.0,1006.95,714.52
2017,7,3,11,30,903.0,111.0,4.4,35.0,978.0,1010.03,714.13
2017,7,3,11,45,888.0,124.0,4.35,35.5,986.0,1003.52,707.79
2017,7,3,12,0,873.0,137.0,4.3,36.0,994.0,993.21,699.24
2017,7,3,12,15,873.0,137.0,4.2,36.0,998.5,981.76,691.29
2017,7,3,12,30,873.0,137.0,4.1,36.0,1003.0,967.14,681.43
2017,7,3,12,45,871.5,137.0,4.0,36.0,999.5,948.12,668.88
2017,7,3,13,0,870.0,137.0,3.9,36.0,996.0,926.26,654.61
2017,7,3,13,15,867.0,136.5,3.85,36.0,985.0,899.78,637.69
2017,7,3,13,30,864.0,136.0,3.8,36.0,974.0,870.56,619.03
2017,7,3,13,45,857.5,136.0,3.75,36.5,954.5,836.25,595.79
2017,7,3,14,0,851.0,136.0,3.7,37.0,935.0,799.65,571.07
2017,7,3,14,15,844.5,134.5,3.65,37.0,909.0,759.62,545.21
2017,7,3,14,30,838.0,133.0,3.6,37.0,883.0,717.68,517.51
2017,7,3,14,45,828.5,131.5,3.6,37.0,850.5,672.01,485.76
2017,7,3,15,0,819.0,130.0,3.6,37.0,818.0,625.09,452.42
2017,7,3,15,15,808.0,128.0,3.6,36.5,779.5,573.71,416.08
2017,7,3,15,30,797.0,126.0,3.6,36.0,741.0,523.19,379.16
2017,7,3,15,45,779.5,124.5,3.65,36.0,697.0,469.75,338.33
2017,7,3,16,0,762.0,123.0,3.7,36.0,653.0,416.9,296.81
2017,7,3,16,15,743.0,119.0,3.7,35.5,605.5,362.25,253.47
2017,7,3,16,30,724.0,115.0,3.7,35.0,558.0,308.92,210.16
2017,7,3,16,45,695.5,112.0,3.75,35.0,507.0,251.02,163.07
2017,7,3,17,0,667.0,109.0,3.8,35.0,456.0,200.2,122.25
2017,7,3,17,15,634.5,103.5,3.75,34.5,404.0,150.01,85.22
2017,7,3,17,30,602.0,98.0,3.7,34.0,352.0,103.61,57.09
2017,7,3,17,45,555.0,91.5,3.65,33.5,299.5,61.27,45.2
2017,7,3,18,0,508.0,85.0,3.6,33.0,247.0,59.5,43.95
2017,7,3,18,15,445.0,75.5,3.5,32.0,197.5,54.73,40.15
2017,7,3,18,30,382.0,66.0,3.4,31.0,148.0,49.03,35.37
2017,7,3,18,45,289.5,53.0,3.3,30.5,105.0,40.24,27.7
2017,7,3,19,0,197.0,40.0,3.2,30.0,62.0,31.04,19.31
2017,7,3,19,15,98.5,20.0,3.4,29.5,31.0,15.66,1.91
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,58.5,13.5,3.5,24.0,17.5,22.43,0.0
2017,7,4,6,0,117.0,27.0,3.6,24.0,35.0,63.49,32.35
2017,7,4,6,15,217.5,42.0,3.75,24.5,74.0,116.51,80.6
2017,7,4,6,30,318.0,57.0,3.9,25.0,113.0,179.07,132.4
2017,7,4,6,45,401.5,65.5,4.1,25.5,161.5,238.84,182.82
2017,7,4,7,0,485.0,74.0,4.3,26.0,210.0,311.12,242.67
2017,7,4,7,15,535.0,81.5,4.35,26.5,261.5,371.07,291.78
2017,7,4,7,30,585.0,89.0,4.4,27.0,313.0,435.17,342.65
2017,7,4,7,45,623.5,94.0,4.5,27.5,365.5,493.34,387.64
2017,7,4,8,0,662.0,99.0,4.6,28.0,418.0,553.72,433.0
2017,7,4,8,15,688.5,103.5,4.6,28.5,469.5,607.01,471.54
2017,7,4,8,30,715.0,108.0,4.6,29.0,521.0,660.69,508.99
2017,7,4,8,45,525.0,192.5,4.65,30.0,510.5,628.34,478.85
2017,7,4,9,0,335.0,277.0,4.7,31.0,500.0,572.32,431.39
2017,7,4,9,15,410.0,270.5,4.65,31.5,563.0,649.59,486.17
2017,7,4,9,30,485.0,264.0,4.6,32.0,626.0,720.53,534.87
2017,7,4,9,45,507.5,277.5,4.55,32.5,674.5,767.21,564.56
2017,7,4,10,0,530.0,291.0,4.5,33.0,723.0,812.91,593.16
2017,7,4,10,15,481.5,322.5,4.45,33.0,728.0,808.46,587.29
2017,7,4,10,30,433.0,354.0,4.4,33.0,733.0,799.73,578.87
2017,7,4,10,45,448.0,369.0,4.4,33.5,772.5,832.71,599.03
2017,7,4,11,0,463.0,384.0,4.4,34.0,812.0,863.77,617.45
2017,7,4,11,15,456.0,399.5,4.35,34.5,829.0,871.39,619.78
2017,7,4,11,30,449.0,415.0,4.3,35.0,846.0,876.56,620.69
2017,7,4,11,45,655.5,276.0,4.3,35.5,914.5,938.91,666.4
2017,7,4,12,0,862.0,137.0,4.3,36.0,983.0,982.86,693.11
2017,7,4,12,15,863.0,137.5,4.3,36.0,988.5,973.0,686.33
2017,7,4,12,30,864.0,138.0,4.3,36.0,994.0,959.97,677.98
2017,7,4,12,45,864.0,137.5,4.3,36.0,992.0,942.07,666.61
2017,7,4,13,0,864.0,137.0,4.3,36.0,990.0,921.31,653.47
2017,7,4,13,15,862.0,136.5,4.3,36.0,979.5,895.88,637.35
2017,7,4,13,30,860.0,136.0,4.3,36.0,969.0,867.68,619.44
2017,7,4,13,45,856.5,134.5,4.3,36.0,951.0,834.66,598.32
2017,7,4,14,0,853.0,133.0,4.3,36.0,933.0,799.16,575.49
2017,7,4,14,15,847.0,131.5,4.3,36.0,907.5,759.44,549.69
2017,7,4,14,30,841.0,130.0,4.3,36.0,882.0,717.77,522.12
2017,7,4,14,45,832.5,128.0,4.3,36.0,850.0,672.21,490.05
2017,7,4,15,0,824.0,126.0,4.3,36.0,818.0,625.31,456.33
2017,7,4,15,15,813.0,123.5,4.3,35.5,780.0,575.42,420.56
2017,7,4,15,30,802.0,121.0,4.3,35.0,742.0,521.96,381.19
2017,7,4,15,45,787.5,118.5,4.35,35.0,698.0,468.79,340.1
2017,7,4,16,0,773.0,116.0,4.4,35.0,654.0,415.89,298.05
2017,7,4,16,15,754.5,112.5,4.4,34.5,606.5,361.23,254.23
2017,7,4,16,30,736.0,109.0,4.4,34.0,559.0,307.8,210.37
2017,7,4,16,45,711.5,105.0,4.4,34.0,508.5,249.64,162.47
2017,7,4,17,0,687.0,101.0,4.4,34.0,458.0,197.82,120.33
2017,7,4,17,15,655.0,96.0,4.35,33.5,406.0,146.91,82.4
2017,7,4,17,30,623.0,91.0,4.3,33.0,354.0,99.69,53.57
2017,7,4,17,45,579.5,84.5,4.25,32.5,301.5,55.86,40.92
2017,7,4,18,0,536.0,78.0,4.2,32.0,249.0,53.79,39.4
2017,7,4,18,15,474.0,69.5,4.05,31.5,199.5,49.83,36.16
2017,7,4,18,30,412.0,61.0,3.9,31.0,150.0,45.62,32.54
2017,7,4,18,45,322.0,49.0,3.75,30.5,106.5,37.14,25.14
2017,7,4,19,0,232.0,37.0,3.6,30.0,63.0,28.66,17.38
2017,7,4,19,15,116.0,18.5,3.55,29.5,31.5,14.45,1.25
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,52.5,13.5,3.0,24.0,17.0,21.4,0.0
2017,7,5,6,0,105.0,27.0,3.1,24.0,34.0,56.8,27.62
2017,7,5,6,15,204.5,42.5,3.2,24.5,73.0,113.42,78.39
2017,7,5,6,30,304.0,58.0,3.3,25.0,112.0,175.37,129.54
2017,7,5,6,45,209.0,81.5,3.45,25.5,124.5,175.29,134.12
2017,7,5,7,0,114.0,105.0,3.6,26.0,137.0,163.77,126.96
2017,7,5,7,15,63.5,118.5,3.6,26.0,137.0,151.64,117.75
2017,7,5,7,30,13.0,132.0,3.6,26.0,137.0,134.63,103.6
2017,7,5,7,45,27.0,159.0,3.65,26.5,171.5,176.69,136.71
2017,7,5,8,0,41.0,186.0,3.7,27.0,206.0,214.65,165.94
2017,7,5,8,15,180.5,209.0,3.7,27.5,311.0,345.28,268.46
2017,7,5,8,30,320.0,232.0,3.7,28.0,416.0,489.04,376.87
2017,7,5,8,45,381.5,237.0,3.7,28.5,476.5,553.95,423.39
2017,7,5,9,0,443.0,242.0,3.7,29.0,537.0,633.25,479.18
2017,7,5,9,15,393.0,280.5,3.6,29.5,556.0,635.38,476.68
2017,7,5,9,30,343.0,319.0,3.5,30.0,575.0,643.36,478.37
2017,7,5,9,45,361.0,332.5,3.45,30.5,615.0,681.79,503.19
2017,7,5,10,0,379.0,346.0,3.4,31.0,655.0,719.65,527.03
2017,7,5,10,15,618.0,233.0,3.2,31.5,762.5,849.12,617.85
2017,7,5,10,30,857.0,120.0,3.0,32.0,870.0,957.6,684.6
2017,7,5,10,45,865.0,120.5,2.8,32.5,898.5,975.12,690.96
2017,7,5,11,0,873.0,121.0,2.6,33.0,927.0,989.41,695.86
2017,7,5,11,15,877.5,122.0,2.45,33.0,948.0,997.38,698.62
2017,7,5,11,30,882.0,123.0,2.3,33.0,969.0,1001.87,699.27
2017,7,5,11,45,866.0,136.5,2.15,33.5,977.0,994.71,691.39
2017,7,5,12,0,850.0,150.0,2.0,34.0,985.0,983.82,681.4
2017,7,5,12,15,655.0,295.5,1.95,34.5,941.5,938.17,650.07
2017,7,5,12,30,460.0,441.0,1.9,35.0,898.0,877.85,604.53
2017,7,5,12,45,657.5,294.0,1.85,35.5,945.0,908.83,629.07
2017,7,5,13,0,855.0,147.0,1.8,36.0,992.0,922.65,636.95
2017,7,5,13,15,853.0,146.5,1.85,36.0,981.5,897.4,621.97
2017,7,5,13,30,851.0,146.0,1.9,36.0,971.0,869.41,605.57
2017,7,5,13,45,848.0,144.0,2.0,36.0,953.0,836.6,586.46
2017,7,5,14,0,845.0,142.0,2.1,36.0,935.0,801.31,565.53
2017,7,5,14,15,839.0,140.5,2.15,36.0,909.5,761.86,541.26
2017,7,5,14,30,833.0,139.0,2.2,36.0,884.0,720.45,514.92
2017,7,5,14,45,822.5,138.0,2.3,36.0,851.5,674.71,484.27
2017,7,5,15,0,812.0,137.0,2.4,36.0,819.0,626.65,451.2
2017,7,5,15,15,800.5,134.5,2.4,36.0,780.5,576.24,415.17
2017,7,5,15,30,789.0,132.0,2.4,36.0,742.0,525.34,377.77
2017,7,5,15,45,775.0,129.0,2.45,36.0,699.0,472.56,338.09
2017,7,5,16,0,761.0,126.0,2.5,36.0,656.0,420.03,297.37
2017,7,5,16,15,742.0,122.0,2.5,35.5,608.0,365.36,254.52
2017,7,5,16,30,723.0,118.0,2.5,35.0,560.0,307.68,208.48
2017,7,5,16,45,481.5,167.0,2.55,35.0,450.0,245.86,165.58
2017,7,5,17,0,240.0,216.0,2.6,35.0,340.0,213.0,148.05
2017,7,5,17,15,422.0,157.5,2.45,34.5,346.5,167.65,107.02
2017,7,5,17,30,604.0,99.0,2.3,34.0,353.0,105.04,57.91
2017,7,5,17,45,555.5,92.5,2.15,33.5,300.5,62.08,45.83
2017,7,5,18,0,507.0,86.0,2.0,33.0,248.0,60.36,44.64
2017,7,5,18,15,444.5,76.0,1.8,32.0,198.5,55.11,40.45
2017,7,5,18,30,382.0,66.0,1.6,31.0,149.0,49.04,35.38
2017,7,5,18,45,292.0,52.5,1.4,30.5,105.5,39.86,27.38
2017,7,5,19,0,202.0,39.0,1.2,30.0,62.0,30.25,18.67
2017,7,5,19,15,101.0,19.5,1.35,29.5,31.0,15.26,1.53
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,66.0,13.0,1.65,23.5,17.5,23.07,0.0
2017,7,6,6,0,132.0,26.0,1.9,24.0,35.0,65.05,31.14
2017,7,6,6,15,236.5,40.0,1.95,24.5,74.0,119.24,81.84
2017,7,6,6,30,341.0,54.0,2.0,25.0,113.0,182.96,134.43
2017,7,6,6,45,424.5,62.0,2.05,25.5,162.5,246.29,187.35
2017,7,6,7,0,508.0,70.0,2.1,26.0,212.0,316.49,244.95
2017,7,6,7,15,557.5,77.0,2.0,26.5,264.0,376.79,293.41
2017,7,6,7,30,607.0,84.0,1.9,27.0,316.0,441.19,343.16
2017,7,6,7,45,440.0,137.0,1.85,27.5,318.5,425.23,329.44
2017,7,6,8,0,273.0,190.0,1.8,28.0,321.0,386.45,297.53
2017,7,6,8,15,509.0,144.5,1.65,28.5,424.0,522.04,399.62
2017,7,6,8,30,745.0,99.0,1.5,29.0,527.0,670.46,503.92
2017,7,6,8,45,489.0,197.5,1.4,29.5,489.0,605.68,450.99
2017,7,6,9,0,233.0,296.0,1.3,30.0,451.0,499.49,369.27
2017,7,6,9,15,524.5,202.5,1.1,30.5,583.5,674.76,494.37
2017,7,6,9,30,816.0,109.0,0.9,31.0,716.0,840.59,597.91
2017,7,6,9,45,565.0,238.5,0.7,31.5,670.0,778.46,549.25
2017,7,6,10,0,314.0,368.0,0.5,32.0,624.0,682.68,477.15
2017,7,6,10,15,585.0,242.5,0.5,32.5,744.5,827.69,575.11
2017,7,6,10,30,856.0,117.0,0.5,33.0,865.0,953.73,648.26
2017,7,6,10,45,863.5,117.5,0.55,33.5,893.0,970.83,655.32
2017,7,6,11,0,871.0,118.0,0.6,34.0,921.0,984.69,662.13
2017,7,6,11,15,875.5,119.0,0.75,34.0,942.0,992.73,669.08
2017,7,6,11,30,880.0,120.0,0.9,34.0,963.0,997.3,674.07
2017,7,6,11,45,871.0,128.5,1.1,34.5,973.0,992.33,672.9
2017,7,6,12,0,862.0,137.0,1.3,35.0,983.0,983.75,669.43
2017,7,6,12,15,863.0,137.5,1.4,35.0,988.5,973.96,664.97
2017,7,6,12,30,864.0,138.0,1.5,35.0,994.0,960.98,658.56
2017,7,6,12,45,677.0,281.5,1.65,35.0,952.0,915.99,632.35
2017,7,6,13,0,490.0,425.0,1.8,35.0,910.0,861.2,594.13
2017,7,6,13,15,357.0,456.5,1.85,35.0,808.0,752.86,523.7
2017,7,6,13,30,224.0,488.0,1.9,35.0,706.0,650.91,455.68
2017,7,6,13,45,299.5,451.5,2.0,35.0,736.5,668.67,470.76
2017,7,6,14,0,375.0,415.0,2.1,35.0,767.0,680.15,480.62
2017,7,6,14,15,430.5,386.0,2.15,35.0,779.5,676.23,479.42
2017,7,6,14,30,486.0,357.0,2.2,35.0,792.0,667.88,475.06
2017,7,6,14,45,652.5,243.0,2.3,35.0,804.0,653.04,468.8
2017,7,6,15,0,819.0,129.0,2.4,35.0,816.0,625.85,452.87
2017,7,6,15,15,649.0,205.0,2.45,34.5,733.5,549.23,397.79
2017,7,6,15,30,479.0,281.0,2.5,34.0,651.0,489.59,354.34
2017,7,6,15,45,444.5,276.5,2.55,34.0,604.5,440.38,318.35
2017,7,6,16,0,410.0,272.0,2.6,34.0,558.0,394.18,283.9
2017,7,6,16,15,571.0,191.5,2.65,33.5,558.5,359.22,254.94
2017,7,6,16,30,732.0,111.0,2.7,33.0,559.0,309.1,211.29
2017,7,6,16,45,708.0,107.0,2.75,33.0,508.5,251.12,163.79
2017,7,6,17,0,684.0,103.0,2.8,33.0,458.0,199.5,121.91
2017,7,6,17,15,592.0,111.5,2.75,32.5,394.0,152.08,89.11
2017,7,6,17,30,500.0,120.0,2.7,32.0,330.0,116.15,70.37
2017,7,6,17,45,466.0,107.5,2.65,32.0,281.5,74.09,56.08
2017,7,6,18,0,432.0,95.0,2.6,32.0,233.0,67.2,50.52
2017,7,6,18,15,419.5,78.5,2.3,31.5,191.5,56.92,42.06
2017,7,6,18,30,407.0,62.0,2.0,31.0,150.0,46.55,33.3
2017,7,6,18,45,318.5,49.5,1.75,30.5,106.5,37.54,25.47
2017,7,6,19,0,230.0,37.0,1.5,30.0,63.0,28.67,17.39
2017,7,6,19,15,115.0,18.5,1.5,29.5,31.5,14.46,1.02
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.5,12.0,1.5,23.5,17.0,21.99,0.0
2017,7,7,6,0,131.0,24.0,1.7,24.0,34.0,62.13,28.34
2017,7,7,6,15,234.5,38.5,1.75,24.0,72.5,116.82,80.02
2017,7,7,6,30,338.0,53.0,1.8,24.0,111.0,180.64,133.04
2017,7,7,6,45,424.0,59.5,1.85,24.5,159.0,243.18,185.47
2017,7,7,7,0,510.0,66.0,1.9,25.0,207.0,312.72,242.75
2017,7,7,7,15,369.5,105.5,1.75,25.5,219.5,310.48,242.77
2017,7,7,7,30,229.0,145.0,1.6,26.0,232.0,287.76,224.76
2017,7,7,7,45,316.5,155.0,1.5,26.5,295.0,361.76,281.8
2017,7,7,8,0,404.0,165.0,1.4,27.0,358.0,453.22,349.35
2017,7,7,8,15,565.0,134.0,1.15,27.5,439.0,554.47,422.1
2017,7,7,8,30,726.0,103.0,0.9,28.0,520.0,660.74,493.81
2017,7,7,8,45,748.0,106.0,0.7,29.0,569.0,709.83,519.73
2017,7,7,9,0,770.0,109.0,0.5,30.0,618.0,758.22,544.19
2017,7,7,9,15,785.0,112.0,0.65,30.0,663.0,799.68,570.91
2017,7,7,9,30,800.0,115.0,0.8,30.0,708.0,839.38,596.48
2017,7,7,9,45,811.5,117.5,1.0,30.5,748.5,866.7,613.7
2017,7,7,10,0,823.0,120.0,1.2,31.0,789.0,898.0,633.4
2017,7,7,10,15,832.0,121.5,1.4,31.5,823.5,923.28,649.12
2017,7,7,10,30,841.0,123.0,1.6,32.0,858.0,945.7,663.01
2017,7,7,10,45,847.5,125.0,1.8,32.5,885.5,963.15,673.77
2017,7,7,11,0,854.0,127.0,2.0,33.0,913.0,977.36,682.51
2017,7,7,11,15,858.5,128.0,2.1,33.0,934.0,985.26,687.68
2017,7,7,11,30,863.0,129.0,2.2,33.0,955.0,989.74,690.89
2017,7,7,11,45,861.5,132.5,2.35,33.0,967.0,987.26,690.4
2017,7,7,12,0,860.0,136.0,2.5,33.0,979.0,981.3,687.83
2017,7,7,12,15,861.0,136.5,2.55,33.0,984.5,971.58,682.06
2017,7,7,12,30,862.0,137.0,2.6,33.0,990.0,958.67,674.38
2017,7,7,12,45,861.5,136.5,2.65,33.5,988.0,940.41,662.06
2017,7,7,13,0,861.0,136.0,2.7,34.0,986.0,919.29,648.02
2017,7,7,13,15,858.5,135.5,2.7,34.0,975.5,893.53,632.02
2017,7,7,13,30,856.0,135.0,2.7,34.0,965.0,865.03,614.27
2017,7,7,13,45,852.5,134.0,2.75,34.0,947.5,832.59,594.25
2017,7,7,14,0,849.0,133.0,2.8,34.0,930.0,797.68,572.46
2017,7,7,14,15,843.5,131.5,2.8,34.0,904.5,758.49,547.39
2017,7,7,14,30,838.0,130.0,2.8,34.0,879.0,717.3,520.59
2017,7,7,14,45,819.0,134.5,2.8,34.0,845.0,670.44,487.83
2017,7,7,15,0,800.0,139.0,2.8,34.0,811.0,622.05,453.35
2017,7,7,15,15,789.0,136.5,2.8,34.0,773.0,572.46,417.36
2017,7,7,15,30,778.0,134.0,2.8,34.0,735.0,522.34,380.0
2017,7,7,15,45,765.0,130.0,2.8,34.0,692.5,469.68,339.78
2017,7,7,16,0,752.0,126.0,2.8,34.0,650.0,417.19,298.52
2017,7,7,16,15,733.5,122.0,2.8,33.5,602.5,363.13,255.65
2017,7,7,16,30,715.0,118.0,2.8,33.0,555.0,306.03,209.56
2017,7,7,16,45,693.0,112.5,2.8,33.0,505.5,252.24,165.17
2017,7,7,17,0,671.0,107.0,2.8,33.0,456.0,200.59,123.26
2017,7,7,17,15,586.0,113.0,2.65,32.5,393.5,152.78,89.87
2017,7,7,17,30,501.0,119.0,2.5,32.0,331.0,115.64,69.88
2017,7,7,17,45,471.0,106.0,2.4,32.0,282.5,73.06,55.21
2017,7,7,18,0,441.0,93.0,2.3,32.0,234.0,65.78,49.34
2017,7,7,18,15,425.0,77.0,2.1,31.0,192.0,55.82,41.23
2017,7,7,18,30,409.0,61.0,1.9,30.0,150.0,45.67,32.72
2017,7,7,18,45,326.0,48.5,1.7,29.5,106.5,36.77,24.96
2017,7,7,19,0,243.0,36.0,1.5,29.0,63.0,27.88,16.84
2017,7,7,19,15,121.5,18.0,1.6,28.5,31.5,14.07,0.7
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.5,12.0,1.95,23.5,16.5,22.26,0.0
2017,7,8,6,0,135.0,24.0,2.2,24.0,33.0,62.75,27.41
2017,7,8,6,15,238.0,38.0,2.3,24.5,71.5,117.11,79.89
2017,7,8,6,30,341.0,52.0,2.4,25.0,110.0,180.32,132.28
2017,7,8,6,45,415.5,61.5,2.55,25.5,158.0,241.75,184.05
2017,7,8,7,0,490.0,71.0,2.7,26.0,206.0,309.03,239.78
2017,7,8,7,15,540.0,78.5,2.65,26.5,257.5,369.21,288.6
2017,7,8,7,30,590.0,86.0,2.6,27.0,309.0,433.58,338.97
2017,7,8,7,45,629.0,90.5,2.55,28.0,361.5,491.78,382.25
2017,7,8,8,0,668.0,95.0,2.5,29.0,414.0,552.24,425.5
2017,7,8,8,15,694.0,99.5,2.35,29.0,465.5,605.58,463.32
2017,7,8,8,30,720.0,104.0,2.2,29.0,517.0,657.3,498.36
2017,7,8,8,45,741.5,107.0,2.1,29.5,566.0,705.81,528.51
2017,7,8,9,0,763.0,110.0,2.0,30.0,615.0,753.6,557.36
2017,7,8,9,15,778.5,113.5,1.85,30.5,660.0,795.85,581.33
2017,7,8,9,30,794.0,117.0,1.7,31.0,705.0,836.38,603.48
2017,7,8,9,45,805.5,119.5,1.55,31.5,745.0,870.23,620.66
2017,7,8,10,0,817.0,122.0,1.4,32.0,785.0,894.68,631.43
2017,7,8,10,15,826.0,124.0,1.3,32.0,819.5,920.39,644.72
2017,7,8,10,30,835.0,126.0,1.2,32.0,854.0,943.24,656.01
2017,7,8,10,45,840.5,128.0,1.15,32.5,881.5,959.66,662.71
2017,7,8,11,0,846.0,130.0,1.1,33.0,909.0,972.83,667.51
2017,7,8,11,15,851.0,131.0,1.1,33.0,930.0,981.19,671.7
2017,7,8,11,30,856.0,132.0,1.1,33.0,951.0,986.16,674.02
2017,7,8,11,45,862.0,130.0,1.15,33.5,965.0,985.77,672.78
2017,7,8,12,0,868.0,128.0,1.2,34.0,979.0,981.98,669.65
2017,7,8,12,15,869.0,128.0,1.2,34.0,984.5,971.83,663.44
2017,7,8,12,30,870.0,128.0,1.2,34.0,990.0,958.47,655.45
2017,7,8,12,45,868.5,129.0,1.2,34.5,987.5,940.62,643.56
2017,7,8,13,0,867.0,130.0,1.2,35.0,985.0,919.87,630.04
2017,7,8,13,15,483.5,305.0,1.15,35.0,781.5,727.88,506.45
2017,7,8,13,30,100.0,480.0,1.1,35.0,578.0,535.66,372.58
2017,7,8,13,45,262.5,438.5,1.1,35.0,687.0,626.97,438.22
2017,7,8,14,0,425.0,397.0,1.1,35.0,796.0,704.05,490.45
2017,7,8,14,15,633.5,261.0,1.1,35.0,837.0,718.41,504.0
2017,7,8,14,30,842.0,125.0,1.1,35.0,878.0,716.31,506.69
2017,7,8,14,45,836.5,121.5,1.15,35.0,847.0,671.39,476.96
2017,7,8,15,0,831.0,118.0,1.2,35.0,816.0,624.85,445.65
2017,7,8,15,15,820.5,116.0,1.2,34.5,778.0,575.31,411.76
2017,7,8,15,30,810.0,114.0,1.2,34.0,740.0,525.04,376.15
2017,7,8,15,45,797.0,111.0,1.25,34.0,697.0,468.6,334.55
2017,7,8,16,0,784.0,108.0,1.3,34.0,654.0,415.3,293.67
2017,7,8,16,15,766.5,105.0,1.3,34.0,607.0,360.72,250.46
2017,7,8,16,30,749.0,102.0,1.3,34.0,560.0,307.22,207.05
2017,7,8,16,45,728.0,97.5,1.35,34.0,510.0,252.93,162.83
2017,7,8,17,0,707.0,93.0,1.4,34.0,460.0,200.62,120.8
2017,7,8,17,15,676.5,88.5,1.3,33.5,408.0,144.72,79.33
2017,7,8,17,30,646.0,84.0,1.2,33.0,356.0,96.58,50.02
2017,7,8,17,45,606.5,77.5,1.2,33.0,304.0,50.65,36.49
2017,7,8,18,0,567.0,71.0,1.2,33.0,252.0,48.32,34.67
2017,7,8,18,15,507.5,63.0,1.05,32.0,202.0,44.51,31.65
2017,7,8,18,30,448.0,55.0,0.9,31.0,152.0,40.45,28.24
2017,7,8,18,45,360.5,44.5,0.8,30.5,108.0,33.86,22.44
2017,7,8,19,0,273.0,34.0,0.7,30.0,64.0,26.88,15.94
2017,7,8,19,15,136.5,17.0,0.75,29.5,32.0,13.27,0.13
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.5,11.5,2.65,24.5,15.5,20.93,0.0
2017,7,9,6,0,125.0,23.0,2.8,25.0,31.0,59.11,24.16
2017,7,9,6,15,226.0,37.5,2.8,25.0,69.5,113.16,76.86
2017,7,9,6,30,327.0,52.0,2.8,25.0,108.0,175.53,128.78
2017,7,9,6,45,399.0,62.5,2.8,25.5,155.0,236.15,179.89
2017,7,9,7,0,471.0,73.0,2.8,26.0,202.0,302.5,234.82
2017,7,9,7,15,521.0,81.0,2.8,26.5,253.0,362.26,283.42
2017,7,9,7,30,571.0,89.0,2.8,27.0,304.0,426.25,333.69
2017,7,9,7,45,610.5,94.0,2.8,27.5,356.5,484.43,378.0
2017,7,9,8,0,650.0,99.0,2.8,28.0,409.0,544.97,422.6
2017,7,9,8,15,677.0,104.0,2.65,28.5,460.0,598.81,460.34
2017,7,9,8,30,704.0,109.0,2.5,29.0,511.0,653.12,496.94
2017,7,9,8,45,728.0,111.5,2.4,29.5,560.5,700.22,526.41
2017,7,9,9,0,752.0,114.0,2.3,30.0,610.0,749.06,556.36
2017,7,9,9,15,767.5,117.0,2.15,30.5,655.0,790.43,580.14
2017,7,9,9,30,783.0,120.0,2.0,31.0,700.0,830.12,602.2
2017,7,9,9,45,797.0,121.5,1.95,31.5,740.5,864.88,621.39
2017,7,9,10,0,811.0,123.0,1.9,32.0,781.0,890.33,634.38
2017,7,9,10,15,820.0,125.0,1.85,32.0,815.5,915.96,648.73
2017,7,9,10,30,829.0,127.0,1.8,32.0,850.0,938.75,661.21
2017,7,9,10,45,836.0,128.5,1.8,32.5,878.0,956.08,669.5
2017,7,9,11,0,843.0,130.0,1.8,33.0,906.0,970.23,675.91
2017,7,9,11,15,445.0,277.0,1.8,33.0,687.5,739.09,524.98
2017,7,9,11,30,47.0,424.0,1.8,33.0,469.0,463.27,329.42
2017,7,9,11,45,453.5,278.5,1.85,33.5,722.5,742.72,530.37
2017,7,9,12,0,860.0,133.0,1.9,34.0,976.0,979.41,680.22
2017,7,9,12,15,861.0,133.0,1.9,34.0,981.5,969.32,671.38
2017,7,9,12,30,862.0,133.0,1.9,34.0,987.0,956.03,663.22
2017,7,9,12,45,860.0,134.5,1.95,34.0,984.5,938.27,652.95
2017,7,9,13,0,858.0,136.0,2.0,34.0,982.0,917.67,640.94
2017,7,9,13,15,856.0,135.5,1.95,34.0,972.0,892.43,625.07
2017,7,9,13,30,854.0,135.0,1.9,34.0,962.0,864.44,607.51
2017,7,9,13,45,849.0,134.5,1.9,34.0,944.0,831.26,587.1
2017,7,9,14,0,844.0,134.0,1.9,34.0,926.0,795.71,565.08
2017,7,9,14,15,838.5,132.5,1.85,34.0,901.0,756.69,540.25
2017,7,9,14,30,833.0,131.0,1.8,34.0,876.0,715.67,513.76
2017,7,9,14,45,822.5,130.5,1.75,34.0,844.0,670.35,482.55
2017,7,9,15,0,812.0,130.0,1.7,34.0,812.0,623.86,449.87
2017,7,9,15,15,693.0,177.0,1.6,34.0,740.0,551.51,397.52
2017,7,9,15,30,574.0,224.0,1.5,34.0,668.0,491.61,353.43
2017,7,9,15,45,545.5,226.5,1.45,34.0,628.5,447.25,320.51
2017,7,9,16,0,517.0,229.0,1.4,34.0,589.0,404.17,287.83
2017,7,9,16,15,348.5,251.0,1.3,33.5,486.0,333.44,237.46
2017,7,9,16,30,180.0,273.0,1.2,33.0,383.0,281.09,201.93
2017,7,9,16,45,325.5,220.5,1.2,33.0,398.0,256.07,178.45
2017,7,9,17,0,471.0,168.0,1.2,33.0,413.0,213.89,140.19
2017,7,9,17,15,455.0,150.5,1.15,32.5,365.5,167.06,105.65
2017,7,9,17,30,439.0,133.0,1.1,32.0,318.0,122.29,76.71
2017,7,9,17,45,473.5,108.0,1.05,32.0,281.5,74.52,56.33
2017,7,9,18,0,508.0,83.0,1.0,32.0,245.0,57.93,42.79
2017,7,9,18,15,446.5,73.5,1.05,31.0,196.0,53.32,39.14
2017,7,9,18,30,385.0,64.0,1.1,30.0,147.0,47.55,34.29
2017,7,9,18,45,298.5,50.5,1.15,29.5,104.0,38.33,26.24
2017,7,9,19,0,212.0,37.0,1.2,29.0,61.0,28.68,17.45
2017,7,9,19,15,106.0,18.5,1.3,28.5,30.5,14.48,0.43
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.5,21.44,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,31.0,60.44,23.22
2017,7,10,6,15,243.0,36.0,2.8,24.5,69.5,115.94,78.55
2017,7,10,6,30,348.0,50.0,3.0,25.0,108.0,181.98,133.39
2017,7,10,6,45,423.0,59.5,3.25,25.5,156.0,242.08,184.4
2017,7,10,7,0,498.0,69.0,3.5,26.0,204.0,309.94,240.96
2017,7,10,7,15,548.5,76.0,3.6,26.5,256.0,370.22,290.42
2017,7,10,7,30,599.0,83.0,3.7,27.0,308.0,434.74,341.65
2017,7,10,7,45,638.0,87.5,3.8,28.0,361.0,493.4,386.13
2017,7,10,8,0,677.0,92.0,3.9,29.0,414.0,554.33,430.76
2017,7,10,8,15,703.0,96.5,3.9,29.5,465.5,608.14,469.32
2017,7,10,8,30,729.0,101.0,3.9,30.0,517.0,660.44,505.11
2017,7,10,8,45,751.5,104.0,3.95,31.0,567.0,710.17,536.53
2017,7,10,9,0,774.0,107.0,4.0,32.0,617.0,759.23,566.77
2017,7,10,9,15,789.5,109.5,3.95,32.5,662.0,800.84,592.07
2017,7,10,9,30,805.0,112.0,3.9,33.0,707.0,840.71,615.83
2017,7,10,9,45,818.0,114.0,3.9,33.5,748.0,869.24,631.93
2017,7,10,10,0,831.0,116.0,3.9,34.0,789.0,901.73,650.58
2017,7,10,10,15,840.0,117.5,3.85,34.0,824.0,927.35,665.66
2017,7,10,10,30,849.0,119.0,3.8,34.0,859.0,950.07,678.87
2017,7,10,10,45,856.0,120.0,3.75,34.5,887.5,967.26,687.13
2017,7,10,11,0,863.0,121.0,3.7,35.0,916.0,981.22,693.37
2017,7,10,11,15,867.5,122.5,3.7,35.5,937.0,989.85,696.62
2017,7,10,11,30,872.0,124.0,3.7,36.0,958.0,995.01,697.81
2017,7,10,11,45,870.5,127.5,3.7,36.5,970.5,992.68,694.42
2017,7,10,12,0,869.0,131.0,3.7,37.0,983.0,986.84,689.0
2017,7,10,12,15,870.0,131.5,3.7,37.0,988.5,977.17,682.77
2017,7,10,12,30,871.0,132.0,3.7,37.0,994.0,964.26,674.61
2017,7,10,12,45,871.0,131.5,3.7,37.0,992.0,946.4,663.42
2017,7,10,13,0,871.0,131.0,3.7,37.0,990.0,925.59,650.44
2017,7,10,13,15,869.0,130.5,3.7,37.0,980.0,900.05,634.49
2017,7,10,13,30,867.0,130.0,3.7,37.0,970.0,871.71,616.74
2017,7,10,13,45,863.0,129.5,3.75,37.5,952.0,838.96,595.1
2017,7,10,14,0,859.0,129.0,3.8,38.0,934.0,803.73,571.8
2017,7,10,14,15,853.0,127.5,3.8,37.5,909.0,763.77,547.39
2017,7,10,14,30,847.0,126.0,3.8,37.0,884.0,721.8,521.35
2017,7,10,14,45,840.5,123.5,3.8,37.0,852.5,676.82,490.06
2017,7,10,15,0,834.0,121.0,3.8,37.0,821.0,630.28,456.96
2017,7,10,15,15,823.5,119.0,3.8,37.0,783.0,580.51,420.77
2017,7,10,15,30,813.0,117.0,3.8,37.0,745.0,527.06,381.07
2017,7,10,15,45,799.5,114.0,3.8,37.0,701.5,473.18,339.93
2017,7,10,16,0,786.0,111.0,3.8,37.0,658.0,419.44,297.72
2017,7,10,16,15,768.5,107.5,3.75,36.5,610.5,364.22,253.89
2017,7,10,16,30,751.0,104.0,3.7,36.0,563.0,310.09,209.86
2017,7,10,16,45,728.0,100.0,3.7,36.0,512.5,255.53,164.95
2017,7,10,17,0,705.0,96.0,3.7,36.0,462.0,198.74,119.3
2017,7,10,17,15,674.5,91.0,3.55,35.5,409.5,146.73,80.66
2017,7,10,17,30,644.0,86.0,3.4,35.0,357.0,98.21,51.01
2017,7,10,17,45,601.0,80.0,3.25,34.5,304.5,52.58,37.85
2017,7,10,18,0,558.0,74.0,3.1,34.0,252.0,50.73,36.51
2017,7,10,18,15,497.5,65.5,2.75,33.0,201.5,46.62,33.25
2017,7,10,18,30,437.0,57.0,2.4,32.0,151.0,42.25,29.58
2017,7,10,18,45,346.0,46.0,2.1,31.5,107.0,35.27,23.46
2017,7,10,19,0,255.0,35.0,1.8,31.0,63.0,27.13,16.0
2017,7,10,19,15,127.5,17.5,1.85,30.5,31.5,13.69,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.5,11.5,3.45,24.0,14.5,18.94,0.0
2017,7,11,6,0,101.0,23.0,3.6,24.0,29.0,53.48,18.87
2017,7,11,6,15,201.0,39.0,3.65,24.5,67.0,108.1,73.47
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,170.2,125.01
2017,7,11,6,45,393.0,63.5,3.8,25.5,154.0,231.93,176.87
2017,7,11,7,0,485.0,72.0,3.9,26.0,203.0,307.19,239.07
2017,7,11,7,15,536.5,79.5,3.9,26.5,255.0,367.91,288.84
2017,7,11,7,30,588.0,87.0,3.9,27.0,307.0,432.99,340.45
2017,7,11,7,45,635.5,89.5,3.95,27.5,361.5,494.02,387.56
2017,7,11,8,0,683.0,92.0,4.0,28.0,416.0,558.08,435.51
2017,7,11,8,15,709.5,96.5,4.0,28.5,468.0,612.55,474.71
2017,7,11,8,30,736.0,101.0,4.0,29.0,520.0,665.53,511.1
2017,7,11,8,45,761.0,102.5,4.0,30.0,570.5,715.85,542.89
2017,7,11,9,0,786.0,104.0,4.0,31.0,621.0,765.68,573.55
2017,7,11,9,15,801.0,107.0,4.0,31.5,666.5,807.88,599.49
2017,7,11,9,30,816.0,110.0,4.0,32.0,712.0,842.04,619.66
2017,7,11,9,45,829.0,111.0,4.0,32.5,753.0,876.16,639.62
2017,7,11,10,0,842.0,112.0,4.0,33.0,794.0,907.92,657.82
2017,7,11,10,15,850.5,114.0,4.0,33.0,828.5,933.9,673.46
2017,7,11,10,30,859.0,116.0,4.0,33.0,863.0,956.91,687.2
2017,7,11,10,45,864.5,117.5,4.05,33.5,891.0,973.34,695.59
2017,7,11,11,0,870.0,119.0,4.1,34.0,919.0,986.47,701.95
2017,7,11,11,15,874.5,120.0,4.1,34.0,940.0,994.7,706.43
2017,7,11,11,30,879.0,121.0,4.1,34.0,961.0,999.44,708.83
2017,7,11,11,45,888.5,116.5,4.15,34.5,976.0,1000.2,707.66
2017,7,11,12,0,898.0,112.0,4.2,35.0,991.0,997.46,704.41
2017,7,11,12,15,898.5,112.0,4.2,35.0,996.5,986.79,697.42
2017,7,11,12,30,899.0,112.0,4.2,35.0,1002.0,972.78,688.44
2017,7,11,12,45,897.5,112.5,4.2,35.5,999.0,954.15,675.21
2017,7,11,13,0,896.0,113.0,4.2,36.0,996.0,932.47,660.15
2017,7,11,13,15,893.5,113.0,4.2,36.0,985.5,906.44,643.71
2017,7,11,13,30,891.0,113.0,4.2,36.0,975.0,877.52,625.4
2017,7,11,13,45,885.5,113.0,4.2,36.0,956.5,843.31,603.59
2017,7,11,14,0,880.0,113.0,4.2,36.0,938.0,806.63,580.06
2017,7,11,14,15,874.0,112.0,4.2,36.0,912.5,766.37,553.99
2017,7,11,14,30,868.0,111.0,4.2,36.0,887.0,724.05,526.33
2017,7,11,14,45,852.0,114.5,4.25,36.0,853.0,677.13,493.88
2017,7,11,15,0,836.0,118.0,4.3,36.0,819.0,629.38,459.58
2017,7,11,15,15,825.5,115.5,4.3,35.5,781.0,579.08,423.55
2017,7,11,15,30,815.0,113.0,4.3,35.0,743.0,528.04,385.84
2017,7,11,15,45,798.5,112.0,4.35,35.0,699.0,471.35,342.27
2017,7,11,16,0,782.0,111.0,4.4,35.0,655.0,418.12,299.96
2017,7,11,16,15,764.0,107.5,4.4,34.5,607.5,362.9,255.66
2017,7,11,16,30,746.0,104.0,4.4,34.0,560.0,308.83,211.22
2017,7,11,16,45,718.5,101.5,4.4,34.0,508.5,254.7,166.29
2017,7,11,17,0,691.0,99.0,4.4,34.0,457.0,198.71,120.97
2017,7,11,17,15,659.5,94.0,4.35,33.5,405.0,147.33,82.5
2017,7,11,17,30,628.0,89.0,4.3,33.0,353.0,99.59,53.07
2017,7,11,17,45,582.5,83.0,4.25,33.0,300.5,54.84,40.0
2017,7,11,18,0,537.0,77.0,4.2,33.0,248.0,53.13,38.67
2017,7,11,18,15,475.5,68.5,4.0,32.5,198.0,49.15,35.42
2017,7,11,18,30,414.0,60.0,3.8,32.0,148.0,44.92,31.79
2017,7,11,18,45,321.0,48.0,3.6,31.5,104.5,36.43,24.4
2017,7,11,19,0,228.0,36.0,3.4,31.0,61.0,27.92,16.6
2017,7,11,19,15,114.0,18.0,3.35,30.5,30.5,14.09,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
