Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,50.0,11.5,3.15,24.5,14.5,18.83,0.0
2017,7,12,6,0,100.0,23.0,3.4,25.0,29.0,53.04,16.81
2017,7,12,6,15,207.5,38.0,3.5,25.5,67.0,108.66,73.24
2017,7,12,6,30,315.0,53.0,3.6,26.0,105.0,172.4,125.87
2017,7,12,6,45,403.0,61.5,3.75,26.5,153.5,236.03,179.17
2017,7,12,7,0,491.0,70.0,3.9,27.0,202.0,307.49,238.29
2017,7,12,7,15,395.0,102.0,3.95,27.5,223.5,318.73,249.33
2017,7,12,7,30,299.0,134.0,4.0,28.0,245.0,313.79,245.84
2017,7,12,7,45,207.5,166.0,4.05,28.5,249.0,300.68,234.59
2017,7,12,8,0,116.0,198.0,4.1,29.0,253.0,285.36,220.51
2017,7,12,8,15,232.5,209.5,4.1,29.5,336.5,391.5,302.27
2017,7,12,8,30,349.0,221.0,4.1,30.0,420.0,498.69,382.28
2017,7,12,8,45,447.5,211.0,4.2,30.5,489.5,588.18,447.33
2017,7,12,9,0,546.0,201.0,4.3,31.0,559.0,673.85,508.32
2017,7,12,9,15,461.0,253.5,4.3,31.5,571.5,675.88,504.77
2017,7,12,9,30,376.0,306.0,4.3,32.0,584.0,659.48,488.88
2017,7,12,9,45,327.0,340.5,4.3,32.5,592.0,660.79,486.3
2017,7,12,10,0,278.0,375.0,4.3,33.0,600.0,657.93,480.75
2017,7,12,10,15,278.0,394.0,4.3,33.0,627.5,681.59,495.96
2017,7,12,10,30,278.0,413.0,4.3,33.0,655.0,703.83,510.02
2017,7,12,10,45,343.0,401.0,4.3,33.5,709.5,756.09,545.4
2017,7,12,11,0,408.0,389.0,4.3,34.0,764.0,817.12,585.66
2017,7,12,11,15,642.5,254.0,4.3,34.0,860.5,915.14,656.9
2017,7,12,11,30,877.0,119.0,4.3,34.0,957.0,995.94,708.29
2017,7,12,11,45,639.0,274.0,4.35,34.5,889.5,924.28,659.08
2017,7,12,12,0,401.0,429.0,4.4,35.0,822.0,827.89,587.32
2017,7,12,12,15,384.0,438.5,4.35,35.0,816.5,812.36,576.7
2017,7,12,12,30,367.0,448.0,4.3,35.0,811.0,795.26,564.63
2017,7,12,12,45,396.5,441.5,4.3,35.0,833.5,805.23,571.93
2017,7,12,13,0,426.0,435.0,4.3,35.0,856.0,814.69,578.68
2017,7,12,13,15,439.0,429.0,4.25,35.0,858.5,804.29,571.9
2017,7,12,13,30,452.0,423.0,4.2,35.0,861.0,791.79,563.82
2017,7,12,13,45,503.5,366.0,4.2,35.5,845.5,763.59,545.99
2017,7,12,14,0,555.0,309.0,4.2,36.0,830.0,730.81,524.94
2017,7,12,14,15,702.5,215.5,4.1,35.5,856.0,731.94,530.08
2017,7,12,14,30,850.0,122.0,4.0,35.0,882.0,721.43,526.28
2017,7,12,14,45,473.0,260.5,3.95,35.0,680.5,552.01,402.85
2017,7,12,15,0,96.0,399.0,3.9,35.0,479.0,417.34,301.89
2017,7,12,15,15,241.0,360.0,3.85,35.0,549.0,452.72,329.22
2017,7,12,15,30,386.0,321.0,3.8,35.0,619.0,479.43,348.17
2017,7,12,15,45,569.5,223.5,3.75,35.0,634.5,456.95,331.07
2017,7,12,16,0,753.0,126.0,3.7,35.0,650.0,419.35,300.32
2017,7,12,16,15,635.0,158.5,3.6,34.5,578.0,355.98,251.82
2017,7,12,16,30,517.0,191.0,3.5,34.0,506.0,308.44,215.65
2017,7,12,16,45,409.0,198.0,3.45,34.0,433.5,254.12,175.29
2017,7,12,17,0,301.0,205.0,3.4,34.0,361.0,216.85,149.53
2017,7,12,17,15,339.5,174.0,3.2,33.5,331.0,176.68,117.87
2017,7,12,17,30,378.0,143.0,3.0,33.0,301.0,126.04,81.49
2017,7,12,17,45,347.5,126.5,2.9,32.5,256.0,87.47,66.98
2017,7,12,18,0,317.0,110.0,2.8,32.0,211.0,78.07,59.52
2017,7,12,18,15,276.5,92.5,2.5,31.5,168.0,71.4,54.08
2017,7,12,18,30,236.0,75.0,2.2,31.0,125.0,58.91,43.54
2017,7,12,18,45,174.0,56.5,1.95,30.5,87.5,45.18,31.71
2017,7,12,19,0,112.0,38.0,1.7,30.0,50.0,30.98,19.1
2017,7,12,19,15,56.0,19.0,1.75,29.5,25.0,15.92,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,61.5,11.0,2.15,23.5,14.5,20.12,0.0
2017,7,13,6,0,123.0,22.0,2.4,24.0,29.0,56.52,15.92
2017,7,13,6,15,237.0,35.5,2.45,24.5,67.5,113.62,76.31
2017,7,13,6,30,351.0,49.0,2.5,25.0,106.0,181.35,132.39
2017,7,13,6,45,437.5,57.0,2.55,25.5,155.5,244.39,185.49
2017,7,13,7,0,524.0,65.0,2.6,26.0,205.0,316.4,245.03
2017,7,13,7,15,574.5,71.5,2.65,26.5,257.5,377.48,294.89
2017,7,13,7,30,625.0,78.0,2.7,27.0,310.0,442.81,346.35
2017,7,13,7,45,666.5,81.0,2.75,28.0,364.0,502.55,391.2
2017,7,13,8,0,708.0,84.0,2.8,29.0,418.0,563.28,435.14
2017,7,13,8,15,733.5,88.0,2.85,29.5,470.0,617.71,473.77
2017,7,13,8,30,759.0,92.0,2.9,30.0,522.0,672.34,510.27
2017,7,13,8,45,778.5,95.0,2.95,30.5,571.5,721.05,541.48
2017,7,13,9,0,798.0,98.0,3.0,31.0,621.0,768.82,571.49
2017,7,13,9,15,812.5,100.5,3.0,31.5,666.5,804.81,592.78
2017,7,13,9,30,827.0,103.0,3.0,32.0,712.0,844.43,616.27
2017,7,13,9,45,836.5,106.0,3.0,32.5,752.5,877.98,635.42
2017,7,13,10,0,846.0,109.0,3.0,33.0,793.0,908.94,652.72
2017,7,13,10,15,854.5,110.5,3.0,33.0,827.5,934.58,667.84
2017,7,13,10,30,863.0,112.0,3.0,33.0,862.0,957.26,681.08
2017,7,13,10,45,868.0,114.5,3.0,33.5,890.0,974.42,689.46
2017,7,13,11,0,873.0,117.0,3.0,34.0,918.0,988.22,695.79
2017,7,13,11,15,877.0,118.0,3.0,34.5,939.0,996.05,698.46
2017,7,13,11,30,881.0,119.0,3.0,35.0,960.0,1000.39,699.1
2017,7,13,11,45,880.5,121.5,3.05,35.5,972.5,998.21,696.21
2017,7,13,12,0,880.0,124.0,3.1,36.0,985.0,992.5,691.28
2017,7,13,12,15,881.0,124.5,3.1,36.0,991.0,982.88,685.12
2017,7,13,12,30,882.0,125.0,3.1,36.0,997.0,969.94,677.02
2017,7,13,12,45,880.0,125.5,3.15,36.0,994.0,951.02,665.61
2017,7,13,13,0,878.0,126.0,3.2,36.0,991.0,929.15,652.4
2017,7,13,13,15,876.0,125.5,3.25,36.0,981.0,903.46,636.76
2017,7,13,13,30,874.0,125.0,3.3,36.0,971.0,874.92,619.25
2017,7,13,13,45,869.0,125.0,3.35,36.5,952.5,841.56,597.32
2017,7,13,14,0,864.0,125.0,3.4,37.0,934.0,805.75,573.74
2017,7,13,14,15,858.0,123.5,3.4,37.0,909.0,765.56,548.12
2017,7,13,14,30,852.0,122.0,3.4,37.0,884.0,723.34,520.94
2017,7,13,14,45,843.0,121.0,3.45,37.0,851.5,677.72,489.71
2017,7,13,15,0,834.0,120.0,3.5,37.0,819.0,630.73,456.57
2017,7,13,15,15,823.5,118.0,3.55,36.5,781.0,580.88,421.44
2017,7,13,15,30,813.0,116.0,3.6,36.0,743.0,530.27,384.59
2017,7,13,15,45,797.5,114.5,3.65,36.0,699.5,473.72,341.61
2017,7,13,16,0,782.0,113.0,3.7,36.0,656.0,420.43,299.68
2017,7,13,16,15,541.0,184.0,3.7,35.5,546.5,344.59,244.0
2017,7,13,16,30,300.0,255.0,3.7,35.0,437.0,298.55,212.63
2017,7,13,16,45,495.0,178.0,3.7,35.0,447.5,259.32,175.86
2017,7,13,17,0,690.0,101.0,3.7,35.0,458.0,200.33,121.6
2017,7,13,17,15,482.5,130.0,3.65,34.5,366.0,155.28,95.37
2017,7,13,17,30,275.0,159.0,3.6,34.0,274.0,137.19,93.1
2017,7,13,17,45,402.5,119.0,3.55,34.0,260.5,82.27,62.31
2017,7,13,18,0,530.0,79.0,3.5,34.0,247.0,54.83,39.89
2017,7,13,18,15,467.0,70.0,3.2,33.0,197.0,50.5,36.46
2017,7,13,18,30,404.0,61.0,2.9,32.0,147.0,45.91,32.6
2017,7,13,18,45,311.0,48.5,2.6,31.5,103.5,36.85,24.72
2017,7,13,19,0,218.0,36.0,2.3,31.0,60.0,27.95,16.56
2017,7,13,19,15,109.0,18.0,2.25,30.5,30.0,14.11,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,56.0,10.5,1.7,24.5,13.5,18.74,0.0
2017,7,14,6,0,112.0,21.0,1.9,25.0,27.0,52.74,12.14
2017,7,14,6,15,223.5,35.0,1.95,25.0,65.0,109.35,73.01
2017,7,14,6,30,335.0,49.0,2.0,25.0,103.0,174.11,126.8
2017,7,14,6,45,421.5,57.5,2.1,25.5,152.0,238.58,180.81
2017,7,14,7,0,508.0,66.0,2.2,26.0,201.0,310.26,239.92
2017,7,14,7,15,559.5,72.5,2.15,26.5,253.0,371.02,289.19
2017,7,14,7,30,611.0,79.0,2.1,27.0,305.0,436.14,340.03
2017,7,14,7,45,655.0,82.0,2.1,27.5,359.5,496.73,385.85
2017,7,14,8,0,699.0,85.0,2.1,28.0,414.0,558.49,430.98
2017,7,14,8,15,725.0,89.0,2.0,28.5,466.0,612.91,468.67
2017,7,14,8,30,751.0,93.0,1.9,29.0,518.0,667.59,504.11
2017,7,14,8,45,772.0,95.5,1.8,30.0,567.5,716.63,533.06
2017,7,14,9,0,793.0,98.0,1.7,31.0,617.0,764.86,560.49
2017,7,14,9,15,808.0,100.5,1.55,31.5,663.0,801.14,579.86
2017,7,14,9,30,823.0,103.0,1.4,32.0,709.0,841.1,601.07
2017,7,14,9,45,834.0,105.5,1.3,32.5,749.5,875.4,618.56
2017,7,14,10,0,845.0,108.0,1.2,33.0,790.0,907.22,634.1
2017,7,14,10,15,853.5,109.5,1.1,33.5,825.0,932.89,645.52
2017,7,14,10,30,862.0,111.0,1.0,34.0,860.0,955.61,654.94
2017,7,14,10,45,867.5,113.0,0.95,34.5,888.0,972.78,661.77
2017,7,14,11,0,873.0,115.0,0.9,35.0,916.0,986.61,666.65
2017,7,14,11,15,877.5,116.0,0.9,35.0,937.5,995.0,670.72
2017,7,14,11,30,882.0,117.0,0.9,35.0,959.0,999.89,672.93
2017,7,14,11,45,881.0,120.0,0.9,35.5,971.5,997.76,669.81
2017,7,14,12,0,880.0,123.0,0.9,36.0,984.0,992.08,664.83
2017,7,14,12,15,881.0,123.5,0.9,36.0,989.5,982.49,659.1
2017,7,14,12,30,882.0,124.0,0.9,36.0,995.0,969.58,651.57
2017,7,14,12,45,879.5,125.0,0.9,36.5,992.5,950.67,639.29
2017,7,14,13,0,877.0,126.0,0.9,37.0,990.0,928.81,625.43
2017,7,14,13,15,875.0,125.5,0.9,37.0,979.5,903.14,610.65
2017,7,14,13,30,873.0,125.0,0.9,37.0,969.0,874.61,594.17
2017,7,14,13,45,866.5,125.5,0.95,37.5,950.5,840.47,573.76
2017,7,14,14,0,860.0,126.0,1.0,38.0,932.0,803.98,551.78
2017,7,14,14,15,500.5,284.5,1.05,38.0,751.0,642.95,446.54
2017,7,14,14,30,141.0,443.0,1.1,38.0,570.0,502.34,348.62
2017,7,14,14,45,301.5,383.5,1.2,38.0,640.5,545.82,382.03
2017,7,14,15,0,462.0,324.0,1.3,38.0,711.0,574.51,403.14
2017,7,14,15,15,618.5,230.0,1.4,37.5,722.5,556.67,393.6
2017,7,14,15,30,775.0,136.0,1.5,37.0,734.0,525.33,373.3
2017,7,14,15,45,756.5,134.5,1.65,37.0,690.0,472.15,334.51
2017,7,14,16,0,738.0,133.0,1.8,37.0,646.0,419.71,294.96
2017,7,14,16,15,718.5,129.0,1.95,36.5,598.5,361.7,250.75
2017,7,14,16,30,699.0,125.0,2.1,36.0,551.0,308.68,208.81
2017,7,14,16,45,671.0,121.0,2.25,36.0,500.0,255.22,165.83
2017,7,14,17,0,643.0,117.0,2.4,36.0,449.0,204.62,125.74
2017,7,14,17,15,609.0,110.5,2.45,35.5,397.0,154.36,88.97
2017,7,14,17,30,575.0,104.0,2.5,35.0,345.0,108.15,60.84
2017,7,14,17,45,527.0,96.5,2.6,34.5,292.5,65.52,48.46
2017,7,14,18,0,479.0,89.0,2.7,34.0,240.0,63.12,46.73
2017,7,14,18,15,416.0,78.0,2.5,33.5,191.0,56.69,41.48
2017,7,14,18,30,353.0,67.0,2.3,33.0,142.0,49.91,35.74
2017,7,14,18,45,265.0,52.5,2.15,32.5,99.5,39.97,27.14
2017,7,14,19,0,177.0,38.0,2.0,32.0,57.0,29.55,17.7
2017,7,14,19,15,88.5,19.0,2.1,31.5,28.5,14.93,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,53.5,10.0,2.65,25.5,13.0,17.84,0.0
2017,7,15,6,0,107.0,20.0,2.9,26.0,26.0,50.25,8.67
2017,7,15,6,15,213.0,35.0,2.9,26.5,63.5,106.54,70.52
2017,7,15,6,30,319.0,50.0,2.9,27.0,101.0,169.98,122.96
2017,7,15,6,45,396.0,60.0,2.95,27.5,148.5,231.24,174.29
2017,7,15,7,0,473.0,70.0,3.0,28.0,196.0,299.02,230.18
2017,7,15,7,15,376.0,102.0,2.65,29.0,216.5,309.15,239.44
2017,7,15,7,30,279.0,134.0,2.3,30.0,237.0,302.92,234.12
2017,7,15,7,45,465.5,116.0,1.95,31.0,320.0,416.66,320.31
2017,7,15,8,0,652.0,98.0,1.6,32.0,403.0,544.6,412.01
2017,7,15,8,15,421.0,172.0,1.4,32.5,378.0,491.07,367.66
2017,7,15,8,30,190.0,246.0,1.2,33.0,353.0,399.85,296.52
2017,7,15,8,45,235.0,264.5,1.0,33.5,409.5,460.93,338.8
2017,7,15,9,0,280.0,283.0,0.8,34.0,466.0,535.44,387.3
2017,7,15,9,15,360.5,280.0,1.0,34.5,533.5,608.71,437.36
2017,7,15,9,30,441.0,277.0,1.2,35.0,601.0,697.24,496.12
2017,7,15,9,45,616.5,205.5,1.4,35.5,686.5,796.72,563.79
2017,7,15,10,0,792.0,134.0,1.6,36.0,772.0,893.24,623.62
2017,7,15,10,15,801.0,136.0,1.7,36.0,806.5,918.91,638.51
2017,7,15,10,30,810.0,138.0,1.8,36.0,841.0,941.75,652.42
2017,7,15,10,45,812.5,142.5,1.95,36.5,868.0,957.88,661.47
2017,7,15,11,0,815.0,147.0,2.1,37.0,895.0,970.72,668.58
2017,7,15,11,15,820.0,148.5,2.15,37.0,915.5,970.79,668.34
2017,7,15,11,30,825.0,150.0,2.2,37.0,936.0,976.23,671.62
2017,7,15,11,45,827.0,151.0,2.3,37.5,949.5,974.86,669.88
2017,7,15,12,0,829.0,152.0,2.4,38.0,963.0,970.16,666.25
2017,7,15,12,15,830.0,152.5,2.45,38.0,968.5,960.76,660.78
2017,7,15,12,30,831.0,153.0,2.5,38.0,974.0,948.24,653.5
2017,7,15,12,45,440.0,298.0,2.55,38.0,733.0,714.73,501.64
2017,7,15,13,0,49.0,443.0,2.6,38.0,492.0,466.97,326.95
2017,7,15,13,15,32.5,370.5,2.65,37.5,403.0,379.56,268.84
2017,7,15,13,30,16.0,298.0,2.7,37.0,314.0,292.31,208.39
2017,7,15,13,45,193.0,357.0,2.75,37.0,539.0,496.98,356.16
2017,7,15,14,0,370.0,416.0,2.8,37.0,764.0,680.54,481.25
2017,7,15,14,15,299.0,427.5,2.85,36.5,703.0,617.91,438.17
2017,7,15,14,30,228.0,439.0,2.9,36.0,642.0,561.38,399.95
2017,7,15,14,45,116.0,300.0,3.0,36.0,403.5,351.0,253.74
2017,7,15,15,0,4.0,161.0,3.1,36.0,165.0,151.9,108.56
2017,7,15,15,15,22.0,239.5,3.15,35.5,257.0,230.05,167.09
2017,7,15,15,30,40.0,318.0,3.2,35.0,349.0,303.72,221.15
2017,7,15,15,45,20.0,214.0,3.25,35.0,229.5,201.85,146.88
2017,7,15,16,0,0.0,110.0,3.3,35.0,110.0,102.28,72.79
2017,7,15,16,15,0.0,71.5,3.3,34.5,71.5,66.62,45.96
2017,7,15,16,30,0.0,33.0,3.3,34.0,33.0,30.69,18.35
2017,7,15,16,45,0.0,70.5,3.3,34.0,70.5,65.64,45.68
2017,7,15,17,0,0.0,108.0,3.3,34.0,108.0,99.55,72.14
2017,7,15,17,15,0.0,66.5,3.2,33.5,66.5,61.87,43.15
2017,7,15,17,30,0.0,25.0,3.1,33.0,25.0,23.2,12.83
2017,7,15,17,45,0.0,21.0,3.05,32.5,21.0,19.48,10.66
2017,7,15,18,0,0.0,17.0,3.0,32.0,17.0,15.76,7.6
2017,7,15,18,15,0.0,13.5,2.85,31.5,13.5,12.51,4.88
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,9.26,2.11
2017,7,15,18,45,0.0,6.5,2.6,30.5,6.5,6.01,0.0
2017,7,15,19,0,0.0,3.0,2.5,30.0,3.0,2.77,0.0
2017,7,15,19,15,0.0,1.5,2.45,29.5,1.5,1.39,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,50.5,9.5,1.1,24.5,12.0,16.87,0.0
2017,7,16,6,0,101.0,19.0,1.3,25.0,24.0,47.57,5.18
2017,7,16,6,15,204.5,34.0,1.45,25.0,61.0,103.06,68.22
2017,7,16,6,30,308.0,49.0,1.6,25.0,98.0,165.16,119.98
2017,7,16,6,45,383.5,60.0,1.75,25.0,144.5,223.66,169.57
2017,7,16,7,0,459.0,71.0,1.9,25.0,191.0,293.79,227.91
2017,7,16,7,15,511.0,79.0,2.0,25.0,242.0,353.98,277.52
2017,7,16,7,30,563.0,87.0,2.1,25.0,293.0,418.66,329.27
2017,7,16,7,45,599.0,94.0,2.25,25.5,345.0,476.78,374.0
2017,7,16,8,0,635.0,101.0,2.4,26.0,397.0,537.0,418.94
2017,7,16,8,15,663.0,106.0,2.45,26.5,448.5,591.14,457.8
2017,7,16,8,30,691.0,111.0,2.5,27.0,500.0,645.89,496.01
2017,7,16,8,45,709.0,116.5,2.65,27.5,548.5,693.72,527.65
2017,7,16,9,0,727.0,122.0,2.8,28.0,597.0,738.03,556.33
2017,7,16,9,15,744.0,125.5,2.8,28.5,642.5,780.71,582.71
2017,7,16,9,30,761.0,129.0,2.8,29.0,688.0,821.86,607.64
2017,7,16,9,45,771.0,133.5,2.85,29.5,728.0,855.96,627.83
2017,7,16,10,0,781.0,138.0,2.9,30.0,768.0,887.65,646.29
2017,7,16,10,15,791.0,140.5,2.85,30.0,803.0,914.6,662.16
2017,7,16,10,30,801.0,143.0,2.8,30.0,838.0,938.79,676.2
2017,7,16,10,45,807.0,146.0,2.8,30.5,866.0,956.64,685.17
2017,7,16,11,0,813.0,149.0,2.8,31.0,894.0,971.31,692.19
2017,7,16,11,15,818.0,150.5,2.75,31.0,915.0,980.14,696.56
2017,7,16,11,30,823.0,152.0,2.7,31.0,936.0,976.69,693.29
2017,7,16,11,45,558.5,314.5,2.7,31.5,850.0,885.99,630.45
2017,7,16,12,0,294.0,477.0,2.7,32.0,764.0,771.86,546.69
2017,7,16,12,15,293.5,480.5,2.7,32.0,768.5,767.14,544.15
2017,7,16,12,30,293.0,484.0,2.7,32.0,773.0,760.88,539.87
2017,7,16,12,45,555.0,324.0,2.7,32.5,870.5,848.54,604.34
2017,7,16,13,0,817.0,164.0,2.7,33.0,968.0,916.42,649.71
2017,7,16,13,15,814.5,163.5,2.7,33.0,958.0,890.59,632.83
2017,7,16,13,30,812.0,163.0,2.7,33.0,948.0,862.13,615.01
2017,7,16,13,45,804.5,164.0,2.7,33.0,929.5,828.36,593.69
2017,7,16,14,0,797.0,165.0,2.7,33.0,911.0,792.51,570.91
2017,7,16,14,15,790.0,163.5,2.7,33.0,886.0,752.87,545.45
2017,7,16,14,30,783.0,162.0,2.7,33.0,861.0,711.52,517.43
2017,7,16,14,45,758.5,169.0,2.75,33.0,825.5,664.46,484.69
2017,7,16,15,0,734.0,176.0,2.8,33.0,790.0,615.91,450.25
2017,7,16,15,15,721.0,172.5,2.8,32.5,752.5,566.4,415.24
2017,7,16,15,30,708.0,169.0,2.8,32.0,715.0,516.71,379.01
2017,7,16,15,45,355.5,168.0,2.8,32.0,442.0,310.74,228.93
2017,7,16,16,0,3.0,167.0,2.8,32.0,169.0,154.69,113.43
2017,7,16,16,15,298.5,165.5,2.8,32.0,347.0,242.99,176.25
2017,7,16,16,30,594.0,164.0,2.8,32.0,525.0,309.8,216.57
2017,7,16,16,45,513.5,170.0,2.8,32.0,462.0,257.75,175.86
2017,7,16,17,0,433.0,176.0,2.8,32.0,399.0,213.77,143.12
2017,7,16,17,15,216.5,95.0,2.6,31.5,206.5,96.34,61.53
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,12.98,4.78
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,10.66,3.35
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,8.34,1.42
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,6.48,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.63,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,3.24,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.85,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.92,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,11.34,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,29.46,0.0
2017,7,17,6,15,115.5,38.0,1.1,24.5,53.5,79.14,52.29
2017,7,17,6,30,189.0,59.0,1.1,25.0,88.0,132.66,96.62
2017,7,17,6,45,94.5,33.0,1.1,25.5,47.5,74.32,53.88
2017,7,17,7,0,0.0,7.0,1.1,26.0,7.0,6.48,0.0
2017,7,17,7,15,0.0,9.0,1.05,26.5,9.0,8.34,1.21
2017,7,17,7,30,0.0,11.0,1.0,27.0,11.0,10.2,2.72
2017,7,17,7,45,176.0,90.5,1.0,27.5,172.5,205.84,161.41
2017,7,17,8,0,352.0,170.0,1.0,28.0,334.0,415.8,319.89
2017,7,17,8,15,478.5,157.0,1.05,28.0,409.0,514.67,391.58
2017,7,17,8,30,605.0,144.0,1.1,28.0,484.0,619.21,465.92
2017,7,17,8,45,634.0,147.5,1.2,28.5,533.5,670.11,499.48
2017,7,17,9,0,663.0,151.0,1.3,29.0,583.0,721.11,532.58
2017,7,17,9,15,681.0,155.5,1.45,29.5,627.5,763.66,559.32
2017,7,17,9,30,699.0,160.0,1.6,30.0,672.0,804.92,584.98
2017,7,17,9,45,356.0,204.5,1.75,30.5,466.0,555.07,410.65
2017,7,17,10,0,13.0,249.0,1.9,31.0,260.0,249.83,183.17
2017,7,17,10,15,13.0,251.5,2.0,31.0,262.5,252.13,185.58
2017,7,17,10,30,13.0,254.0,2.1,31.0,265.0,254.43,187.03
2017,7,17,10,45,88.5,356.5,2.25,31.5,437.5,440.43,322.44
2017,7,17,11,0,164.0,459.0,2.4,32.0,610.0,630.71,452.89
2017,7,17,11,15,184.0,452.0,2.45,32.0,624.5,641.6,459.49
2017,7,17,11,30,204.0,445.0,2.5,32.0,639.0,651.91,466.9
2017,7,17,11,45,292.5,439.5,2.6,32.5,723.0,739.35,526.39
2017,7,17,12,0,381.0,434.0,2.7,33.0,807.0,815.33,576.67
2017,7,17,12,15,582.0,310.5,2.75,33.0,883.0,887.74,629.37
2017,7,17,12,30,783.0,187.0,2.8,33.0,959.0,944.21,667.72
2017,7,17,12,45,484.5,345.0,2.85,33.5,822.5,802.72,570.08
2017,7,17,13,0,186.0,503.0,2.9,34.0,686.0,654.92,463.41
2017,7,17,13,15,231.0,489.0,2.95,34.0,714.5,672.62,477.62
2017,7,17,13,30,276.0,475.0,3.0,34.0,743.0,688.87,489.76
2017,7,17,13,45,343.0,437.0,3.05,34.0,763.0,695.81,496.48
2017,7,17,14,0,410.0,399.0,3.1,34.0,783.0,697.79,499.74
2017,7,17,14,15,389.0,396.5,3.1,34.0,753.0,659.33,473.45
2017,7,17,14,30,368.0,394.0,3.1,34.0,723.0,621.37,447.45
2017,7,17,14,45,557.5,280.0,3.15,34.0,756.5,627.59,455.75
2017,7,17,15,0,747.0,166.0,3.2,34.0,790.0,617.26,451.12
2017,7,17,15,15,554.5,248.0,3.2,33.5,699.0,537.02,392.27
2017,7,17,15,30,362.0,330.0,3.2,33.0,608.0,475.48,346.84
2017,7,17,15,45,315.0,319.5,3.2,33.0,551.5,421.08,307.22
2017,7,17,16,0,268.0,309.0,3.2,33.0,495.0,371.26,270.57
2017,7,17,16,15,457.5,226.0,3.2,32.5,515.0,349.32,251.37
2017,7,17,16,30,647.0,143.0,3.2,32.0,535.0,308.23,214.22
2017,7,17,16,45,483.0,171.5,3.2,32.0,450.0,251.58,172.43
2017,7,17,17,0,319.0,200.0,3.2,32.0,365.0,216.59,149.86
2017,7,17,17,15,292.5,179.5,2.95,31.5,317.5,174.84,119.35
2017,7,17,17,30,266.0,159.0,2.7,31.0,270.0,136.45,93.93
2017,7,17,17,45,238.5,139.5,2.5,31.0,228.5,102.54,79.82
2017,7,17,18,0,211.0,120.0,2.3,31.0,187.0,89.94,69.59
2017,7,17,18,15,179.0,99.0,2.15,30.5,148.0,75.71,57.86
2017,7,17,18,30,147.0,78.0,2.0,30.0,109.0,60.87,45.32
2017,7,17,18,45,103.5,57.0,1.85,29.5,75.5,47.36,33.58
2017,7,17,19,0,60.0,36.0,1.7,29.0,42.0,30.67,18.72
2017,7,17,19,15,30.0,18.0,1.8,28.5,21.0,15.83,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,57.5,9.0,1.6,23.5,12.0,17.41,0.0
2017,7,18,6,0,115.0,18.0,1.9,24.0,24.0,48.91,0.0
2017,7,18,6,15,231.0,31.5,1.95,24.5,61.5,107.13,70.21
2017,7,18,6,30,347.0,45.0,2.0,25.0,99.0,175.15,126.91
2017,7,18,6,45,432.5,53.5,2.05,25.5,147.5,237.88,179.79
2017,7,18,7,0,518.0,62.0,2.1,26.0,196.0,309.62,239.11
2017,7,18,7,15,569.5,68.5,2.1,26.5,248.5,370.93,289.03
2017,7,18,7,30,621.0,75.0,2.1,27.0,301.0,436.63,340.54
2017,7,18,7,45,663.0,78.5,2.1,28.0,355.0,497.18,385.64
2017,7,18,8,0,705.0,82.0,2.1,29.0,409.0,558.83,429.77
2017,7,18,8,15,731.0,85.5,2.15,29.5,461.5,613.12,467.98
2017,7,18,8,30,757.0,89.0,2.2,30.0,514.0,667.68,504.03
2017,7,18,8,45,776.5,92.5,2.3,30.5,563.5,717.12,535.7
2017,7,18,9,0,796.0,96.0,2.4,31.0,613.0,765.63,566.22
2017,7,18,9,15,810.5,98.5,2.45,31.5,658.5,801.79,587.67
2017,7,18,9,30,825.0,101.0,2.5,32.0,704.0,841.6,611.38
2017,7,18,9,45,836.5,102.5,2.6,32.5,745.0,875.53,631.3
2017,7,18,10,0,848.0,104.0,2.7,33.0,786.0,907.0,649.52
2017,7,18,10,15,856.5,106.0,2.75,33.5,821.0,933.47,664.08
2017,7,18,10,30,865.0,108.0,2.8,34.0,856.0,956.95,676.73
2017,7,18,10,45,871.0,109.0,2.9,34.5,884.5,973.79,685.59
2017,7,18,11,0,877.0,110.0,3.0,35.0,913.0,987.29,692.47
2017,7,18,11,15,881.5,111.0,3.05,35.0,934.0,995.88,697.42
2017,7,18,11,30,886.0,112.0,3.1,35.0,955.0,1000.95,700.32
2017,7,18,11,45,887.5,113.0,3.2,35.5,968.5,999.46,698.21
2017,7,18,12,0,889.0,114.0,3.3,36.0,982.0,994.43,694.03
2017,7,18,12,15,592.5,298.0,3.4,36.0,878.0,886.72,624.21
2017,7,18,12,30,296.0,482.0,3.5,36.0,774.0,762.7,535.34
2017,7,18,12,45,591.0,299.5,3.6,36.0,881.0,858.72,608.46
2017,7,18,13,0,886.0,117.0,3.7,36.0,988.0,931.04,657.35
2017,7,18,13,15,884.0,116.5,3.75,36.0,978.0,905.14,640.72
2017,7,18,13,30,882.0,116.0,3.8,36.0,968.0,876.33,622.86
2017,7,18,13,45,875.0,117.5,3.9,36.5,949.0,842.37,600.53
2017,7,18,14,0,868.0,119.0,4.0,37.0,930.0,806.02,576.57
2017,7,18,14,15,862.0,118.0,4.05,36.5,905.0,766.01,552.16
2017,7,18,14,30,856.0,117.0,4.1,36.0,880.0,723.94,526.01
2017,7,18,14,45,832.5,124.5,4.2,36.0,844.5,675.7,492.64
2017,7,18,15,0,809.0,132.0,4.3,36.0,809.0,626.13,457.18
2017,7,18,15,15,491.5,249.5,4.3,35.5,655.0,502.27,366.52
2017,7,18,15,30,174.0,367.0,4.3,35.0,501.0,411.27,299.14
2017,7,18,15,45,464.5,245.0,4.35,35.0,573.5,426.84,310.79
2017,7,18,16,0,755.0,123.0,4.4,35.0,646.0,418.81,300.96
2017,7,18,16,15,736.5,119.0,4.35,34.5,598.0,364.11,257.07
2017,7,18,16,30,718.0,115.0,4.3,34.0,550.0,306.53,210.25
2017,7,18,16,45,692.0,111.0,4.3,34.0,499.5,252.33,165.4
2017,7,18,17,0,666.0,107.0,4.3,34.0,449.0,200.71,123.48
2017,7,18,17,15,633.0,101.0,4.15,33.5,396.5,149.47,85.27
2017,7,18,17,30,600.0,95.0,4.0,33.0,344.0,102.12,56.15
2017,7,18,17,45,552.5,88.5,3.9,33.0,291.5,59.41,43.78
2017,7,18,18,0,505.0,82.0,3.8,33.0,239.0,57.57,42.36
2017,7,18,18,15,440.0,72.0,3.4,32.0,189.5,52.51,38.29
2017,7,18,18,30,375.0,62.0,3.0,31.0,140.0,46.22,32.98
2017,7,18,18,45,280.0,48.5,2.6,30.5,97.0,36.94,24.85
2017,7,18,19,0,185.0,35.0,2.2,30.0,54.0,27.23,15.84
2017,7,18,19,15,92.5,17.5,2.15,29.5,27.0,13.77,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,5,45,35.5,9.0,1.8,23.5,10.5,14.01,0.0
2017,7,19,6,0,71.0,18.0,2.1,24.0,21.0,36.68,0.0
2017,7,19,6,15,178.0,34.0,2.2,24.5,57.5,96.19,63.08
2017,7,19,6,30,285.0,50.0,2.3,25.0,94.0,158.8,115.3
2017,7,19,6,45,375.0,60.0,2.4,25.5,142.0,220.24,166.79
2017,7,19,7,0,465.0,70.0,2.5,26.0,190.0,295.0,228.38
2017,7,19,7,15,519.0,78.0,2.5,26.5,241.5,356.56,278.55
2017,7,19,7,30,573.0,86.0,2.5,27.0,293.0,422.83,330.7
2017,7,19,7,45,616.5,90.5,2.55,27.5,347.0,483.22,376.84
2017,7,19,8,0,660.0,95.0,2.6,28.0,401.0,546.38,423.54
2017,7,19,8,15,688.0,99.5,2.6,28.5,453.0,601.19,462.45
2017,7,19,8,30,716.0,104.0,2.6,29.0,505.0,656.57,500.25
2017,7,19,8,45,739.5,107.0,2.65,30.0,555.0,704.83,530.24
2017,7,19,9,0,763.0,110.0,2.7,31.0,605.0,754.71,560.66
2017,7,19,9,15,779.0,113.0,2.7,31.5,651.0,797.36,586.4
2017,7,19,9,30,795.0,116.0,2.7,32.0,697.0,838.33,610.65
2017,7,19,9,45,809.0,117.5,2.75,32.5,738.0,873.89,631.35
2017,7,19,10,0,823.0,119.0,2.8,33.0,779.0,900.1,645.84
2017,7,19,10,15,832.0,121.0,2.85,33.0,814.5,926.43,661.77
2017,7,19,10,30,841.0,123.0,2.9,33.0,850.0,949.86,675.85
2017,7,19,10,45,850.0,123.0,2.95,33.5,879.0,968.18,685.34
2017,7,19,11,0,859.0,123.0,3.0,34.0,908.0,983.32,692.9
2017,7,19,11,15,863.5,124.0,3.05,34.5,929.5,991.68,696.28
2017,7,19,11,30,868.0,125.0,3.1,35.0,951.0,996.58,697.65
2017,7,19,11,45,863.0,131.5,3.2,35.5,962.5,993.92,694.81
2017,7,19,12,0,858.0,138.0,3.3,36.0,974.0,987.69,689.89
2017,7,19,12,15,859.0,138.0,3.4,36.0,980.0,977.74,684.16
2017,7,19,12,30,860.0,138.0,3.5,36.0,986.0,964.54,676.48
2017,7,19,12,45,860.0,138.0,3.6,36.5,984.0,947.29,664.89
2017,7,19,13,0,860.0,138.0,3.7,37.0,982.0,927.07,651.49
2017,7,19,13,15,857.5,137.5,3.75,37.0,972.0,901.2,635.58
2017,7,19,13,30,855.0,137.0,3.8,37.0,962.0,872.56,617.88
2017,7,19,13,45,851.0,136.0,3.85,37.0,944.0,839.53,597.25
2017,7,19,14,0,847.0,135.0,3.9,37.0,926.0,804.04,574.89
2017,7,19,14,15,841.0,133.5,3.95,37.0,901.0,764.26,549.51
2017,7,19,14,30,835.0,132.0,4.0,37.0,876.0,722.48,522.51
2017,7,19,14,45,819.5,134.5,4.1,37.0,842.5,675.98,490.25
2017,7,19,15,0,804.0,137.0,4.2,37.0,809.0,627.77,456.09
2017,7,19,15,15,792.5,134.5,4.2,36.5,770.5,577.28,420.23
2017,7,19,15,30,781.0,132.0,4.2,36.0,732.0,526.26,382.88
2017,7,19,15,45,588.0,203.5,4.2,36.0,640.5,449.84,325.42
2017,7,19,16,0,395.0,275.0,4.2,36.0,549.0,396.97,285.78
2017,7,19,16,15,554.0,196.5,4.15,35.5,549.5,360.18,255.54
2017,7,19,16,30,713.0,118.0,4.1,35.0,550.0,307.48,210.1
2017,7,19,16,45,687.5,113.5,4.1,35.0,499.0,253.21,165.44
2017,7,19,17,0,662.0,109.0,4.1,35.0,448.0,201.49,123.67
2017,7,19,17,15,514.5,125.5,4.0,34.5,371.0,155.52,94.36
2017,7,19,17,30,367.0,142.0,3.9,34.0,294.0,124.29,80.44
2017,7,19,17,45,437.5,111.5,3.8,34.0,266.5,77.26,58.24
2017,7,19,18,0,508.0,81.0,3.7,34.0,239.0,56.82,41.54
2017,7,19,18,15,443.5,71.5,3.35,33.0,189.5,52.17,37.83
2017,7,19,18,30,379.0,62.0,3.0,32.0,140.0,46.27,32.85
2017,7,19,18,45,288.5,48.0,2.65,31.5,97.0,36.59,24.43
2017,7,19,19,0,198.0,34.0,2.3,31.0,54.0,26.46,15.08
2017,7,19,19,15,99.0,17.0,2.3,30.5,27.0,13.38,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,32.5,8.5,2.2,24.5,10.0,13.06,0.0
2017,7,20,6,0,65.0,17.0,2.4,25.0,20.0,34.12,0.0
2017,7,20,6,15,170.5,33.5,2.5,25.5,56.0,93.68,60.82
2017,7,20,6,30,276.0,50.0,2.6,26.0,92.0,155.89,112.68
2017,7,20,6,45,363.0,60.5,2.75,26.5,139.5,216.21,163.18
2017,7,20,7,0,450.0,71.0,2.9,27.0,187.0,289.4,223.47
2017,7,20,7,15,505.0,79.0,2.8,27.5,238.5,350.69,273.31
2017,7,20,7,30,560.0,87.0,2.7,28.0,290.0,416.82,325.19
2017,7,20,7,45,605.0,91.5,2.65,28.5,343.5,477.51,371.31
2017,7,20,8,0,650.0,96.0,2.6,29.0,397.0,541.12,418.0
2017,7,20,8,15,678.5,101.0,2.5,29.5,449.0,596.45,456.8
2017,7,20,8,30,707.0,106.0,2.4,30.0,501.0,652.41,494.5
2017,7,20,8,45,731.5,108.5,2.35,31.0,551.0,700.46,523.63
2017,7,20,9,0,756.0,111.0,2.3,32.0,601.0,750.35,553.22
2017,7,20,9,15,772.0,114.5,2.15,32.5,647.0,793.36,577.84
2017,7,20,9,30,788.0,118.0,2.0,33.0,693.0,834.71,600.7
2017,7,20,9,45,802.5,119.5,1.95,33.5,734.5,870.57,620.34
2017,7,20,10,0,817.0,121.0,1.9,34.0,776.0,897.01,633.74
2017,7,20,10,15,826.5,123.0,1.9,34.0,811.5,923.71,649.09
2017,7,20,10,30,836.0,125.0,1.9,34.0,847.0,947.55,662.62
2017,7,20,10,45,844.5,125.5,1.95,34.5,876.0,965.83,671.94
2017,7,20,11,0,853.0,126.0,2.0,35.0,905.0,980.94,679.39
2017,7,20,11,15,857.5,127.5,2.05,35.5,927.0,989.76,683.08
2017,7,20,11,30,862.0,129.0,2.1,36.0,949.0,995.13,684.83
2017,7,20,11,45,878.5,120.0,2.2,36.5,966.5,998.59,686.07
2017,7,20,12,0,895.0,111.0,2.3,37.0,984.0,998.55,685.28
2017,7,20,12,15,896.0,111.5,2.35,37.0,990.0,989.03,679.76
2017,7,20,12,30,897.0,112.0,2.4,37.0,996.0,976.09,672.31
2017,7,20,12,45,897.5,111.5,2.5,37.5,994.0,958.44,661.1
2017,7,20,13,0,898.0,111.0,2.6,38.0,992.0,937.6,647.96
2017,7,20,13,15,896.0,110.5,2.65,38.0,982.5,911.39,632.43
2017,7,20,13,30,894.0,110.0,2.7,38.0,973.0,882.22,615.02
2017,7,20,13,45,543.5,290.0,2.8,38.0,812.0,729.97,514.63
2017,7,20,14,0,193.0,470.0,2.9,38.0,651.0,589.55,413.88
2017,7,20,14,15,210.5,441.5,2.95,38.0,633.5,565.45,399.4
2017,7,20,14,30,228.0,413.0,3.0,38.0,616.0,539.88,383.04
2017,7,20,14,45,544.0,258.5,3.05,38.0,719.0,599.68,429.98
2017,7,20,15,0,860.0,104.0,3.1,38.0,822.0,635.3,457.63
2017,7,20,15,15,850.0,102.0,3.15,38.0,784.0,584.26,420.66
2017,7,20,15,30,840.0,100.0,3.2,38.0,746.0,532.35,382.45
2017,7,20,15,45,825.5,98.5,3.25,38.0,701.5,478.12,341.43
2017,7,20,16,0,811.0,97.0,3.3,38.0,657.0,423.99,299.21
2017,7,20,16,15,794.0,94.0,3.35,37.5,609.0,363.35,251.77
2017,7,20,16,30,777.0,91.0,3.4,37.0,561.0,307.91,206.83
2017,7,20,16,45,753.0,88.5,3.45,37.0,510.0,252.41,161.18
2017,7,20,17,0,729.0,86.0,3.5,37.0,459.0,199.2,118.22
2017,7,20,17,15,698.5,81.5,3.45,36.5,405.5,146.06,78.93
2017,7,20,17,30,668.0,77.0,3.4,36.0,352.0,91.96,45.6
2017,7,20,17,45,623.0,72.0,3.4,35.5,299.0,47.07,33.18
2017,7,20,18,0,578.0,67.0,3.4,35.0,246.0,45.71,32.22
2017,7,20,18,15,514.5,59.5,3.1,34.0,195.0,42.18,29.4
2017,7,20,18,30,451.0,52.0,2.8,33.0,144.0,38.45,26.24
2017,7,20,18,45,350.0,41.5,2.5,32.5,100.0,31.75,20.35
2017,7,20,19,0,249.0,31.0,2.2,32.0,56.0,24.67,13.54
2017,7,20,19,15,124.5,15.5,2.35,31.5,28.0,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,23.0,8.5,2.3,24.5,9.5,11.6,0.0
2017,7,21,6,0,46.0,17.0,2.4,25.0,19.0,30.12,0.0
2017,7,21,6,15,150.0,34.0,2.45,25.5,54.0,88.98,57.51
2017,7,21,6,30,254.0,51.0,2.5,26.0,89.0,149.97,108.36
2017,7,21,6,45,347.0,61.5,2.65,26.5,136.5,211.27,159.39
2017,7,21,7,0,440.0,72.0,2.8,27.0,184.0,285.99,220.77
2017,7,21,7,15,496.0,80.5,2.75,27.5,235.5,347.84,271.05
2017,7,21,7,30,552.0,89.0,2.7,28.0,287.0,414.65,323.5
2017,7,21,7,45,597.5,94.0,2.7,29.0,341.0,475.87,369.41
2017,7,21,8,0,643.0,99.0,2.7,30.0,395.0,540.09,415.78
2017,7,21,8,15,671.5,103.5,2.55,30.5,447.0,594.59,453.74
2017,7,21,8,30,700.0,108.0,2.4,31.0,499.0,649.72,490.69
2017,7,21,8,45,724.5,111.0,2.25,32.0,549.0,697.97,519.33
2017,7,21,9,0,749.0,114.0,2.1,33.0,599.0,748.21,548.32
2017,7,21,9,15,765.5,117.5,2.0,33.5,644.5,791.44,573.17
2017,7,21,9,30,782.0,121.0,1.9,34.0,690.0,833.07,596.39
2017,7,21,9,45,795.5,123.0,1.85,34.5,731.5,868.44,615.56
2017,7,21,10,0,809.0,125.0,1.8,35.0,773.0,901.53,633.02
2017,7,21,10,15,818.5,127.0,1.85,35.5,808.0,920.71,642.69
2017,7,21,10,30,828.0,129.0,1.9,36.0,843.0,944.41,655.31
2017,7,21,10,45,836.0,130.0,1.95,36.5,872.0,962.6,664.49
2017,7,21,11,0,844.0,131.0,2.0,37.0,901.0,977.62,671.82
2017,7,21,11,15,849.0,132.0,2.1,37.0,922.5,986.35,677.37
2017,7,21,11,30,854.0,133.0,2.2,37.0,944.0,991.67,681.0
2017,7,21,11,45,855.5,135.0,2.35,37.5,958.0,991.02,680.19
2017,7,21,12,0,857.0,137.0,2.5,38.0,972.0,986.9,677.35
2017,7,21,12,15,858.5,137.0,2.6,38.0,978.0,977.47,672.29
2017,7,21,12,30,860.0,137.0,2.7,38.0,984.0,964.77,665.3
2017,7,21,12,45,859.5,137.0,2.8,38.5,982.0,947.04,653.87
2017,7,21,13,0,859.0,137.0,2.9,39.0,980.0,926.34,640.64
2017,7,21,13,15,857.0,136.5,2.95,39.0,970.0,900.9,625.45
2017,7,21,13,30,855.0,136.0,3.0,39.0,960.0,872.65,608.48
2017,7,21,13,45,850.5,135.0,3.1,39.0,942.0,839.14,588.35
2017,7,21,14,0,846.0,134.0,3.2,39.0,924.0,803.2,566.47
2017,7,21,14,15,840.0,133.0,3.2,39.0,899.0,763.82,541.66
2017,7,21,14,30,834.0,132.0,3.2,39.0,874.0,722.45,515.3
2017,7,21,14,45,821.0,133.0,3.25,39.0,841.0,676.27,483.83
2017,7,21,15,0,808.0,134.0,3.3,39.0,808.0,628.13,450.3
2017,7,21,15,15,796.5,131.5,3.35,38.5,769.5,577.35,415.03
2017,7,21,15,30,785.0,129.0,3.4,38.0,731.0,526.04,378.2
2017,7,21,15,45,767.5,127.5,3.45,38.0,687.0,472.49,337.8
2017,7,21,16,0,750.0,126.0,3.5,38.0,643.0,419.55,296.71
2017,7,21,16,15,730.5,122.0,3.5,37.5,595.0,364.6,253.65
2017,7,21,16,30,711.0,118.0,3.5,37.0,547.0,306.78,207.54
2017,7,21,16,45,680.5,115.0,3.55,37.0,495.5,252.53,163.57
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,201.43,122.92
2017,7,21,17,15,616.0,106.0,3.6,36.5,391.5,150.87,85.93
2017,7,21,17,30,582.0,100.0,3.6,36.0,339.0,104.36,57.94
2017,7,21,17,45,530.5,93.0,3.6,35.5,286.5,63.22,46.41
2017,7,21,18,0,479.0,86.0,3.6,35.0,234.0,61.18,44.94
2017,7,21,18,15,413.5,75.0,3.5,34.5,184.5,54.7,39.64
2017,7,21,18,30,348.0,64.0,3.4,34.0,135.0,47.84,33.82
2017,7,21,18,45,256.0,49.5,3.3,33.5,93.0,37.81,25.14
2017,7,21,19,0,164.0,35.0,3.2,33.0,51.0,27.31,15.41
2017,7,21,19,15,82.0,17.5,3.3,32.5,25.5,13.82,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
