Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,24.5,8.0,3.1,24.5,9.0,7.63,0.0
2017,7,22,6,0,49.0,16.0,3.2,25.0,18.0,29.45,0.0
2017,7,22,6,15,149.5,34.0,3.3,25.5,53.5,89.0,57.18
2017,7,22,6,30,250.0,52.0,3.4,26.0,89.0,149.9,108.38
2017,7,22,6,45,341.5,63.0,3.5,26.5,136.5,210.93,159.36
2017,7,22,7,0,433.0,74.0,3.6,27.0,184.0,282.19,218.28
2017,7,22,7,15,489.5,83.0,3.55,27.5,235.5,347.28,271.35
2017,7,22,7,30,546.0,92.0,3.5,28.0,287.0,414.65,324.58
2017,7,22,7,45,595.0,96.5,3.5,29.0,341.5,477.21,371.89
2017,7,22,8,0,644.0,101.0,3.5,30.0,396.0,543.08,419.93
2017,7,22,8,15,673.0,106.0,3.4,30.5,448.5,598.6,459.25
2017,7,22,8,30,702.0,111.0,3.3,31.0,501.0,654.8,497.81
2017,7,22,8,45,728.0,113.5,3.2,32.0,552.0,703.62,527.69
2017,7,22,9,0,754.0,116.0,3.1,33.0,603.0,754.73,558.28
2017,7,22,9,15,770.5,119.5,2.95,33.5,649.0,798.19,583.75
2017,7,22,9,30,787.0,123.0,2.8,34.0,695.0,840.01,607.55
2017,7,22,9,45,801.0,124.5,2.65,34.5,737.0,875.47,626.64
2017,7,22,10,0,815.0,126.0,2.5,35.0,779.0,908.64,643.87
2017,7,22,10,15,824.5,128.5,2.45,35.5,814.5,928.43,653.17
2017,7,22,10,30,834.0,131.0,2.4,36.0,850.0,952.76,665.36
2017,7,22,10,45,842.5,131.5,2.4,36.5,879.0,971.02,674.13
2017,7,22,11,0,851.0,132.0,2.4,37.0,908.0,986.1,681.01
2017,7,22,11,15,855.5,133.5,2.45,37.0,929.5,994.88,686.03
2017,7,22,11,30,860.0,135.0,2.5,37.0,951.0,1000.2,689.1
2017,7,22,11,45,871.0,130.0,2.65,37.5,967.0,1002.12,689.7
2017,7,22,12,0,882.0,125.0,2.8,38.0,983.0,1000.57,688.25
2017,7,22,12,15,883.0,125.0,2.9,38.0,989.0,990.53,682.7
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,977.14,675.2
2017,7,22,12,45,700.0,268.0,3.15,38.5,955.5,934.37,648.25
2017,7,22,13,0,516.0,411.0,3.3,39.0,916.0,880.74,608.15
2017,7,22,13,15,568.5,355.0,3.35,39.0,907.0,857.43,596.11
2017,7,22,13,30,621.0,299.0,3.4,39.0,898.0,828.13,579.85
2017,7,22,13,45,748.0,209.5,3.5,39.0,917.0,828.09,583.61
2017,7,22,14,0,875.0,120.0,3.6,39.0,936.0,814.22,575.58
2017,7,22,14,15,708.0,228.0,3.6,39.0,876.5,751.97,533.38
2017,7,22,14,30,541.0,336.0,3.6,39.0,817.0,695.52,491.88
2017,7,22,14,45,496.0,331.0,3.65,39.0,759.0,632.12,449.1
2017,7,22,15,0,451.0,326.0,3.7,39.0,701.0,571.69,407.59
2017,7,22,15,15,473.5,290.5,3.7,38.5,668.5,527.73,378.21
2017,7,22,15,30,496.0,255.0,3.7,38.0,636.0,481.0,345.76
2017,7,22,15,45,649.0,179.5,3.75,38.0,646.0,458.36,328.41
2017,7,22,16,0,802.0,104.0,3.8,38.0,656.0,422.08,298.64
2017,7,22,16,15,784.5,100.5,3.8,37.5,608.0,365.39,253.76
2017,7,22,16,30,767.0,97.0,3.8,37.0,560.0,309.76,208.62
2017,7,22,16,45,741.0,94.5,3.8,37.0,508.0,254.23,163.0
2017,7,22,17,0,715.0,92.0,3.8,37.0,456.0,201.25,120.35
2017,7,22,17,15,683.5,87.0,3.75,36.5,402.5,143.77,77.85
2017,7,22,17,30,652.0,82.0,3.7,36.0,349.0,94.15,48.02
2017,7,22,17,45,604.5,76.5,3.7,36.0,295.5,50.53,35.94
2017,7,22,18,0,557.0,71.0,3.7,36.0,242.0,48.98,34.75
2017,7,22,18,15,492.0,63.0,3.55,35.0,191.5,45.21,31.75
2017,7,22,18,30,427.0,55.0,3.4,34.0,141.0,41.23,28.38
2017,7,22,18,45,326.5,43.0,3.25,33.5,97.0,33.27,21.44
2017,7,22,19,0,226.0,31.0,3.1,33.0,53.0,24.14,12.88
2017,7,22,19,15,113.0,15.5,3.2,32.5,26.5,12.22,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,17.0,7.5,3.05,25.0,8.0,7.15,0.0
2017,7,23,6,0,34.0,15.0,3.2,25.0,16.0,23.24,0.0
2017,7,23,6,15,131.0,33.5,3.3,25.0,50.5,78.4,49.52
2017,7,23,6,30,228.0,52.0,3.4,25.0,85.0,142.86,103.62
2017,7,23,6,45,311.5,65.0,3.5,25.5,131.0,201.86,153.12
2017,7,23,7,0,395.0,78.0,3.6,26.0,177.0,270.2,209.87
2017,7,23,7,15,452.5,87.5,3.55,26.5,228.0,330.54,259.43
2017,7,23,7,30,510.0,97.0,3.5,27.0,279.0,400.41,314.84
2017,7,23,7,45,553.0,104.5,3.5,27.5,332.0,461.01,361.56
2017,7,23,8,0,596.0,112.0,3.5,28.0,385.0,524.46,408.94
2017,7,23,8,15,627.0,117.5,3.4,28.5,436.5,579.86,448.68
2017,7,23,8,30,658.0,123.0,3.3,29.0,488.0,636.2,487.85
2017,7,23,8,45,680.5,128.5,3.2,29.5,537.5,686.53,521.12
2017,7,23,9,0,703.0,134.0,3.1,30.0,587.0,736.4,552.56
2017,7,23,9,15,721.0,138.0,2.95,30.5,633.0,780.01,578.71
2017,7,23,9,30,739.0,142.0,2.8,31.0,679.0,818.66,600.92
2017,7,23,9,45,751.5,145.5,2.65,31.5,719.5,853.62,620.21
2017,7,23,10,0,764.0,149.0,2.5,32.0,760.0,886.34,637.62
2017,7,23,10,15,775.0,151.5,2.35,32.5,795.5,914.11,651.48
2017,7,23,10,30,786.0,154.0,2.2,33.0,831.0,939.18,663.36
2017,7,23,10,45,794.0,156.0,2.05,33.5,860.0,957.88,671.02
2017,7,23,11,0,802.0,158.0,1.9,34.0,889.0,973.48,676.63
2017,7,23,11,15,808.0,159.5,1.85,34.0,911.0,983.33,681.23
2017,7,23,11,30,814.0,161.0,1.8,34.0,933.0,989.84,683.91
2017,7,23,11,45,809.0,167.5,1.8,34.5,945.0,987.03,680.28
2017,7,23,12,0,804.0,174.0,1.8,35.0,957.0,980.77,674.79
2017,7,23,12,15,435.0,320.5,1.85,35.0,744.5,757.98,530.93
2017,7,23,12,30,66.0,467.0,1.9,35.0,532.0,515.74,362.22
2017,7,23,12,45,59.5,457.0,2.0,35.5,515.5,495.72,349.58
2017,7,23,13,0,53.0,447.0,2.1,36.0,499.0,475.81,335.68
2017,7,23,13,15,123.0,468.5,2.2,36.0,587.0,558.4,393.69
2017,7,23,13,30,193.0,490.0,2.3,36.0,675.0,631.13,443.52
2017,7,23,13,45,99.0,323.0,2.4,36.5,418.0,387.93,277.37
2017,7,23,14,0,5.0,156.0,2.5,37.0,161.0,149.61,105.75
2017,7,23,14,15,6.0,166.0,2.5,37.0,172.0,159.26,113.33
2017,7,23,14,30,7.0,176.0,2.5,37.0,183.0,168.73,120.39
2017,7,23,14,45,51.5,286.0,2.5,37.0,329.5,296.71,213.77
2017,7,23,15,0,96.0,396.0,2.5,37.0,476.0,416.07,297.7
2017,7,23,15,15,205.5,368.5,2.5,36.5,529.0,444.67,319.18
2017,7,23,15,30,315.0,341.0,2.5,36.0,582.0,460.9,331.33
2017,7,23,15,45,313.0,319.0,2.5,36.0,546.5,420.47,302.07
2017,7,23,16,0,311.0,297.0,2.5,36.0,511.0,380.05,272.44
2017,7,23,16,15,258.5,281.5,2.5,35.5,450.5,326.75,234.14
2017,7,23,16,30,206.0,266.0,2.5,35.0,390.0,284.23,203.65
2017,7,23,16,45,203.0,240.5,2.5,35.0,353.5,247.44,175.79
2017,7,23,17,0,200.0,215.0,2.5,35.0,317.0,211.22,148.35
2017,7,23,17,15,129.5,187.5,2.4,34.5,251.0,166.12,117.77
2017,7,23,17,30,59.0,160.0,2.3,34.0,185.0,135.64,98.63
2017,7,23,17,45,49.5,137.0,2.2,34.0,156.0,112.05,86.53
2017,7,23,18,0,40.0,114.0,2.1,34.0,127.0,94.63,72.49
2017,7,23,18,15,27.5,91.5,1.85,33.0,99.5,77.14,58.36
2017,7,23,18,30,15.0,69.0,1.6,32.0,72.0,60.99,44.92
2017,7,23,18,45,7.5,47.5,1.35,31.5,49.0,42.62,29.26
2017,7,23,19,0,0.0,26.0,1.1,31.0,26.0,23.99,12.82
2017,7,23,19,15,0.0,13.0,1.1,30.5,13.0,12.06,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,24.5,2.5,2.38,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,22.5,32.5,3.2,25.0,35.5,40.49,23.94
2017,7,24,6,30,45.0,60.0,3.4,25.0,66.0,79.58,57.15
2017,7,24,6,45,58.0,83.0,3.65,25.5,95.0,110.58,83.31
2017,7,24,7,0,71.0,106.0,3.9,26.0,124.0,142.75,110.04
2017,7,24,7,15,123.5,122.0,4.05,26.5,162.5,193.72,151.4
2017,7,24,7,30,176.0,138.0,4.2,27.0,201.0,244.72,192.32
2017,7,24,7,45,162.0,164.0,4.35,27.5,229.5,272.76,213.75
2017,7,24,8,0,148.0,190.0,4.5,28.0,258.0,298.88,233.04
2017,7,24,8,15,146.0,216.0,4.35,28.5,290.0,331.47,256.7
2017,7,24,8,30,144.0,242.0,4.2,29.0,322.0,363.36,279.28
2017,7,24,8,45,108.0,260.5,4.1,29.5,324.0,349.62,266.63
2017,7,24,9,0,72.0,279.0,4.0,30.0,326.0,342.46,258.87
2017,7,24,9,15,184.5,300.5,3.8,30.5,432.0,472.8,356.08
2017,7,24,9,30,297.0,322.0,3.6,31.0,538.0,610.65,454.17
2017,7,24,9,45,469.0,271.0,3.45,31.5,634.5,730.8,538.88
2017,7,24,10,0,641.0,220.0,3.3,32.0,731.0,852.11,621.13
2017,7,24,10,15,654.0,224.0,3.2,32.5,766.0,880.78,636.32
2017,7,24,10,30,667.0,228.0,3.1,33.0,801.0,907.16,650.32
2017,7,24,10,45,682.0,227.5,3.05,33.5,831.0,928.36,661.17
2017,7,24,11,0,697.0,227.0,3.0,34.0,861.0,946.94,670.34
2017,7,24,11,15,703.5,229.0,2.95,34.0,882.5,956.8,675.39
2017,7,24,11,30,710.0,231.0,2.9,34.0,904.0,963.61,678.66
2017,7,24,11,45,716.5,230.5,2.9,34.5,918.5,964.76,677.48
2017,7,24,12,0,723.0,230.0,2.9,35.0,933.0,962.77,674.5
2017,7,24,12,15,724.5,230.5,2.85,35.0,939.0,953.7,668.21
2017,7,24,12,30,726.0,231.0,2.8,35.0,945.0,941.58,660.19
2017,7,24,12,45,584.0,332.5,2.75,35.5,906.0,888.37,621.55
2017,7,24,13,0,442.0,434.0,2.7,36.0,867.0,834.71,581.5
2017,7,24,13,15,242.5,427.0,2.6,36.0,664.0,629.94,444.36
2017,7,24,13,30,43.0,420.0,2.5,36.0,461.0,433.03,306.82
2017,7,24,13,45,26.5,313.5,2.45,36.5,339.0,316.09,225.71
2017,7,24,14,0,10.0,207.0,2.4,37.0,217.0,200.97,143.3
2017,7,24,14,15,5.0,166.0,2.35,36.5,171.0,158.5,112.87
2017,7,24,14,30,0.0,125.0,2.3,36.0,125.0,116.57,82.18
2017,7,24,14,45,0.0,120.5,2.3,36.0,120.5,112.32,79.2
2017,7,24,15,0,0.0,116.0,2.3,36.0,116.0,108.09,76.18
2017,7,24,15,15,0.0,102.0,2.35,36.0,102.0,95.13,66.62
2017,7,24,15,30,0.0,88.0,2.4,36.0,88.0,82.14,57.0
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,76.96,53.24
2017,7,24,16,0,0.0,77.0,2.5,36.0,77.0,71.78,49.46
2017,7,24,16,15,0.0,74.0,2.5,35.5,74.0,68.95,47.57
2017,7,24,16,30,0.0,71.0,2.5,35.0,71.0,66.13,45.67
2017,7,24,16,45,0.0,88.0,2.5,35.0,88.0,81.99,58.08
2017,7,24,17,0,0.0,105.0,2.5,35.0,105.0,96.87,69.76
2017,7,24,17,15,0.0,92.0,2.3,34.5,92.0,85.08,61.03
2017,7,24,17,30,0.0,79.0,2.1,34.0,79.0,73.34,52.23
2017,7,24,17,45,0.0,66.5,1.95,33.5,66.5,61.86,45.71
2017,7,24,18,0,0.0,54.0,1.8,33.0,54.0,50.19,36.23
2017,7,24,18,15,0.0,42.0,1.7,32.0,42.0,39.01,27.03
2017,7,24,18,30,0.0,30.0,1.6,31.0,30.0,27.84,17.63
2017,7,24,18,45,0.0,20.0,1.55,30.5,20.0,18.54,9.63
2017,7,24,19,0,0.0,10.0,1.5,30.0,10.0,9.26,1.46
2017,7,24,19,15,0.0,5.0,1.75,29.5,5.0,4.77,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,9.94,0.0
2017,7,25,6,15,54.5,34.5,3.6,24.5,42.0,55.82,34.2
2017,7,25,6,30,107.0,59.0,3.8,25.0,74.0,102.86,74.31
2017,7,25,6,45,193.5,77.0,4.0,25.5,119.5,165.21,125.4
2017,7,25,7,0,280.0,95.0,4.2,26.0,165.0,232.75,181.0
2017,7,25,7,15,341.0,109.0,4.2,26.5,215.0,299.98,235.71
2017,7,25,7,30,402.0,123.0,4.2,27.0,265.0,366.8,288.88
2017,7,25,7,45,466.0,127.5,4.25,27.5,319.0,430.46,338.51
2017,7,25,8,0,530.0,132.0,4.3,28.0,373.0,499.36,390.83
2017,7,25,8,15,564.0,139.0,4.25,28.5,424.5,559.92,434.9
2017,7,25,8,30,598.0,146.0,4.2,29.0,476.0,617.64,475.77
2017,7,25,8,45,628.0,150.0,4.2,30.0,526.0,669.96,510.85
2017,7,25,9,0,658.0,154.0,4.2,31.0,576.0,722.49,544.92
2017,7,25,9,15,354.0,230.5,4.1,31.5,460.0,564.17,424.14
2017,7,25,9,30,50.0,307.0,4.0,32.0,344.0,354.42,262.82
2017,7,25,9,45,172.5,336.0,3.95,32.5,472.0,507.98,376.37
2017,7,25,10,0,295.0,365.0,3.9,33.0,600.0,667.43,487.97
2017,7,25,10,15,523.5,269.5,3.85,33.5,710.5,800.43,582.05
2017,7,25,10,30,752.0,174.0,3.8,34.0,821.0,928.05,665.94
2017,7,25,10,45,762.0,175.5,3.8,34.5,850.0,947.72,675.43
2017,7,25,11,0,772.0,177.0,3.8,35.0,879.0,964.41,683.78
2017,7,25,11,15,591.5,291.5,3.8,35.0,837.0,908.29,644.8
2017,7,25,11,30,411.0,406.0,3.8,35.0,795.0,839.37,593.89
2017,7,25,11,45,612.0,285.5,3.8,35.5,875.0,915.89,648.82
2017,7,25,12,0,813.0,165.0,3.8,36.0,955.0,981.88,690.2
2017,7,25,12,15,814.5,165.5,3.8,36.0,961.0,972.75,683.71
2017,7,25,12,30,816.0,166.0,3.8,36.0,967.0,960.36,675.81
2017,7,25,12,45,815.0,166.0,3.85,36.5,965.0,941.96,663.09
2017,7,25,13,0,814.0,166.0,3.9,37.0,963.0,920.62,648.61
2017,7,25,13,15,569.5,312.0,3.9,37.0,867.0,819.5,580.12
2017,7,25,13,30,325.0,458.0,3.9,37.0,771.0,718.86,507.28
2017,7,25,13,45,562.5,310.0,3.9,37.0,839.0,767.81,547.11
2017,7,25,14,0,800.0,162.0,3.9,37.0,907.0,796.05,570.17
2017,7,25,14,15,793.5,160.0,3.9,37.0,881.5,755.86,543.89
2017,7,25,14,30,787.0,158.0,3.9,37.0,856.0,713.9,515.63
2017,7,25,14,45,745.0,176.0,3.9,37.0,816.5,664.33,480.58
2017,7,25,15,0,703.0,194.0,3.9,37.0,777.0,614.79,445.04
2017,7,25,15,15,689.0,190.0,3.9,37.0,739.5,565.19,409.32
2017,7,25,15,30,675.0,186.0,3.9,37.0,702.0,515.6,372.74
2017,7,25,15,45,652.5,183.5,3.95,37.0,658.0,463.56,333.57
2017,7,25,16,0,630.0,181.0,4.0,37.0,614.0,412.94,294.52
2017,7,25,16,15,606.5,175.0,3.95,36.5,566.5,360.68,253.96
2017,7,25,16,30,583.0,169.0,3.9,36.0,519.0,310.54,214.23
2017,7,25,16,45,546.5,164.0,3.9,36.0,468.0,260.25,174.25
2017,7,25,17,0,510.0,159.0,3.9,36.0,417.0,213.56,137.97
2017,7,25,17,15,470.0,149.0,3.75,35.5,365.5,166.7,104.36
2017,7,25,17,30,430.0,139.0,3.6,35.0,314.0,124.59,78.86
2017,7,25,17,45,370.0,128.0,3.5,34.5,262.5,89.48,68.12
2017,7,25,18,0,310.0,117.0,3.4,34.0,211.0,88.27,67.39
2017,7,25,18,15,244.0,99.0,3.2,33.5,163.5,75.88,57.24
2017,7,25,18,30,178.0,81.0,3.0,33.0,116.0,63.0,46.36
2017,7,25,18,45,107.0,57.5,2.9,32.5,76.5,47.28,32.84
2017,7,25,19,0,36.0,34.0,2.8,32.0,37.0,28.82,16.11
2017,7,25,19,15,18.0,17.0,3.0,31.5,18.5,16.2,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,26,6,0,17.0,12.0,3.2,24.0,13.0,14.92,0.0
2017,7,26,6,15,107.5,32.0,3.4,24.5,46.5,70.88,43.39
2017,7,26,6,30,198.0,52.0,3.6,25.0,80.0,128.04,92.26
2017,7,26,6,45,306.5,62.5,3.8,25.5,127.5,197.27,149.42
2017,7,26,7,0,415.0,73.0,4.0,26.0,175.0,273.33,212.34
2017,7,26,7,15,474.0,82.0,4.1,26.5,226.5,338.64,266.13
2017,7,26,7,30,533.0,91.0,4.2,27.0,278.0,406.68,320.6
2017,7,26,7,45,590.5,93.0,4.35,28.0,333.5,471.01,370.16
2017,7,26,8,0,648.0,95.0,4.5,29.0,389.0,539.42,421.18
2017,7,26,8,15,677.5,100.0,4.55,29.5,441.5,595.61,462.04
2017,7,26,8,30,707.0,105.0,4.6,30.0,494.0,652.54,502.08
2017,7,26,8,45,736.0,106.0,4.65,31.0,545.5,702.62,534.08
2017,7,26,9,0,765.0,107.0,4.7,32.0,597.0,754.95,566.94
2017,7,26,9,15,781.5,110.0,4.7,32.5,643.5,798.41,593.91
2017,7,26,9,30,798.0,113.0,4.7,33.0,690.0,840.22,619.37
2017,7,26,9,45,814.0,113.5,4.75,33.5,732.5,870.01,636.74
2017,7,26,10,0,830.0,114.0,4.8,34.0,775.0,904.26,657.03
2017,7,26,10,15,839.5,116.0,4.75,34.0,810.5,931.49,673.23
2017,7,26,10,30,849.0,118.0,4.7,34.0,846.0,955.79,687.65
2017,7,26,10,45,858.0,118.0,4.7,34.5,876.0,974.43,697.22
2017,7,26,11,0,867.0,118.0,4.7,35.0,906.0,989.84,704.76
2017,7,26,11,15,871.5,119.0,4.7,35.5,927.5,998.42,707.99
2017,7,26,11,30,876.0,120.0,4.7,36.0,949.0,1003.49,709.11
2017,7,26,11,45,865.5,130.0,4.7,36.5,960.0,998.93,704.23
2017,7,26,12,0,855.0,140.0,4.7,37.0,971.0,990.69,697.21
2017,7,26,12,15,856.5,140.5,4.65,37.0,977.0,981.7,691.07
2017,7,26,12,30,858.0,141.0,4.6,37.0,983.0,969.43,682.94
2017,7,26,12,45,857.0,141.5,4.6,37.0,981.0,951.59,671.61
2017,7,26,13,0,856.0,142.0,4.6,37.0,979.0,930.76,658.44
2017,7,26,13,15,854.0,141.0,4.55,37.0,968.5,904.72,641.75
2017,7,26,13,30,852.0,140.0,4.5,37.0,958.0,875.89,623.27
2017,7,26,13,45,847.0,139.5,4.5,37.5,940.0,842.26,600.58
2017,7,26,14,0,842.0,139.0,4.5,38.0,922.0,806.23,576.31
2017,7,26,14,15,836.0,137.5,4.5,38.0,896.5,766.29,550.57
2017,7,26,14,30,830.0,136.0,4.5,38.0,871.0,724.35,523.16
2017,7,26,14,45,841.0,122.5,4.5,38.0,843.5,681.57,493.65
2017,7,26,15,0,852.0,109.0,4.5,38.0,816.0,635.61,461.18
2017,7,26,15,15,559.5,230.0,4.5,37.5,685.0,525.49,380.77
2017,7,26,15,30,267.0,351.0,4.5,37.0,554.0,444.32,320.86
2017,7,26,15,45,537.5,225.0,4.5,37.0,602.5,445.21,321.43
2017,7,26,16,0,808.0,99.0,4.5,37.0,651.0,423.89,301.9
2017,7,26,16,15,790.5,96.0,4.5,36.5,603.0,363.0,253.5
2017,7,26,16,30,773.0,93.0,4.5,36.0,555.0,307.23,207.79
2017,7,26,16,45,751.0,88.5,4.5,36.0,503.5,250.42,160.67
2017,7,26,17,0,729.0,84.0,4.5,36.0,452.0,195.7,116.2
2017,7,26,17,15,697.5,79.5,4.4,35.5,398.5,142.17,76.6
2017,7,26,17,30,666.0,75.0,4.3,35.0,345.0,87.93,43.6
2017,7,26,17,45,623.0,69.5,4.25,34.5,291.5,45.62,32.16
2017,7,26,18,0,580.0,64.0,4.2,34.0,238.0,43.8,30.79
2017,7,26,18,15,514.0,56.5,3.9,33.5,187.0,40.18,27.79
2017,7,26,18,30,448.0,49.0,3.6,33.0,136.0,36.34,24.44
2017,7,26,18,45,343.0,38.5,3.35,32.5,92.5,29.54,18.42
2017,7,26,19,0,238.0,28.0,3.1,32.0,49.0,22.35,11.08
2017,7,26,19,15,119.0,14.0,3.1,31.5,24.5,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,22.0,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,44.0,13.0,2.4,24.0,14.0,21.38,0.0
2017,7,27,6,15,159.0,29.0,2.55,24.5,48.5,86.08,52.42
2017,7,27,6,30,274.0,45.0,2.7,25.0,83.0,149.75,107.54
2017,7,27,6,45,370.5,54.5,2.85,25.5,130.5,214.77,162.11
2017,7,27,7,0,467.0,64.0,3.0,26.0,178.0,289.11,223.87
2017,7,27,7,15,523.5,71.5,3.05,26.5,230.0,351.56,275.37
2017,7,27,7,30,580.0,79.0,3.1,27.0,282.0,419.06,329.13
2017,7,27,7,45,621.0,84.5,3.2,28.0,335.5,479.67,375.28
2017,7,27,8,0,662.0,90.0,3.3,29.0,389.0,542.88,421.66
2017,7,27,8,15,690.5,94.5,3.25,29.5,441.5,598.47,461.34
2017,7,27,8,30,719.0,99.0,3.2,30.0,494.0,652.61,498.16
2017,7,27,8,45,739.5,103.5,3.2,31.0,544.0,702.87,529.55
2017,7,27,9,0,760.0,108.0,3.2,32.0,594.0,752.35,559.61
2017,7,27,9,15,776.0,111.0,3.1,32.5,640.0,795.25,585.18
2017,7,27,9,30,792.0,114.0,3.0,33.0,686.0,836.47,609.13
2017,7,27,9,45,805.5,116.0,2.95,33.5,727.5,872.37,629.44
2017,7,27,10,0,819.0,118.0,2.9,34.0,769.0,898.74,643.32
2017,7,27,10,15,828.5,120.0,2.85,34.5,805.0,925.72,657.55
2017,7,27,10,30,838.0,122.0,2.8,35.0,841.0,949.82,669.8
2017,7,27,10,45,846.5,122.5,2.8,35.5,870.0,968.32,678.88
2017,7,27,11,0,855.0,123.0,2.8,36.0,899.0,983.61,686.02
2017,7,27,11,15,860.0,124.5,2.8,36.0,921.0,993.09,691.06
2017,7,27,11,30,865.0,126.0,2.8,36.0,943.0,999.07,694.1
2017,7,27,11,45,881.0,117.5,2.8,36.5,960.5,1002.57,694.3
2017,7,27,12,0,897.0,109.0,2.8,37.0,978.0,1002.53,692.45
2017,7,27,12,15,898.0,109.0,2.85,37.0,984.0,992.5,686.47
2017,7,27,12,30,899.0,109.0,2.9,37.0,990.0,979.02,678.52
2017,7,27,12,45,899.0,108.5,3.0,37.5,988.5,960.75,666.64
2017,7,27,13,0,899.0,108.0,3.1,38.0,987.0,939.25,652.82
2017,7,27,13,15,897.0,107.5,3.2,38.0,976.5,912.8,637.23
2017,7,27,13,30,895.0,107.0,3.3,38.0,966.0,883.35,619.66
2017,7,27,13,45,892.0,106.0,3.4,38.5,948.5,849.71,598.02
2017,7,27,14,0,889.0,105.0,3.5,39.0,931.0,813.37,574.55
2017,7,27,14,15,883.5,104.0,3.55,39.0,905.5,772.59,548.98
2017,7,27,14,30,878.0,103.0,3.6,39.0,880.0,729.62,521.72
2017,7,27,14,45,864.5,105.0,3.7,39.0,846.0,681.97,490.16
2017,7,27,15,0,851.0,107.0,3.8,39.0,812.0,633.24,456.03
2017,7,27,15,15,841.0,105.0,3.85,38.5,773.5,582.21,420.21
2017,7,27,15,30,831.0,103.0,3.9,38.0,735.0,530.32,382.56
2017,7,27,15,45,817.0,101.0,4.0,38.0,691.0,475.93,341.17
2017,7,27,16,0,803.0,99.0,4.1,38.0,647.0,417.52,295.71
2017,7,27,16,15,785.0,96.0,4.1,37.5,598.5,360.76,250.63
2017,7,27,16,30,767.0,93.0,4.1,37.0,550.0,305.1,205.29
2017,7,27,16,45,742.5,89.5,4.15,37.0,498.5,248.83,158.96
2017,7,27,17,0,718.0,86.0,4.2,37.0,447.0,194.96,115.51
2017,7,27,17,15,686.0,81.5,4.15,36.5,394.0,141.99,76.61
2017,7,27,17,30,654.0,77.0,4.1,36.0,341.0,88.22,44.16
2017,7,27,17,45,609.5,71.0,4.1,35.5,287.5,46.78,32.97
2017,7,27,18,0,565.0,65.0,4.1,35.0,234.0,44.64,31.34
2017,7,27,18,15,498.0,57.5,3.85,34.5,183.5,41.06,28.38
2017,7,27,18,30,431.0,50.0,3.6,34.0,133.0,37.29,25.09
2017,7,27,18,45,326.5,39.0,3.4,33.5,90.0,30.08,18.74
2017,7,27,19,0,222.0,28.0,3.2,33.0,47.0,22.45,10.9
2017,7,27,19,15,111.0,14.0,3.2,32.5,23.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.5,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,57.0,13.0,3.0,24.0,14.0,24.02,0.0
2017,7,28,6,15,183.0,28.0,3.2,24.5,49.5,90.96,54.52
2017,7,28,6,30,309.0,43.0,3.4,25.0,85.0,158.67,113.74
2017,7,28,6,45,406.5,52.0,3.6,26.0,134.0,225.77,170.11
2017,7,28,7,0,504.0,61.0,3.8,27.0,183.0,301.97,233.2
2017,7,28,7,15,560.5,68.0,3.85,27.5,236.5,365.84,286.0
2017,7,28,7,30,617.0,75.0,3.9,28.0,290.0,434.73,340.95
2017,7,28,7,45,662.5,78.5,4.0,29.0,345.5,497.58,388.88
2017,7,28,8,0,708.0,82.0,4.1,30.0,401.0,561.65,436.02
2017,7,28,8,15,735.5,86.0,4.05,30.5,454.5,618.2,476.47
2017,7,28,8,30,763.0,90.0,4.0,31.0,508.0,675.13,514.67
2017,7,28,8,45,787.5,91.5,3.95,32.0,560.0,726.91,546.86
2017,7,28,9,0,812.0,93.0,3.9,33.0,612.0,778.1,577.8
2017,7,28,9,15,827.5,96.0,3.8,33.5,659.0,816.56,600.34
2017,7,28,9,30,843.0,99.0,3.7,34.0,706.0,858.79,625.05
2017,7,28,9,45,857.0,99.5,3.65,35.0,749.0,894.8,644.15
2017,7,28,10,0,871.0,100.0,3.6,36.0,792.0,928.41,661.35
2017,7,28,10,15,880.0,101.5,3.55,36.0,828.0,955.66,677.03
2017,7,28,10,30,889.0,103.0,3.5,36.0,864.0,979.83,690.74
2017,7,28,10,45,897.0,103.0,3.45,36.5,894.0,998.19,699.35
2017,7,28,11,0,905.0,103.0,3.4,37.0,924.0,1013.14,705.87
2017,7,28,11,15,909.0,104.0,3.35,37.5,946.0,1021.61,708.44
2017,7,28,11,30,913.0,105.0,3.3,38.0,968.0,1026.42,708.88
2017,7,28,11,45,903.5,114.0,3.25,38.5,979.0,1022.08,703.84
2017,7,28,12,0,894.0,123.0,3.2,39.0,990.0,1013.92,696.68
2017,7,28,12,15,895.0,123.5,3.15,39.0,996.0,1004.23,690.19
2017,7,28,12,30,896.0,124.0,3.1,39.0,1002.0,991.08,681.71
2017,7,28,12,45,895.5,123.5,3.1,39.5,999.5,972.2,668.78
2017,7,28,13,0,895.0,123.0,3.1,40.0,997.0,950.15,654.02
2017,7,28,13,15,893.0,122.5,3.05,40.0,986.5,923.63,637.62
2017,7,28,13,30,891.0,122.0,3.0,40.0,976.0,894.14,619.39
2017,7,28,13,45,886.5,121.5,2.95,40.0,957.5,859.67,598.02
2017,7,28,14,0,882.0,121.0,2.9,40.0,939.0,822.63,574.96
2017,7,28,14,15,876.5,119.5,2.9,40.0,913.5,781.5,549.41
2017,7,28,14,30,871.0,118.0,2.9,40.0,888.0,738.21,522.25
2017,7,28,14,45,862.0,117.0,2.9,40.0,854.5,691.04,490.91
2017,7,28,15,0,853.0,116.0,2.9,40.0,821.0,642.43,457.28
2017,7,28,15,15,842.0,113.5,2.85,39.5,782.0,590.14,421.03
2017,7,28,15,30,831.0,111.0,2.8,39.0,743.0,537.11,383.07
2017,7,28,15,45,817.5,108.5,2.8,39.0,698.5,479.0,339.74
2017,7,28,16,0,804.0,106.0,2.8,39.0,654.0,423.76,297.07
2017,7,28,16,15,786.0,102.5,2.8,38.5,605.0,366.38,252.26
2017,7,28,16,30,768.0,99.0,2.8,38.0,556.0,310.14,207.12
2017,7,28,16,45,744.0,95.0,2.8,38.0,504.0,253.41,160.99
2017,7,28,17,0,720.0,91.0,2.8,38.0,452.0,199.04,117.64
2017,7,28,17,15,687.0,86.0,2.6,37.5,397.5,140.85,75.23
2017,7,28,17,30,654.0,81.0,2.4,37.0,343.0,90.69,46.02
2017,7,28,17,45,607.0,75.0,2.25,36.5,289.0,49.91,35.35
2017,7,28,18,0,560.0,69.0,2.1,36.0,235.0,47.93,33.88
2017,7,28,18,15,491.0,60.5,1.85,35.0,184.0,43.68,30.46
2017,7,28,18,30,422.0,52.0,1.6,34.0,133.0,39.17,26.62
2017,7,28,18,45,314.5,40.0,1.4,33.0,89.0,31.11,19.6
2017,7,28,19,0,207.0,28.0,1.2,32.0,45.0,21.9,10.37
2017,7,28,19,15,103.5,14.0,1.2,31.5,22.5,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,20.0,6.0,3.0,24.0,6.5,0.0,0.0
2017,7,29,6,0,40.0,12.0,3.2,24.0,13.0,19.58,0.0
2017,7,29,6,15,159.5,28.0,3.35,24.5,47.5,84.55,49.78
2017,7,29,6,30,279.0,44.0,3.5,25.0,82.0,150.39,107.75
2017,7,29,6,45,375.5,54.5,3.7,26.0,130.5,216.66,163.29
2017,7,29,7,0,472.0,65.0,3.9,27.0,179.0,292.43,225.95
2017,7,29,7,15,530.5,72.5,3.85,28.0,232.0,356.26,278.02
2017,7,29,7,30,589.0,80.0,3.8,29.0,285.0,425.33,332.22
2017,7,29,7,45,634.5,85.0,3.75,30.0,340.0,488.62,380.01
2017,7,29,8,0,680.0,90.0,3.7,31.0,395.0,554.91,428.15
2017,7,29,8,15,709.0,94.5,3.45,31.5,448.5,611.78,467.95
2017,7,29,8,30,738.0,99.0,3.2,32.0,502.0,667.15,504.47
2017,7,29,8,45,695.0,128.0,2.95,33.0,537.5,699.13,521.67
2017,7,29,9,0,652.0,157.0,2.7,34.0,573.0,722.34,532.42
2017,7,29,9,15,628.5,184.5,2.35,34.5,610.5,754.38,548.79
2017,7,29,9,30,605.0,212.0,2.0,35.0,648.0,781.97,561.17
2017,7,29,9,45,723.5,163.5,1.7,36.0,715.5,854.59,602.35
2017,7,29,10,0,842.0,115.0,1.4,37.0,783.0,918.0,633.76
2017,7,29,10,15,851.0,117.0,1.2,37.5,819.0,945.06,644.12
2017,7,29,10,30,860.0,119.0,1.0,38.0,855.0,969.13,652.46
2017,7,29,10,45,866.5,120.5,0.8,38.5,884.0,987.04,656.64
2017,7,29,11,0,873.0,122.0,0.6,39.0,913.0,1001.6,658.48
2017,7,29,11,15,877.5,123.0,0.7,39.0,934.5,1010.18,664.57
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,1015.21,668.79
2017,7,29,11,45,883.5,125.5,0.9,39.5,970.0,1014.13,668.21
2017,7,29,12,0,885.0,127.0,1.0,40.0,984.0,1009.47,665.68
2017,7,29,12,15,886.0,127.5,1.15,40.0,989.5,999.8,662.55
2017,7,29,12,30,887.0,128.0,1.3,40.0,995.0,986.71,657.33
2017,7,29,12,45,884.5,129.0,1.5,40.5,992.5,967.45,647.63
2017,7,29,13,0,882.0,130.0,1.7,41.0,990.0,945.1,635.81
2017,7,29,13,15,879.5,129.5,1.85,41.0,979.0,918.36,621.85
2017,7,29,13,30,877.0,129.0,2.0,41.0,968.0,888.72,605.87
2017,7,29,13,45,869.5,130.0,2.15,41.0,949.0,853.46,586.12
2017,7,29,14,0,862.0,131.0,2.3,41.0,930.0,815.86,564.55
2017,7,29,14,15,722.5,221.5,2.4,41.0,878.5,759.35,528.39
2017,7,29,14,30,583.0,312.0,2.5,41.0,827.0,706.5,491.5
2017,7,29,14,45,584.0,295.0,2.7,41.0,794.0,661.65,463.23
2017,7,29,15,0,585.0,278.0,2.9,41.0,761.0,615.51,433.11
2017,7,29,15,15,566.5,266.0,2.95,40.5,715.5,561.24,396.8
2017,7,29,15,30,548.0,254.0,3.0,40.0,670.0,507.84,360.06
2017,7,29,15,45,540.5,236.0,3.15,40.0,625.5,455.67,322.6
2017,7,29,16,0,533.0,218.0,3.3,40.0,581.0,403.71,284.14
2017,7,29,16,15,544.5,195.0,3.35,39.5,541.5,354.78,246.92
2017,7,29,16,30,556.0,172.0,3.4,39.0,502.0,304.24,207.26
2017,7,29,16,45,596.5,141.5,3.45,39.0,466.0,252.29,164.41
2017,7,29,17,0,637.0,111.0,3.5,39.0,430.0,195.69,117.98
2017,7,29,17,15,597.0,106.5,3.4,38.5,377.5,146.15,82.63
2017,7,29,17,30,557.0,102.0,3.3,38.0,325.0,101.47,57.1
2017,7,29,17,45,509.5,92.5,3.25,37.5,272.5,63.71,46.41
2017,7,29,18,0,462.0,83.0,3.2,37.0,220.0,59.43,43.11
2017,7,29,18,15,395.0,71.5,2.85,36.0,171.0,52.46,37.49
2017,7,29,18,30,328.0,60.0,2.5,35.0,122.0,45.12,31.32
2017,7,29,18,45,230.5,44.5,2.15,34.5,81.0,34.17,21.86
2017,7,29,19,0,133.0,29.0,1.8,34.0,40.0,22.7,10.55
2017,7,29,19,15,66.5,14.5,1.85,33.5,20.0,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,30.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,12.03,0.0
2017,7,30,6,15,104.0,28.5,0.85,27.5,42.0,65.26,36.48
2017,7,30,6,30,191.0,48.0,0.9,28.0,74.0,127.16,89.79
2017,7,30,6,45,274.0,63.0,1.0,28.5,119.0,185.99,137.95
2017,7,30,7,0,357.0,78.0,1.1,29.0,164.0,254.25,193.14
2017,7,30,7,15,416.0,89.0,1.15,29.5,214.0,315.04,241.6
2017,7,30,7,30,475.0,100.0,1.2,30.0,264.0,381.56,292.86
2017,7,30,7,45,519.5,108.5,1.25,30.5,316.5,446.27,340.96
2017,7,30,8,0,564.0,117.0,1.3,31.0,369.0,510.53,387.15
2017,7,30,8,15,596.0,123.5,1.25,31.5,420.5,566.63,425.47
2017,7,30,8,30,628.0,130.0,1.2,32.0,472.0,623.83,463.2
2017,7,30,8,45,649.5,136.5,1.2,33.0,521.0,673.6,493.93
2017,7,30,9,0,671.0,143.0,1.2,34.0,570.0,722.92,522.72
2017,7,30,9,15,690.0,147.5,1.2,34.5,616.0,767.11,548.37
2017,7,30,9,30,709.0,152.0,1.2,35.0,662.0,810.06,572.77
2017,7,30,9,45,718.5,158.0,1.25,35.5,701.5,844.48,592.03
2017,7,30,10,0,728.0,164.0,1.3,36.0,741.0,876.59,609.75
2017,7,30,10,15,739.5,167.0,1.35,36.0,776.5,900.07,623.35
2017,7,30,10,30,751.0,170.0,1.4,36.0,812.0,925.65,638.36
2017,7,30,10,45,756.0,174.5,1.5,36.5,840.0,943.56,648.02
2017,7,30,11,0,761.0,179.0,1.6,37.0,868.0,958.37,655.91
2017,7,30,11,15,767.0,180.5,1.7,37.0,889.5,967.91,662.07
2017,7,30,11,30,773.0,182.0,1.8,37.0,911.0,974.22,666.42
2017,7,30,11,45,786.5,176.0,1.9,37.5,927.0,977.21,667.48
2017,7,30,12,0,800.0,170.0,2.0,38.0,943.0,976.85,666.62
2017,7,30,12,15,801.0,170.0,2.15,38.0,949.0,966.76,661.86
2017,7,30,12,30,802.0,170.0,2.3,38.0,955.0,953.45,655.18
2017,7,30,12,45,796.5,173.5,2.45,38.5,951.5,934.26,643.47
2017,7,30,13,0,791.0,177.0,2.6,39.0,948.0,912.26,629.99
2017,7,30,13,15,788.5,176.5,2.75,39.0,938.0,886.53,615.41
2017,7,30,13,30,786.0,176.0,2.9,39.0,928.0,858.21,599.03
2017,7,30,13,45,773.5,180.0,3.05,39.0,908.0,823.19,578.16
2017,7,30,14,0,761.0,184.0,3.2,39.0,888.0,786.44,555.92
2017,7,30,14,15,753.5,181.5,3.35,38.5,862.5,746.13,531.63
2017,7,30,14,30,746.0,179.0,3.5,38.0,837.0,704.26,505.05
2017,7,30,14,45,683.0,209.0,3.7,38.0,793.5,651.8,468.58
2017,7,30,15,0,620.0,239.0,3.9,38.0,750.0,602.91,433.89
2017,7,30,15,15,605.5,233.5,4.0,37.5,712.5,555.27,400.91
2017,7,30,15,30,591.0,228.0,4.1,37.0,675.0,507.95,367.16
2017,7,30,15,45,568.5,223.0,4.25,37.0,632.0,457.79,329.79
2017,7,30,16,0,546.0,218.0,4.4,37.0,589.0,408.91,292.49
2017,7,30,16,15,478.0,219.0,4.4,36.5,526.0,350.51,248.7
2017,7,30,16,30,410.0,220.0,4.4,36.0,463.0,299.29,210.18
2017,7,30,16,45,377.5,203.5,4.45,36.0,411.0,254.73,175.68
2017,7,30,17,0,345.0,187.0,4.5,36.0,359.0,209.62,141.53
2017,7,30,17,15,357.0,168.5,4.4,35.5,328.0,172.05,113.23
2017,7,30,17,30,369.0,150.0,4.3,35.0,297.0,133.08,87.91
2017,7,30,17,45,328.0,132.5,4.2,34.5,248.0,98.42,75.46
2017,7,30,18,0,287.0,115.0,4.1,34.0,199.0,86.89,66.27
2017,7,30,18,15,230.5,94.5,3.9,33.5,152.5,72.72,54.6
2017,7,30,18,30,174.0,74.0,3.7,33.0,106.0,57.98,42.14
2017,7,30,18,45,116.5,50.0,3.5,33.0,68.5,40.12,26.77
2017,7,30,19,0,59.0,26.0,3.3,33.0,31.0,21.54,9.48
2017,7,30,19,15,29.5,13.0,3.25,32.5,15.5,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,4.0,2.5,24.5,4.0,0.0,0.0
2017,7,31,6,0,0.0,8.0,2.6,25.0,8.0,7.63,0.0
2017,7,31,6,15,80.0,28.5,2.65,25.0,39.0,58.94,32.39
2017,7,31,6,30,160.0,49.0,2.7,25.0,70.0,113.09,80.67
2017,7,31,6,45,240.5,66.0,2.75,25.5,114.5,176.94,133.56
2017,7,31,7,0,321.0,83.0,2.8,26.0,159.0,244.43,189.32
2017,7,31,7,15,378.5,96.0,2.65,26.5,209.0,304.77,238.56
2017,7,31,7,30,436.0,109.0,2.5,27.0,259.0,370.74,290.62
2017,7,31,7,45,490.0,116.0,2.4,28.0,312.0,433.02,337.65
2017,7,31,8,0,544.0,123.0,2.3,29.0,365.0,504.27,389.36
2017,7,31,8,15,475.5,159.5,2.15,29.5,391.5,518.19,396.43
2017,7,31,8,30,407.0,196.0,2.0,30.0,418.0,528.41,400.26
2017,7,31,8,45,541.5,169.0,1.95,30.5,494.5,620.04,465.9
2017,7,31,9,0,676.0,142.0,1.9,31.0,571.0,726.31,537.71
2017,7,31,9,15,579.5,197.5,2.05,31.5,585.5,727.14,534.32
2017,7,31,9,30,483.0,253.0,2.2,32.0,600.0,714.75,522.05
2017,7,31,9,45,503.0,266.5,2.35,33.0,646.5,760.09,550.24
2017,7,31,10,0,523.0,280.0,2.5,34.0,693.0,804.37,576.76
2017,7,31,10,15,524.5,299.0,2.65,34.0,730.0,835.32,596.2
2017,7,31,10,30,526.0,318.0,2.8,34.0,767.0,863.86,614.13
2017,7,31,10,45,666.5,235.0,3.0,34.5,824.5,924.83,656.43
2017,7,31,11,0,807.0,152.0,3.2,35.0,882.0,976.74,688.1
2017,7,31,11,15,813.0,153.5,3.35,35.0,904.0,986.73,694.32
2017,7,31,11,30,819.0,155.0,3.5,35.0,926.0,993.32,698.84
2017,7,31,11,45,824.5,154.5,3.65,35.5,941.0,993.9,698.23
2017,7,31,12,0,830.0,154.0,3.8,36.0,956.0,982.07,689.91
2017,7,31,12,15,831.5,154.0,3.9,36.0,962.0,972.64,684.39
2017,7,31,12,30,833.0,154.0,4.0,36.0,968.0,960.01,676.87
2017,7,31,12,45,838.0,150.5,4.1,36.5,967.5,944.34,666.1
2017,7,31,13,0,843.0,147.0,4.2,37.0,967.0,925.54,653.41
2017,7,31,13,15,841.0,146.5,4.25,37.0,957.0,900.02,637.55
2017,7,31,13,30,839.0,146.0,4.3,37.0,947.0,871.72,619.88
2017,7,31,13,45,839.0,142.0,4.35,37.0,930.5,839.25,599.43
2017,7,31,14,0,839.0,138.0,4.4,37.0,914.0,804.08,577.1
2017,7,31,14,15,833.0,136.5,4.4,37.0,888.5,763.96,551.14
2017,7,31,14,30,827.0,135.0,4.4,37.0,863.0,721.85,523.53
2017,7,31,14,45,822.0,131.0,4.45,37.0,831.5,676.41,491.9
2017,7,31,15,0,817.0,127.0,4.5,37.0,800.0,629.29,458.35
2017,7,31,15,15,806.0,124.5,4.45,36.5,761.5,576.76,420.82
2017,7,31,15,30,795.0,122.0,4.4,36.0,723.0,524.65,382.41
2017,7,31,15,45,784.5,117.0,4.4,36.0,680.0,470.2,340.46
2017,7,31,16,0,774.0,112.0,4.4,36.0,637.0,415.61,297.19
2017,7,31,16,15,755.5,108.5,4.3,35.5,588.5,359.55,252.26
2017,7,31,16,30,737.0,105.0,4.2,35.0,540.0,304.73,207.28
2017,7,31,16,45,715.0,99.5,4.15,35.0,489.0,248.87,161.01
2017,7,31,17,0,693.0,94.0,4.1,35.0,438.0,190.8,114.19
2017,7,31,17,15,659.5,88.5,4.0,34.5,384.5,137.83,75.32
2017,7,31,17,30,626.0,83.0,3.9,34.0,331.0,88.82,46.76
2017,7,31,17,45,581.5,76.0,3.8,34.0,278.0,50.93,36.63
2017,7,31,18,0,537.0,69.0,3.7,34.0,225.0,48.22,34.44
2017,7,31,18,15,468.5,60.0,3.3,33.0,175.0,43.56,30.63
2017,7,31,18,30,400.0,51.0,2.9,32.0,125.0,38.62,26.36
2017,7,31,18,45,298.5,38.0,2.55,31.5,82.5,29.6,18.41
2017,7,31,19,0,197.0,25.0,2.2,31.0,40.0,19.57,7.88
2017,7,31,19,15,98.5,12.5,2.15,30.5,20.0,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
