Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.5,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,37.0,9.0,1.7,25.0,10.0,16.08,0.0
2017,8,1,6,15,142.5,26.0,1.75,25.5,42.5,76.81,41.68
2017,8,1,6,30,248.0,43.0,1.8,26.0,75.0,139.73,99.01
2017,8,1,6,45,330.0,56.0,1.85,26.5,120.5,199.22,149.03
2017,8,1,7,0,412.0,69.0,1.9,27.0,166.0,268.03,205.9
2017,8,1,7,15,470.0,78.5,1.75,27.5,217.5,333.46,258.72
2017,8,1,7,30,528.0,88.0,1.6,28.0,269.0,401.49,311.54
2017,8,1,7,45,567.0,96.5,1.45,29.0,321.5,461.99,355.8
2017,8,1,8,0,606.0,105.0,1.3,30.0,374.0,524.99,399.67
2017,8,1,8,15,636.5,110.5,1.25,30.5,426.0,580.86,437.87
2017,8,1,8,30,667.0,116.0,1.2,31.0,478.0,637.62,475.31
2017,8,1,8,45,690.0,121.0,1.15,31.5,528.0,688.51,506.67
2017,8,1,9,0,713.0,126.0,1.1,32.0,578.0,738.97,536.5
2017,8,1,9,15,730.5,130.0,1.1,32.5,624.0,779.55,559.72
2017,8,1,9,30,748.0,134.0,1.1,33.0,670.0,821.93,583.76
2017,8,1,9,45,763.0,136.5,1.15,33.5,711.5,858.64,604.48
2017,8,1,10,0,778.0,139.0,1.2,34.0,753.0,893.2,623.7
2017,8,1,10,15,531.0,270.5,1.3,34.0,699.0,812.11,569.92
2017,8,1,10,30,284.0,402.0,1.4,34.0,645.0,705.96,495.45
2017,8,1,10,45,548.0,275.0,1.55,34.5,763.5,846.33,593.63
2017,8,1,11,0,812.0,148.0,1.7,35.0,882.0,978.08,675.73
2017,8,1,11,15,617.0,274.5,1.8,35.0,840.5,920.99,638.6
2017,8,1,11,30,422.0,401.0,1.9,35.0,799.0,849.11,588.42
2017,8,1,11,45,602.0,293.5,2.05,35.5,870.5,917.67,637.42
2017,8,1,12,0,782.0,186.0,2.2,36.0,942.0,975.98,674.4
2017,8,1,12,15,783.5,186.5,2.3,36.0,948.0,966.86,669.01
2017,8,1,12,30,785.0,187.0,2.4,36.0,954.0,954.56,662.32
2017,8,1,12,45,785.0,186.5,2.5,36.5,952.0,936.79,650.91
2017,8,1,13,0,785.0,186.0,2.6,37.0,950.0,916.1,637.73
2017,8,1,13,15,782.5,185.5,2.6,37.0,940.0,890.36,621.95
2017,8,1,13,30,780.0,185.0,2.6,37.0,930.0,862.03,604.55
2017,8,1,13,45,662.5,271.0,2.65,37.5,895.5,817.09,573.5
2017,8,1,14,0,545.0,357.0,2.7,38.0,861.0,773.89,541.52
2017,8,1,14,15,651.0,267.5,2.7,37.5,852.0,746.97,528.45
2017,8,1,14,30,757.0,178.0,2.7,37.0,843.0,711.42,508.81
2017,8,1,14,45,715.5,194.5,2.75,37.0,804.0,660.83,473.93
2017,8,1,15,0,674.0,211.0,2.8,37.0,765.0,612.08,439.69
2017,8,1,15,15,595.0,236.5,2.8,36.5,708.0,551.78,397.28
2017,8,1,15,30,516.0,262.0,2.8,36.0,651.0,497.67,358.55
2017,8,1,15,45,539.0,234.0,2.8,36.0,618.5,452.89,325.53
2017,8,1,16,0,562.0,206.0,2.8,36.0,586.0,405.11,289.06
2017,8,1,16,15,555.0,189.0,2.8,35.5,540.5,352.78,248.87
2017,8,1,16,30,548.0,172.0,2.8,35.0,495.0,300.86,207.95
2017,8,1,16,45,503.0,171.5,2.8,35.0,446.0,253.66,170.81
2017,8,1,17,0,458.0,171.0,2.8,35.0,397.0,211.32,138.51
2017,8,1,17,15,445.0,152.5,2.75,34.5,351.0,163.85,103.74
2017,8,1,17,30,432.0,134.0,2.7,34.0,305.0,118.11,75.12
2017,8,1,17,45,379.0,121.0,2.65,34.0,253.5,85.11,64.69
2017,8,1,18,0,326.0,108.0,2.6,34.0,202.0,78.08,59.01
2017,8,1,18,15,265.0,89.5,2.4,33.5,155.0,69.3,51.74
2017,8,1,18,30,204.0,71.0,2.2,33.0,108.0,55.86,40.34
2017,8,1,18,45,134.5,48.0,2.0,32.5,69.0,38.63,25.53
2017,8,1,19,0,65.0,25.0,1.8,32.0,30.0,20.74,8.2
2017,8,1,19,15,32.5,12.5,1.8,31.5,15.0,11.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,25.0,1.0,0.95,0.0
2017,8,2,6,15,0.0,5.5,1.35,25.0,5.5,5.09,0.0
2017,8,2,6,30,0.0,10.0,1.5,25.0,10.0,9.26,1.73
2017,8,2,6,45,0.0,17.5,1.65,25.5,17.5,16.21,7.57
2017,8,2,7,0,0.0,25.0,1.8,26.0,25.0,23.18,13.38
2017,8,2,7,15,0.0,33.0,1.85,26.5,33.0,30.62,19.5
2017,8,2,7,30,0.0,41.0,1.9,27.0,41.0,38.07,25.51
2017,8,2,7,45,0.0,63.0,1.95,27.5,63.0,58.59,41.96
2017,8,2,8,0,0.0,85.0,2.0,28.0,85.0,79.36,58.3
2017,8,2,8,15,0.0,78.5,2.0,28.5,78.5,73.09,52.95
2017,8,2,8,30,0.0,72.0,2.0,29.0,72.0,67.03,47.84
2017,8,2,8,45,2.5,126.0,2.0,29.5,127.5,120.69,89.6
2017,8,2,9,0,5.0,180.0,2.0,30.0,183.0,175.94,131.46
2017,8,2,9,15,26.0,240.0,2.05,30.0,258.5,263.6,197.52
2017,8,2,9,30,47.0,300.0,2.1,30.0,334.0,345.78,257.7
2017,8,2,9,45,29.0,265.5,2.15,30.5,287.0,292.43,216.95
2017,8,2,10,0,11.0,231.0,2.2,31.0,240.0,230.88,170.38
2017,8,2,10,15,10.5,225.0,2.2,31.0,234.0,224.33,165.37
2017,8,2,10,30,10.0,219.0,2.2,31.0,228.0,217.86,160.32
2017,8,2,10,45,10.5,225.5,2.2,31.0,235.5,224.58,165.08
2017,8,2,11,0,11.0,232.0,2.2,31.0,243.0,231.26,169.79
2017,8,2,11,15,15.0,275.5,2.15,31.0,289.5,277.34,203.34
2017,8,2,11,30,19.0,319.0,2.1,31.0,336.0,323.34,236.23
2017,8,2,11,45,36.5,379.5,2.1,31.5,414.5,409.72,297.11
2017,8,2,12,0,54.0,440.0,2.1,32.0,493.0,485.83,349.04
2017,8,2,12,15,77.0,463.0,2.05,32.0,538.5,528.4,378.1
2017,8,2,12,30,100.0,486.0,2.0,32.0,584.0,569.49,405.96
2017,8,2,12,45,52.0,317.0,2.0,32.5,368.0,354.15,256.18
2017,8,2,13,0,4.0,148.0,2.0,33.0,152.0,142.55,102.02
2017,8,2,13,15,11.5,238.5,1.95,33.0,250.0,234.09,169.95
2017,8,2,13,30,19.0,329.0,1.9,33.0,348.0,324.59,234.79
2017,8,2,13,45,14.5,272.0,1.85,33.0,286.5,266.16,192.72
2017,8,2,14,0,10.0,215.0,1.8,33.0,225.0,208.51,151.1
2017,8,2,14,15,11.0,229.0,1.75,33.0,239.5,221.4,160.8
2017,8,2,14,30,12.0,243.0,1.7,33.0,254.0,234.0,170.09
2017,8,2,14,45,17.0,271.5,1.65,33.0,286.5,262.09,190.68
2017,8,2,15,0,22.0,300.0,1.6,33.0,319.0,289.03,210.25
2017,8,2,15,15,20.5,283.0,1.55,32.5,300.0,270.66,197.54
2017,8,2,15,30,19.0,266.0,1.5,32.0,281.0,252.5,185.06
2017,8,2,15,45,12.5,227.5,1.45,32.0,237.0,213.43,156.69
2017,8,2,16,0,6.0,189.0,1.4,32.0,193.0,175.31,128.78
2017,8,2,16,15,5.0,180.5,1.3,31.5,184.0,166.3,122.67
2017,8,2,16,30,4.0,172.0,1.2,31.0,175.0,157.34,116.49
2017,8,2,16,45,2.0,156.5,1.2,31.0,158.0,142.26,105.45
2017,8,2,17,0,0.0,141.0,1.2,31.0,141.0,127.47,94.56
2017,8,2,17,15,0.0,123.0,1.1,30.5,123.0,111.14,82.43
2017,8,2,17,30,0.0,105.0,1.0,30.0,105.0,94.95,70.19
2017,8,2,17,45,0.0,87.0,0.95,29.5,87.0,78.98,60.78
2017,8,2,18,0,0.0,69.0,0.9,29.0,69.0,63.27,47.85
2017,8,2,18,15,0.0,52.5,0.85,28.5,52.5,48.63,35.53
2017,8,2,18,30,0.0,36.0,0.8,28.0,36.0,33.43,22.5
2017,8,2,18,45,0.0,22.5,0.8,28.0,22.5,20.87,11.52
2017,8,2,19,0,0.0,9.0,0.8,28.0,9.0,8.33,0.0
2017,8,2,19,15,0.0,4.5,0.85,27.5,4.5,4.29,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,3.0,1.05,23.0,3.0,0.0,0.0
2017,8,3,6,0,0.0,6.0,1.2,23.0,6.0,5.72,0.0
2017,8,3,6,15,75.0,26.5,1.3,23.0,36.0,54.76,27.16
2017,8,3,6,30,150.0,47.0,1.4,23.0,66.0,108.08,77.12
2017,8,3,6,45,236.5,64.0,1.55,23.5,111.0,173.65,131.53
2017,8,3,7,0,323.0,81.0,1.7,24.0,156.0,243.56,189.35
2017,8,3,7,15,161.5,52.5,1.8,24.5,90.0,147.5,115.33
2017,8,3,7,30,0.0,24.0,1.9,25.0,24.0,22.26,12.7
2017,8,3,7,45,0.0,58.0,2.05,25.5,58.0,53.93,38.55
2017,8,3,8,0,0.0,92.0,2.2,26.0,92.0,86.24,64.36
2017,8,3,8,15,1.5,127.5,2.3,26.5,128.5,122.15,92.52
2017,8,3,8,30,3.0,163.0,2.4,27.0,165.0,158.45,120.43
2017,8,3,8,45,9.5,190.5,2.5,27.5,197.0,190.7,144.86
2017,8,3,9,0,16.0,218.0,2.6,28.0,229.0,223.43,169.27
2017,8,3,9,15,22.5,246.5,2.65,28.5,262.5,257.57,194.34
2017,8,3,9,30,29.0,275.0,2.7,29.0,296.0,303.18,227.51
2017,8,3,9,45,100.0,327.5,2.75,29.5,405.0,423.41,316.48
2017,8,3,10,0,171.0,380.0,2.8,30.0,514.0,559.1,412.6
2017,8,3,10,15,183.0,388.5,2.85,30.5,538.5,581.1,426.06
2017,8,3,10,30,195.0,397.0,2.9,31.0,563.0,602.78,439.83
2017,8,3,10,45,173.5,424.0,2.95,31.5,575.5,610.33,442.54
2017,8,3,11,0,152.0,451.0,3.0,32.0,588.0,616.25,444.25
2017,8,3,11,15,82.5,349.0,3.0,32.0,424.0,428.18,312.37
2017,8,3,11,30,13.0,247.0,3.0,32.0,260.0,247.4,180.58
2017,8,3,11,45,147.0,360.0,3.05,32.5,502.5,510.76,372.87
2017,8,3,12,0,281.0,473.0,3.1,33.0,745.0,763.03,543.34
2017,8,3,12,15,565.0,307.5,3.1,33.0,857.5,877.6,625.68
2017,8,3,12,30,849.0,142.0,3.1,33.0,970.0,965.56,683.98
2017,8,3,12,45,851.0,140.5,3.15,33.5,968.5,948.59,671.45
2017,8,3,13,0,853.0,139.0,3.2,34.0,967.0,928.49,657.85
2017,8,3,13,15,851.0,138.5,3.2,34.0,956.5,902.62,641.62
2017,8,3,13,30,849.0,138.0,3.2,34.0,946.0,873.9,623.59
2017,8,3,13,45,477.0,296.5,3.25,34.0,749.0,686.56,495.41
2017,8,3,14,0,105.0,455.0,3.3,34.0,552.0,507.54,364.26
2017,8,3,14,15,470.5,291.5,3.3,34.0,706.5,632.32,460.39
2017,8,3,14,30,836.0,128.0,3.3,34.0,861.0,722.03,527.43
2017,8,3,14,45,798.0,143.5,3.35,34.0,821.5,671.21,490.81
2017,8,3,15,0,760.0,159.0,3.4,34.0,782.0,620.97,454.64
2017,8,3,15,15,748.0,155.5,3.4,33.5,743.5,570.45,418.67
2017,8,3,15,30,736.0,152.0,3.4,33.0,705.0,516.91,379.47
2017,8,3,15,45,725.0,145.5,3.45,33.0,662.0,463.24,338.27
2017,8,3,16,0,714.0,139.0,3.5,33.0,619.0,409.64,295.88
2017,8,3,16,15,491.5,193.5,3.45,32.5,512.5,333.38,239.34
2017,8,3,16,30,269.0,248.0,3.4,32.0,406.0,282.96,204.37
2017,8,3,16,45,448.0,181.0,3.35,32.0,413.5,247.52,170.39
2017,8,3,17,0,627.0,114.0,3.3,32.0,421.0,193.62,120.17
2017,8,3,17,15,591.0,107.0,3.15,31.5,368.5,142.99,83.21
2017,8,3,17,30,555.0,100.0,3.0,31.0,316.0,96.77,56.45
2017,8,3,17,45,508.0,90.0,2.9,31.0,264.0,62.43,46.74
2017,8,3,18,0,461.0,80.0,2.8,31.0,212.0,57.79,42.91
2017,8,3,18,15,391.0,68.5,2.4,30.5,162.5,50.53,36.78
2017,8,3,18,30,321.0,57.0,2.0,30.0,113.0,43.1,30.27
2017,8,3,18,45,223.5,40.5,1.7,29.5,73.0,31.24,19.79
2017,8,3,19,0,126.0,24.0,1.4,29.0,33.0,18.82,6.01
2017,8,3,19,15,63.0,12.0,1.3,28.5,16.5,11.44,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,113.0,21.0,1.05,25.5,35.0,61.91,29.04
2017,8,4,6,30,226.0,42.0,1.1,26.0,70.0,132.09,92.97
2017,8,4,6,45,312.5,56.0,1.15,26.5,116.0,193.13,143.89
2017,8,4,7,0,399.0,70.0,1.2,27.0,162.0,264.09,202.03
2017,8,4,7,15,458.0,80.0,1.2,27.5,213.0,326.17,252.16
2017,8,4,7,30,517.0,90.0,1.2,28.0,264.0,398.26,307.98
2017,8,4,7,45,559.0,98.0,1.3,29.0,317.0,459.62,353.53
2017,8,4,8,0,601.0,106.0,1.4,30.0,370.0,523.77,399.41
2017,8,4,8,15,632.5,112.0,1.5,30.0,422.5,580.8,440.34
2017,8,4,8,30,664.0,118.0,1.6,30.0,475.0,638.83,481.01
2017,8,4,8,45,688.5,122.5,1.75,30.5,525.5,690.33,514.9
2017,8,4,9,0,713.0,127.0,1.9,31.0,576.0,741.5,547.58
2017,8,4,9,15,731.0,131.0,1.95,31.5,622.5,785.9,574.47
2017,8,4,9,30,749.0,135.0,2.0,32.0,669.0,825.39,597.77
2017,8,4,9,45,764.5,137.0,2.1,32.5,711.0,862.13,619.47
2017,8,4,10,0,780.0,139.0,2.2,33.0,753.0,896.7,639.62
2017,8,4,10,15,790.0,141.5,2.25,33.5,788.5,924.15,654.67
2017,8,4,10,30,800.0,144.0,2.3,34.0,824.0,948.77,667.94
2017,8,4,10,45,808.5,145.5,2.35,34.5,853.5,967.83,677.74
2017,8,4,11,0,817.0,147.0,2.4,35.0,883.0,983.7,685.64
2017,8,4,11,15,822.5,148.5,2.4,35.0,904.5,993.25,690.68
2017,8,4,11,30,828.0,150.0,2.4,35.0,926.0,990.17,688.1
2017,8,4,11,45,535.0,316.5,2.4,35.5,821.0,874.46,610.6
2017,8,4,12,0,242.0,483.0,2.4,36.0,716.0,726.0,505.78
2017,8,4,12,15,517.0,333.5,2.4,36.0,835.5,856.93,599.18
2017,8,4,12,30,792.0,184.0,2.4,36.0,955.0,959.79,666.65
2017,8,4,12,45,790.0,185.0,2.45,36.0,952.5,941.34,654.72
2017,8,4,13,0,788.0,186.0,2.5,36.0,950.0,920.0,642.09
2017,8,4,13,15,785.5,185.0,2.5,36.0,939.5,893.54,625.86
2017,8,4,13,30,783.0,184.0,2.5,36.0,929.0,864.48,607.99
2017,8,4,13,45,778.0,182.5,2.5,36.5,911.0,830.39,585.63
2017,8,4,14,0,773.0,181.0,2.5,37.0,893.0,794.12,561.86
2017,8,4,14,15,766.0,179.0,2.55,37.0,867.0,753.87,536.46
2017,8,4,14,30,759.0,177.0,2.6,37.0,841.0,711.95,508.74
2017,8,4,14,45,724.5,189.0,2.65,37.0,803.5,661.83,474.42
2017,8,4,15,0,690.0,201.0,2.7,37.0,766.0,612.96,440.27
2017,8,4,15,15,676.5,196.5,2.75,36.5,727.5,563.2,405.95
2017,8,4,15,30,663.0,192.0,2.8,36.0,689.0,513.44,370.52
2017,8,4,15,45,645.0,186.5,2.85,36.0,645.0,460.98,331.34
2017,8,4,16,0,627.0,181.0,2.9,36.0,601.0,409.53,291.84
2017,8,4,16,15,604.0,174.0,2.9,35.5,553.5,356.29,250.66
2017,8,4,16,30,581.0,167.0,2.9,35.0,506.0,305.16,210.22
2017,8,4,16,45,546.0,160.5,2.95,35.0,454.5,253.54,169.27
2017,8,4,17,0,511.0,154.0,3.0,35.0,403.0,205.73,132.27
2017,8,4,17,15,473.0,142.5,2.9,34.5,351.5,157.74,98.17
2017,8,4,17,30,435.0,131.0,2.8,34.0,300.0,114.35,72.81
2017,8,4,17,45,377.5,118.5,2.75,33.5,248.0,83.63,63.65
2017,8,4,18,0,320.0,106.0,2.7,33.0,196.0,80.86,61.55
2017,8,4,18,15,258.5,86.5,2.55,32.5,149.0,67.16,50.16
2017,8,4,18,30,197.0,67.0,2.4,32.0,102.0,52.93,38.02
2017,8,4,18,45,126.0,44.0,2.25,31.5,63.5,35.59,23.01
2017,8,4,19,0,55.0,21.0,2.1,31.0,25.0,17.55,4.44
2017,8,4,19,15,27.5,10.5,2.2,30.5,12.5,10.01,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,6,15,71.0,22.5,1.85,24.5,31.0,48.12,20.57
2017,8,5,6,30,142.0,45.0,2.0,25.0,62.0,103.45,72.83
2017,8,5,6,45,224.5,63.5,2.15,25.5,107.0,162.58,121.98
2017,8,5,7,0,307.0,82.0,2.3,26.0,152.0,238.15,184.06
2017,8,5,7,15,365.5,96.0,2.3,27.0,202.0,299.42,233.61
2017,8,5,7,30,424.0,110.0,2.3,28.0,252.0,366.51,286.01
2017,8,5,7,45,475.0,118.5,2.3,29.0,305.0,428.24,332.57
2017,8,5,8,0,526.0,127.0,2.3,30.0,358.0,494.04,380.43
2017,8,5,8,15,559.0,135.5,2.25,30.5,410.0,555.84,424.01
2017,8,5,8,30,592.0,144.0,2.2,31.0,462.0,614.7,464.18
2017,8,5,8,45,618.0,150.0,2.2,31.5,511.5,666.3,498.33
2017,8,5,9,0,644.0,156.0,2.2,32.0,561.0,717.82,531.55
2017,8,5,9,15,663.5,161.5,2.3,32.5,607.0,762.85,559.49
2017,8,5,9,30,683.0,167.0,2.4,33.0,653.0,806.69,586.29
2017,8,5,9,45,695.0,172.5,2.5,33.5,693.5,842.21,607.33
2017,8,5,10,0,707.0,178.0,2.6,34.0,734.0,875.6,626.86
2017,8,5,10,15,718.5,181.5,2.7,34.5,769.5,903.98,643.07
2017,8,5,10,30,730.0,185.0,2.8,35.0,805.0,929.79,657.62
2017,8,5,10,45,455.0,317.5,2.9,35.5,708.5,800.86,567.82
2017,8,5,11,0,180.0,450.0,3.0,36.0,612.0,643.89,455.34
2017,8,5,11,15,140.5,456.5,3.1,36.0,584.5,609.15,431.6
2017,8,5,11,30,101.0,463.0,3.2,36.0,557.0,562.51,399.04
2017,8,5,11,45,59.5,389.5,3.3,36.0,445.5,443.36,316.86
2017,8,5,12,0,18.0,316.0,3.4,36.0,334.0,318.25,228.27
2017,8,5,12,15,62.0,401.5,3.45,36.0,462.5,452.87,324.3
2017,8,5,12,30,106.0,487.0,3.5,36.0,591.0,576.99,409.44
2017,8,5,12,45,258.5,455.0,3.6,36.5,706.0,697.89,493.67
2017,8,5,13,0,411.0,423.0,3.7,37.0,821.0,801.27,563.91
2017,8,5,13,15,216.5,384.5,3.75,37.0,594.5,570.01,406.32
2017,8,5,13,30,22.0,346.0,3.8,37.0,368.0,343.26,245.0
2017,8,5,13,45,389.0,267.0,3.9,37.0,625.5,585.7,425.01
2017,8,5,14,0,756.0,188.0,4.0,37.0,883.0,786.99,565.95
2017,8,5,14,15,447.5,310.5,4.05,36.5,719.0,632.21,455.57
2017,8,5,14,30,139.0,433.0,4.1,36.0,555.0,496.18,356.39
2017,8,5,14,45,148.0,415.5,4.2,36.0,541.0,476.06,343.43
2017,8,5,15,0,157.0,398.0,4.3,36.0,527.0,454.95,329.13
2017,8,5,15,15,349.0,324.5,4.35,36.0,591.5,487.83,354.72
2017,8,5,15,30,541.0,251.0,4.4,36.0,656.0,500.72,363.96
2017,8,5,15,45,545.0,229.5,4.45,36.0,615.5,450.95,326.53
2017,8,5,16,0,549.0,208.0,4.5,36.0,575.0,400.16,287.47
2017,8,5,16,15,422.0,225.0,4.5,35.5,494.0,334.09,238.61
2017,8,5,16,30,295.0,242.0,4.5,35.0,413.0,285.4,203.55
2017,8,5,16,45,376.5,200.0,4.5,35.0,396.5,249.71,172.62
2017,8,5,17,0,458.0,158.0,4.5,35.0,380.0,199.27,129.83
2017,8,5,17,15,434.0,141.5,4.35,34.5,331.5,152.16,95.71
2017,8,5,17,30,410.0,125.0,4.2,34.0,283.0,108.1,68.93
2017,8,5,17,45,377.0,108.5,4.1,33.5,235.5,76.38,57.73
2017,8,5,18,0,344.0,92.0,4.0,33.0,188.0,66.45,49.69
2017,8,5,18,15,285.5,76.0,3.75,32.5,143.5,56.25,41.16
2017,8,5,18,30,227.0,60.0,3.5,32.0,99.0,45.48,31.88
2017,8,5,18,45,150.0,41.0,3.3,31.5,63.0,33.35,21.14
2017,8,5,19,0,73.0,22.0,3.1,31.0,27.0,18.33,3.99
2017,8,5,19,15,36.5,11.0,3.15,30.5,13.5,10.48,0.0
2017,8,5,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,5.5,3.85,25.5,5.5,5.09,0.0
2017,8,6,6,30,0.0,11.0,4.0,26.0,11.0,10.18,2.37
2017,8,6,6,45,0.0,19.0,4.2,26.5,19.0,17.61,8.59
2017,8,6,7,0,0.0,27.0,4.4,27.0,27.0,25.04,14.79
2017,8,6,7,15,0.0,36.0,4.5,27.5,36.0,33.41,21.65
2017,8,6,7,30,0.0,45.0,4.6,28.0,45.0,41.8,28.4
2017,8,6,7,45,33.0,110.0,4.7,28.5,125.0,129.73,99.36
2017,8,6,8,0,66.0,175.0,4.8,29.0,205.0,223.13,172.75
2017,8,6,8,15,33.0,143.0,4.8,29.5,158.0,165.98,126.7
2017,8,6,8,30,0.0,111.0,4.8,30.0,111.0,104.35,77.02
2017,8,6,8,45,4.5,154.0,4.85,30.5,157.0,150.08,112.31
2017,8,6,9,0,9.0,197.0,4.9,31.0,203.0,196.55,147.41
2017,8,6,9,15,61.5,263.5,4.85,31.5,307.0,319.79,240.94
2017,8,6,9,30,114.0,330.0,4.8,32.0,411.0,450.61,336.51
2017,8,6,9,45,79.0,331.0,4.8,32.5,389.0,408.76,303.4
2017,8,6,10,0,44.0,332.0,4.8,33.0,367.0,377.0,278.04
2017,8,6,10,15,103.5,375.0,4.7,33.0,461.5,479.06,352.56
2017,8,6,10,30,163.0,418.0,4.6,33.0,556.0,595.01,434.2
2017,8,6,10,45,91.0,363.5,4.6,33.5,441.0,453.97,331.86
2017,8,6,11,0,19.0,309.0,4.6,34.0,326.0,314.84,229.29
2017,8,6,11,15,33.0,362.5,4.55,34.5,393.0,392.85,285.06
2017,8,6,11,30,47.0,416.0,4.5,35.0,460.0,460.09,331.55
2017,8,6,11,45,62.0,440.0,4.45,35.5,499.0,497.38,356.69
2017,8,6,12,0,77.0,464.0,4.4,36.0,538.0,533.8,380.99
2017,8,6,12,15,443.5,313.5,4.35,36.0,744.0,765.57,549.5
2017,8,6,12,30,810.0,163.0,4.3,36.0,950.0,957.39,678.37
2017,8,6,12,45,479.5,328.5,4.3,36.5,794.5,791.21,562.81
2017,8,6,13,0,149.0,494.0,4.3,37.0,639.0,618.29,436.92
2017,8,6,13,15,92.0,445.5,4.25,37.0,535.0,507.56,361.21
2017,8,6,13,30,35.0,397.0,4.2,37.0,431.0,406.2,289.92
2017,8,6,13,45,99.5,430.0,4.2,37.0,522.5,487.29,348.49
2017,8,6,14,0,164.0,463.0,4.2,37.0,614.0,563.88,402.21
2017,8,6,14,15,467.5,312.5,4.15,36.5,724.0,649.34,468.79
2017,8,6,14,30,771.0,162.0,4.1,36.0,834.0,706.77,514.24
2017,8,6,14,45,753.0,164.0,4.05,36.0,800.0,659.02,480.01
2017,8,6,15,0,735.0,166.0,4.0,36.0,766.0,610.97,445.45
2017,8,6,15,15,722.0,163.0,3.95,35.5,727.5,559.22,408.56
2017,8,6,15,30,709.0,160.0,3.9,35.0,689.0,508.79,371.49
2017,8,6,15,45,508.5,223.5,3.9,35.0,591.0,428.61,311.44
2017,8,6,16,0,308.0,287.0,3.9,35.0,493.0,369.68,267.85
2017,8,6,16,15,466.5,214.5,3.8,34.5,498.5,340.73,243.35
2017,8,6,16,30,625.0,142.0,3.7,34.0,504.0,295.61,203.47
2017,8,6,16,45,595.5,135.5,3.65,34.0,453.5,243.04,160.72
2017,8,6,17,0,566.0,129.0,3.6,34.0,403.0,193.75,121.71
2017,8,6,17,15,526.5,120.5,3.35,33.5,350.5,145.45,87.25
2017,8,6,17,30,487.0,112.0,3.1,33.0,298.0,101.3,62.18
2017,8,6,17,45,437.0,100.5,2.85,33.0,247.0,70.82,53.25
2017,8,6,18,0,387.0,89.0,2.6,33.0,196.0,64.41,47.98
2017,8,6,18,15,313.5,74.5,2.4,32.0,148.5,55.24,40.39
2017,8,6,18,30,240.0,60.0,2.2,31.0,101.0,45.59,32.09
2017,8,6,18,45,150.5,41.0,2.0,30.5,63.0,33.32,21.15
2017,8,6,19,0,61.0,22.0,1.8,30.0,25.0,18.3,2.88
2017,8,6,19,15,30.5,11.0,1.85,29.5,12.5,10.48,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.85,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.7,0.0
2017,8,7,6,45,0.0,7.5,3.0,25.0,7.5,6.94,0.0
2017,8,7,7,0,0.0,11.0,3.2,25.0,11.0,10.18,2.73
2017,8,7,7,15,0.0,14.5,3.25,25.0,14.5,13.43,5.45
2017,8,7,7,30,0.0,18.0,3.3,25.0,18.0,16.69,8.13
2017,8,7,7,45,0.0,22.0,3.35,25.5,22.0,20.41,11.13
2017,8,7,8,0,0.0,26.0,3.4,26.0,26.0,24.13,14.09
2017,8,7,8,15,0.0,33.5,3.35,26.0,33.5,31.12,19.7
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,38.12,25.26
2017,8,7,8,45,0.0,64.5,3.25,26.0,64.5,60.05,42.76
2017,8,7,9,0,0.0,88.0,3.2,26.0,88.0,82.03,60.09
2017,8,7,9,15,0.0,86.5,3.1,26.0,86.5,80.65,58.79
2017,8,7,9,30,0.0,85.0,3.0,26.0,85.0,79.28,57.53
2017,8,7,9,45,4.0,143.0,2.95,26.0,146.5,138.41,103.82
2017,8,7,10,0,8.0,201.0,2.9,26.0,208.0,198.68,150.03
2017,8,7,10,15,38.5,295.5,2.8,26.0,328.0,332.72,251.48
2017,8,7,10,30,69.0,390.0,2.7,26.0,448.0,461.31,344.88
2017,8,7,10,45,49.5,374.0,2.65,26.0,416.5,424.09,316.27
2017,8,7,11,0,30.0,358.0,2.6,26.0,385.0,386.75,288.22
2017,8,7,11,15,29.0,364.0,2.65,26.0,391.0,390.54,290.82
2017,8,7,11,30,28.0,370.0,2.7,26.0,397.0,394.12,293.15
2017,8,7,11,45,27.5,371.5,2.75,26.0,398.0,393.4,292.46
2017,8,7,12,0,27.0,373.0,2.8,26.0,399.0,392.5,291.69
2017,8,7,12,15,29.0,383.5,2.75,26.0,412.0,402.78,298.99
2017,8,7,12,30,31.0,394.0,2.7,26.0,425.0,412.61,305.92
2017,8,7,12,45,59.0,434.0,2.7,26.5,492.0,475.52,351.03
2017,8,7,13,0,87.0,474.0,2.7,27.0,559.0,536.17,393.4
2017,8,7,13,15,61.0,435.5,2.6,27.0,495.0,470.21,345.89
2017,8,7,13,30,35.0,397.0,2.5,27.0,431.0,406.33,299.9
2017,8,7,13,45,79.5,427.5,2.45,27.0,501.5,468.33,345.75
2017,8,7,14,0,124.0,458.0,2.4,27.0,572.0,527.49,388.15
2017,8,7,14,15,263.5,412.5,2.3,27.0,645.5,583.48,430.36
2017,8,7,14,30,403.0,367.0,2.2,27.0,719.0,626.69,462.39
2017,8,7,14,45,580.5,259.5,2.15,27.0,744.0,627.62,465.94
2017,8,7,15,0,758.0,152.0,2.1,27.0,769.0,612.45,457.23
2017,8,7,15,15,693.5,184.0,1.95,27.0,726.5,561.12,417.77
2017,8,7,15,30,629.0,216.0,1.8,27.0,684.0,515.78,382.4
2017,8,7,15,45,671.5,174.0,1.7,27.0,645.5,461.29,340.85
2017,8,7,16,0,714.0,132.0,1.6,27.0,607.0,401.57,293.66
2017,8,7,16,15,693.0,127.5,1.55,27.0,559.0,346.26,248.55
2017,8,7,16,30,672.0,123.0,1.5,27.0,511.0,292.61,203.85
2017,8,7,16,45,652.0,115.0,1.45,27.0,461.0,238.19,158.4
2017,8,7,17,0,632.0,107.0,1.4,27.0,411.0,185.83,115.65
2017,8,7,17,15,595.0,100.5,1.3,26.5,358.0,135.15,78.64
2017,8,7,17,30,558.0,94.0,1.2,26.0,305.0,89.01,52.59
2017,8,7,17,45,510.5,84.5,1.15,26.0,253.5,58.59,44.49
2017,8,7,18,0,463.0,75.0,1.1,26.0,202.0,54.17,40.77
2017,8,7,18,15,388.5,63.5,1.0,25.5,153.0,47.02,34.58
2017,8,7,18,30,314.0,52.0,0.9,25.0,104.0,39.45,27.79
2017,8,7,18,45,214.5,36.5,0.8,25.0,65.5,28.25,17.51
2017,8,7,19,0,115.0,21.0,0.7,25.0,27.0,16.54,0.91
2017,8,7,19,15,57.5,10.5,0.7,24.5,13.5,10.01,0.0
2017,8,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,8,6,15,121.5,18.5,3.55,22.5,32.5,60.19,20.4
2017,8,8,6,30,243.0,37.0,3.8,23.0,65.0,132.21,93.4
2017,8,8,6,45,332.0,49.5,4.1,23.5,110.5,193.46,146.32
2017,8,8,7,0,421.0,62.0,4.4,24.0,156.0,268.18,209.62
2017,8,8,7,15,481.5,71.0,4.55,24.5,207.5,332.22,263.64
2017,8,8,7,30,542.0,80.0,4.7,25.0,259.0,401.88,320.6
2017,8,8,7,45,271.0,94.5,4.9,25.5,184.0,279.76,223.48
2017,8,8,8,0,0.0,109.0,5.1,26.0,109.0,103.33,78.06
2017,8,8,8,15,2.0,136.0,5.1,26.5,137.5,131.31,100.07
2017,8,8,8,30,4.0,163.0,5.1,27.0,166.0,159.49,121.74
2017,8,8,8,45,170.0,210.0,5.2,27.5,316.0,356.02,277.74
2017,8,8,9,0,336.0,257.0,5.3,28.0,466.0,560.38,432.15
2017,8,8,9,15,221.5,292.0,5.3,28.5,434.5,499.71,382.01
2017,8,8,9,30,107.0,327.0,5.3,29.0,403.0,429.77,325.45
2017,8,8,9,45,111.0,349.5,5.35,29.5,432.5,458.68,345.5
2017,8,8,10,0,115.0,372.0,5.4,30.0,462.0,499.7,373.73
2017,8,8,10,15,184.5,389.0,5.35,30.0,541.0,584.94,436.1
2017,8,8,10,30,254.0,406.0,5.3,30.0,620.0,684.17,506.64
2017,8,8,10,45,278.0,400.0,5.3,30.5,642.5,702.36,518.03
2017,8,8,11,0,302.0,394.0,5.3,31.0,665.0,719.92,529.27
2017,8,8,11,15,204.0,428.5,5.2,31.0,613.5,644.87,473.1
2017,8,8,11,30,106.0,463.0,5.1,31.0,562.0,568.35,415.66
2017,8,8,11,45,114.0,458.0,5.05,31.0,566.0,578.81,423.11
2017,8,8,12,0,122.0,453.0,5.0,31.0,570.0,577.62,422.24
2017,8,8,12,15,180.5,470.5,4.9,31.0,645.0,647.91,472.36
2017,8,8,12,30,239.0,488.0,4.8,31.0,720.0,715.32,519.28
2017,8,8,12,45,299.5,464.5,4.75,31.5,754.0,747.16,541.07
2017,8,8,13,0,360.0,441.0,4.7,32.0,788.0,768.59,555.81
2017,8,8,13,15,193.0,402.0,4.6,32.0,588.0,562.25,410.44
2017,8,8,13,30,26.0,363.0,4.5,32.0,388.0,366.42,267.43
2017,8,8,13,45,423.0,255.0,4.45,32.0,642.0,603.36,448.09
2017,8,8,14,0,820.0,147.0,4.4,32.0,896.0,800.21,588.1
2017,8,8,14,15,458.5,283.5,4.35,31.5,700.0,616.37,455.38
2017,8,8,14,30,97.0,420.0,4.3,31.0,504.0,455.07,334.12
2017,8,8,14,45,252.5,377.0,4.25,31.0,584.5,511.75,378.39
2017,8,8,15,0,408.0,334.0,4.2,31.0,665.0,553.23,409.55
2017,8,8,15,15,299.0,343.0,4.1,31.0,579.0,474.78,351.41
2017,8,8,15,30,190.0,352.0,4.0,31.0,493.0,408.07,302.05
2017,8,8,15,45,433.5,252.5,3.95,31.0,547.5,417.65,308.92
2017,8,8,16,0,677.0,153.0,3.9,31.0,602.0,403.91,294.73
2017,8,8,16,15,654.5,147.5,3.8,30.5,553.5,349.16,250.47
2017,8,8,16,30,632.0,142.0,3.7,30.0,505.0,296.35,207.02
2017,8,8,16,45,612.0,132.0,3.6,30.0,455.0,242.5,162.24
2017,8,8,17,0,592.0,122.0,3.5,30.0,405.0,190.79,120.33
2017,8,8,17,15,553.5,113.5,3.2,29.5,352.5,140.75,84.13
2017,8,8,17,30,515.0,105.0,2.9,29.0,300.0,95.77,58.84
2017,8,8,17,45,472.5,93.0,2.6,28.5,249.0,65.67,49.99
2017,8,8,18,0,430.0,81.0,2.3,28.0,198.0,58.71,44.23
2017,8,8,18,15,357.0,67.5,2.0,27.5,149.5,50.11,36.85
2017,8,8,18,30,284.0,54.0,1.7,27.0,101.0,41.06,28.83
2017,8,8,18,45,190.5,36.5,1.45,26.5,62.5,28.29,17.3
2017,8,8,19,0,97.0,19.0,1.2,26.0,24.0,14.93,0.0
2017,8,8,19,15,48.5,9.5,1.15,25.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,20.0,2.25,22.5,30.5,54.17,15.56
2017,8,9,6,30,182.0,40.0,2.3,23.0,61.0,116.85,82.38
2017,8,9,6,45,259.0,57.5,2.35,23.5,105.0,175.85,132.78
2017,8,9,7,0,336.0,75.0,2.4,24.0,149.0,243.69,189.66
2017,8,9,7,15,396.5,87.5,2.45,24.5,200.0,305.97,241.28
2017,8,9,7,30,457.0,100.0,2.5,25.0,251.0,374.28,296.09
2017,8,9,7,45,506.0,109.0,2.55,25.5,304.0,437.21,345.09
2017,8,9,8,0,555.0,118.0,2.6,26.0,357.0,508.8,398.86
2017,8,9,8,15,413.0,168.5,2.65,26.5,360.0,487.91,379.71
2017,8,9,8,30,271.0,219.0,2.7,27.0,363.0,446.29,344.77
2017,8,9,8,45,257.0,246.5,2.8,27.5,394.5,475.98,364.97
2017,8,9,9,0,243.0,274.0,2.9,28.0,426.0,503.49,382.82
2017,8,9,9,15,288.5,288.5,2.95,28.5,482.5,565.39,426.53
2017,8,9,9,30,334.0,303.0,3.0,29.0,539.0,629.26,470.51
2017,8,9,9,45,545.5,228.0,3.05,29.5,641.5,762.16,566.1
2017,8,9,10,0,757.0,153.0,3.1,30.0,744.0,892.87,652.75
2017,8,9,10,15,768.0,155.5,3.1,30.0,780.0,920.8,668.82
2017,8,9,10,30,779.0,158.0,3.1,30.0,816.0,945.96,683.88
2017,8,9,10,45,790.0,158.5,3.15,30.5,846.0,966.07,694.65
2017,8,9,11,0,801.0,159.0,3.2,31.0,876.0,983.08,703.51
2017,8,9,11,15,807.0,160.5,3.2,31.0,898.0,992.87,708.88
2017,8,9,11,30,813.0,162.0,3.2,31.0,920.0,999.24,712.25
2017,8,9,11,45,817.0,162.5,3.2,31.5,934.5,999.09,710.18
2017,8,9,12,0,821.0,163.0,3.2,32.0,949.0,995.47,706.09
2017,8,9,12,15,822.5,163.5,3.15,32.0,955.0,985.9,699.45
2017,8,9,12,30,824.0,164.0,3.1,32.0,961.0,972.97,690.82
2017,8,9,12,45,826.5,162.0,3.1,32.5,959.5,955.24,678.25
2017,8,9,13,0,829.0,160.0,3.1,33.0,958.0,934.3,663.77
2017,8,9,13,15,826.5,159.0,3.05,33.0,947.5,906.7,646.11
2017,8,9,13,30,824.0,158.0,3.0,33.0,937.0,876.33,626.7
2017,8,9,13,45,824.5,153.5,2.95,33.0,919.5,842.5,605.02
2017,8,9,14,0,825.0,149.0,2.9,33.0,902.0,805.99,581.52
2017,8,9,14,15,818.5,147.0,2.85,33.0,876.0,763.93,554.2
2017,8,9,14,30,812.0,145.0,2.8,33.0,850.0,719.98,524.82
2017,8,9,14,45,809.5,139.0,2.75,33.0,818.5,673.4,492.32
2017,8,9,15,0,807.0,133.0,2.7,33.0,787.0,625.01,457.81
2017,8,9,15,15,795.0,130.5,2.65,33.0,747.5,572.73,419.58
2017,8,9,15,30,783.0,128.0,2.6,33.0,708.0,519.98,379.97
2017,8,9,15,45,771.0,123.0,2.55,33.0,663.5,464.79,337.51
2017,8,9,16,0,759.0,118.0,2.5,33.0,619.0,409.67,293.84
2017,8,9,16,15,738.5,114.0,2.4,32.5,570.0,352.77,248.27
2017,8,9,16,30,718.0,110.0,2.3,32.0,521.0,293.45,199.96
2017,8,9,16,45,693.5,104.0,2.25,32.0,469.0,236.9,153.26
2017,8,9,17,0,669.0,98.0,2.2,32.0,417.0,182.89,109.84
2017,8,9,17,15,632.5,92.0,2.0,31.5,363.0,130.4,72.21
2017,8,9,17,30,596.0,86.0,1.8,31.0,309.0,82.35,46.17
2017,8,9,17,45,547.5,77.5,1.6,30.5,256.0,53.31,39.23
2017,8,9,18,0,499.0,69.0,1.4,30.0,203.0,49.47,36.1
2017,8,9,18,15,424.0,58.5,1.25,29.0,153.5,43.54,31.09
2017,8,9,18,30,349.0,48.0,1.1,28.0,104.0,37.25,25.5
2017,8,9,18,45,239.0,33.0,1.0,27.5,64.5,25.58,14.93
2017,8,9,19,0,129.0,18.0,0.9,27.0,25.0,14.17,0.0
2017,8,9,19,15,64.5,9.0,0.9,26.5,12.5,8.58,0.0
2017,8,9,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,10,6,15,100.5,19.5,2.35,23.5,30.5,55.84,12.94
2017,8,10,6,30,201.0,39.0,2.5,24.0,61.0,121.95,85.37
2017,8,10,6,45,298.0,52.5,2.7,25.0,106.5,184.8,138.58
2017,8,10,7,0,395.0,66.0,2.9,26.0,152.0,259.02,200.17
2017,8,10,7,15,457.0,76.0,2.9,26.5,203.5,326.06,255.47
2017,8,10,7,30,519.0,86.0,2.9,27.0,255.0,396.54,311.75
2017,8,10,7,45,567.0,92.0,2.9,27.5,309.0,459.58,360.54
2017,8,10,8,0,615.0,98.0,2.9,28.0,363.0,525.97,410.15
2017,8,10,8,15,647.0,104.0,2.75,28.5,416.0,584.19,451.52
2017,8,10,8,30,679.0,110.0,2.6,29.0,469.0,643.43,492.1
2017,8,10,8,45,703.0,114.0,2.5,30.0,519.5,694.74,523.67
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,742.6,551.86
2017,8,10,9,15,745.0,122.0,2.3,31.0,617.0,787.63,579.63
2017,8,10,9,30,763.0,126.0,2.2,31.0,664.0,831.13,605.87
2017,8,10,9,45,775.0,129.5,2.1,31.5,705.5,866.79,625.25
2017,8,10,10,0,787.0,133.0,2.0,32.0,747.0,900.05,642.75
2017,8,10,10,15,797.5,135.5,2.0,32.5,783.0,928.17,657.71
2017,8,10,10,30,808.0,138.0,2.0,33.0,819.0,953.42,670.82
2017,8,10,10,45,814.5,140.5,2.0,33.5,848.0,971.67,679.54
2017,8,10,11,0,821.0,143.0,2.0,34.0,877.0,986.63,686.33
2017,8,10,11,15,826.5,144.5,2.0,34.0,898.5,987.02,685.69
2017,8,10,11,30,832.0,146.0,2.0,34.0,920.0,993.05,688.79
2017,8,10,11,45,828.5,151.5,2.0,34.5,932.5,990.5,685.29
2017,8,10,12,0,825.0,157.0,2.0,35.0,945.0,993.72,685.53
2017,8,10,12,15,640.0,289.5,2.0,35.0,903.5,937.26,649.34
2017,8,10,12,30,455.0,422.0,2.0,35.0,862.0,873.0,603.48
2017,8,10,12,45,644.5,287.0,2.05,35.0,908.0,908.86,633.17
2017,8,10,13,0,834.0,152.0,2.1,35.0,954.0,924.55,644.59
2017,8,10,13,15,431.0,261.5,2.1,35.0,675.5,651.59,465.03
2017,8,10,13,30,28.0,371.0,2.1,35.0,397.0,375.96,267.71
2017,8,10,13,45,428.0,257.0,2.15,35.5,647.0,609.64,439.87
2017,8,10,14,0,828.0,143.0,2.2,36.0,897.0,799.72,567.87
2017,8,10,14,15,821.0,141.0,2.25,35.5,871.0,758.05,541.34
2017,8,10,14,30,814.0,139.0,2.3,35.0,845.0,715.58,515.27
2017,8,10,14,45,450.5,259.0,2.35,35.0,647.5,540.06,390.82
2017,8,10,15,0,87.0,379.0,2.4,35.0,450.0,396.8,285.79
2017,8,10,15,15,429.0,254.5,2.45,35.0,574.5,471.17,342.96
2017,8,10,15,30,771.0,130.0,2.5,35.0,699.0,514.94,373.59
2017,8,10,15,45,755.0,126.5,2.6,35.0,654.0,459.82,331.39
2017,8,10,16,0,739.0,123.0,2.7,35.0,609.0,405.22,288.73
2017,8,10,16,15,717.5,118.5,2.7,34.5,560.0,344.95,241.23
2017,8,10,16,30,696.0,114.0,2.7,34.0,511.0,289.62,196.32
2017,8,10,16,45,666.0,109.5,2.75,33.5,458.5,234.33,151.49
2017,8,10,17,0,636.0,105.0,2.8,33.0,406.0,182.25,110.37
2017,8,10,17,15,597.5,98.5,2.6,32.5,353.0,131.15,74.07
2017,8,10,17,30,559.0,92.0,2.4,32.0,300.0,84.8,49.23
2017,8,10,17,45,502.0,83.5,2.2,31.5,247.0,58.31,43.23
2017,8,10,18,0,445.0,75.0,2.0,31.0,194.0,54.74,40.33
2017,8,10,18,15,366.5,63.5,1.9,30.5,145.5,47.23,33.92
2017,8,10,18,30,288.0,52.0,1.8,30.0,97.0,39.65,27.19
2017,8,10,18,45,180.5,35.0,1.7,29.5,59.5,27.2,15.91
2017,8,10,19,0,73.0,18.0,1.6,29.0,22.0,15.09,0.0
2017,8,10,19,15,36.5,9.0,1.7,28.5,11.0,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
