Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.5,12.0,2.5,18.5,18.5,35.6,0.0
2017,8,31,6,30,183.0,24.0,2.8,19.0,37.0,99.85,52.98
2017,8,31,6,45,291.5,39.0,3.1,19.5,81.5,174.08,130.61
2017,8,31,7,0,400.0,54.0,3.4,20.0,126.0,256.15,201.62
2017,8,31,7,15,472.5,64.0,3.3,20.5,179.0,327.04,262.52
2017,8,31,7,30,545.0,74.0,3.2,21.0,232.0,404.93,326.91
2017,8,31,7,45,590.0,82.5,3.1,22.0,287.5,470.95,378.8
2017,8,31,8,0,635.0,91.0,3.0,23.0,343.0,540.03,430.68
2017,8,31,8,15,669.5,97.0,3.0,24.0,398.0,601.4,474.87
2017,8,31,8,30,704.0,103.0,3.0,25.0,453.0,663.89,517.59
2017,8,31,8,45,725.5,109.5,3.0,26.0,504.5,717.4,551.71
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,770.15,584.39
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.5,813.08,611.6
2017,8,31,9,30,785.0,124.0,2.9,27.0,653.0,858.03,639.86
2017,8,31,9,45,797.0,128.5,2.85,27.5,695.5,895.11,661.15
2017,8,31,10,0,809.0,133.0,2.8,28.0,738.0,929.59,680.46
2017,8,31,10,15,819.5,135.5,2.7,28.0,774.5,957.58,696.28
2017,8,31,10,30,830.0,138.0,2.6,28.0,811.0,982.5,710.05
2017,8,31,10,45,510.5,283.5,2.55,28.5,702.5,830.47,604.32
2017,8,31,11,0,191.0,429.0,2.5,29.0,594.0,641.66,466.29
2017,8,31,11,15,522.5,287.5,2.45,29.0,752.5,847.92,615.64
2017,8,31,11,30,854.0,146.0,2.4,29.0,911.0,1018.43,725.82
2017,8,31,11,45,663.0,266.0,2.35,29.5,865.5,960.66,684.77
2017,8,31,12,0,472.0,386.0,2.3,30.0,820.0,881.29,626.13
2017,8,31,12,15,644.0,282.0,2.25,30.0,877.5,936.39,667.0
2017,8,31,12,30,816.0,178.0,2.2,30.0,935.0,978.09,693.55
2017,8,31,12,45,818.5,175.5,2.15,30.0,932.0,958.27,680.18
2017,8,31,13,0,821.0,173.0,2.1,30.0,929.0,935.17,665.41
2017,8,31,13,15,817.5,172.0,2.05,30.0,916.0,905.0,646.22
2017,8,31,13,30,814.0,171.0,2.0,30.0,903.0,872.08,625.31
2017,8,31,13,45,811.5,167.5,1.95,30.0,883.0,835.01,601.65
2017,8,31,14,0,809.0,164.0,1.9,30.0,863.0,795.46,576.3
2017,8,31,14,15,800.5,161.5,1.85,30.0,834.0,750.11,546.45
2017,8,31,14,30,792.0,159.0,1.8,30.0,805.0,703.15,514.14
2017,8,31,14,45,783.5,154.5,1.8,30.0,769.5,652.95,479.28
2017,8,31,15,0,775.0,150.0,1.8,30.0,734.0,601.61,442.68
2017,8,31,15,15,760.0,146.0,1.8,30.0,692.0,546.32,402.17
2017,8,31,15,30,745.0,142.0,1.8,30.0,650.0,488.55,358.71
2017,8,31,15,45,730.5,135.5,1.8,30.0,603.0,431.07,314.05
2017,8,31,16,0,716.0,129.0,1.8,30.0,556.0,374.14,268.41
2017,8,31,16,15,689.5,123.5,1.7,29.5,504.5,315.19,220.66
2017,8,31,16,30,663.0,118.0,1.6,29.0,453.0,258.74,174.24
2017,8,31,16,45,412.5,142.0,1.55,29.0,342.5,188.42,126.36
2017,8,31,17,0,162.0,166.0,1.5,29.0,232.0,155.14,110.87
2017,8,31,17,15,331.5,125.5,1.35,28.5,233.5,115.74,77.36
2017,8,31,17,30,501.0,85.0,1.2,28.0,235.0,61.11,46.21
2017,8,31,17,45,431.5,73.0,1.1,27.5,182.5,53.6,39.93
2017,8,31,18,0,362.0,61.0,1.0,27.0,130.0,45.94,33.21
2017,8,31,18,15,261.0,44.5,1.0,26.5,85.0,34.23,22.79
2017,8,31,18,30,160.0,28.0,1.0,26.0,40.0,21.97,10.06
2017,8,31,18,45,80.0,14.0,1.0,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,12.0,1.1,18.5,15.5,25.86,0.0
2017,9,1,6,30,109.0,24.0,1.3,19.0,31.0,75.83,37.45
2017,9,1,6,45,204.0,43.5,1.5,20.0,74.0,145.39,108.28
2017,9,1,7,0,299.0,63.0,1.7,21.0,117.0,220.98,172.44
2017,9,1,7,15,369.0,78.0,1.55,21.5,168.5,289.34,229.83
2017,9,1,7,30,439.0,93.0,1.4,22.0,220.0,364.99,290.83
2017,9,1,7,45,491.0,104.0,1.25,22.5,274.5,431.67,342.33
2017,9,1,8,0,543.0,115.0,1.1,23.0,329.0,502.55,394.49
2017,9,1,8,15,580.5,123.5,0.9,24.0,383.0,569.09,439.45
2017,9,1,8,30,618.0,132.0,0.7,25.0,437.0,632.96,479.88
2017,9,1,8,45,645.5,138.5,0.5,26.0,489.0,687.81,511.59
2017,9,1,9,0,673.0,145.0,0.3,27.0,541.0,742.52,540.51
2017,9,1,9,15,694.5,150.5,0.35,27.5,589.0,790.41,568.72
2017,9,1,9,30,716.0,156.0,0.4,28.0,637.0,837.02,595.74
2017,9,1,9,45,730.5,161.5,0.45,28.5,679.5,875.57,617.35
2017,9,1,10,0,745.0,167.0,0.5,29.0,722.0,911.85,637.46
2017,9,1,10,15,757.5,170.0,0.5,29.0,759.0,940.89,653.31
2017,9,1,10,30,770.0,173.0,0.5,29.0,796.0,961.17,663.95
2017,9,1,10,45,779.5,175.5,0.55,29.5,825.5,980.91,674.2
2017,9,1,11,0,789.0,178.0,0.6,30.0,855.0,997.39,682.56
2017,9,1,11,15,795.5,179.5,0.6,30.0,876.5,1006.43,686.92
2017,9,1,11,30,802.0,181.0,0.6,30.0,898.0,1011.96,689.45
2017,9,1,11,45,811.0,178.5,0.6,30.5,913.0,1012.35,687.76
2017,9,1,12,0,820.0,176.0,0.6,31.0,928.0,1009.13,684.17
2017,9,1,12,15,821.5,176.5,0.65,31.0,932.5,997.97,678.56
2017,9,1,12,30,823.0,177.0,0.7,31.0,937.0,983.34,671.07
2017,9,1,12,45,826.0,174.0,0.75,31.0,934.0,963.27,660.39
2017,9,1,13,0,829.0,171.0,0.8,31.0,931.0,939.87,647.74
2017,9,1,13,15,825.5,170.0,0.85,31.0,918.5,909.4,630.74
2017,9,1,13,30,822.0,169.0,0.9,31.0,906.0,876.16,611.92
2017,9,1,13,45,446.5,286.0,1.0,31.0,685.5,649.26,463.55
2017,9,1,14,0,71.0,403.0,1.1,31.0,465.0,434.7,312.16
2017,9,1,14,15,436.0,280.5,1.2,31.0,636.5,591.29,430.02
2017,9,1,14,30,801.0,158.0,1.3,31.0,808.0,707.26,512.47
2017,9,1,14,45,789.5,155.0,1.4,31.0,772.0,656.02,476.7
2017,9,1,15,0,778.0,152.0,1.5,31.0,736.0,603.9,440.68
2017,9,1,15,15,763.0,148.0,1.55,31.0,693.5,546.4,399.38
2017,9,1,15,30,748.0,144.0,1.6,31.0,651.0,490.36,357.67
2017,9,1,15,45,729.5,138.5,1.7,31.0,603.0,431.82,312.89
2017,9,1,16,0,711.0,133.0,1.8,31.0,555.0,374.29,267.32
2017,9,1,16,15,684.5,127.5,1.75,30.5,503.0,315.6,220.06
2017,9,1,16,30,658.0,122.0,1.7,30.0,451.0,259.44,174.14
2017,9,1,16,45,624.0,114.0,1.7,30.0,396.5,202.59,128.41
2017,9,1,17,0,590.0,106.0,1.7,30.0,342.0,149.77,88.82
2017,9,1,17,15,540.5,96.5,1.6,29.0,287.0,99.12,58.4
2017,9,1,17,30,491.0,87.0,1.5,28.0,232.0,62.47,47.39
2017,9,1,17,45,422.0,74.5,1.4,27.0,179.5,54.86,41.07
2017,9,1,18,0,353.0,62.0,1.3,26.0,127.0,46.84,34.07
2017,9,1,18,15,251.5,44.5,1.3,25.5,82.5,34.33,22.89
2017,9,1,18,30,150.0,27.0,1.3,25.0,38.0,21.22,8.82
2017,9,1,18,45,75.0,13.5,1.35,24.5,19.0,12.87,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.5,11.5,1.85,19.5,15.5,26.46,0.0
2017,9,2,6,30,117.0,23.0,2.1,20.0,31.0,76.87,35.46
2017,9,2,6,45,218.0,42.0,2.4,21.0,74.0,149.19,110.66
2017,9,2,7,0,319.0,61.0,2.7,22.0,117.0,227.73,177.46
2017,9,2,7,15,391.0,74.5,2.65,22.5,168.5,296.45,235.69
2017,9,2,7,30,463.0,88.0,2.6,23.0,220.0,372.69,298.06
2017,9,2,7,45,514.5,97.5,2.55,24.0,274.5,442.6,352.48
2017,9,2,8,0,566.0,107.0,2.5,25.0,329.0,513.58,405.44
2017,9,2,8,15,602.5,115.0,2.5,25.5,383.0,575.64,450.57
2017,9,2,8,30,639.0,123.0,2.5,26.0,437.0,639.09,495.23
2017,9,2,8,45,664.5,129.5,2.5,27.0,488.5,693.13,530.27
2017,9,2,9,0,690.0,136.0,2.5,28.0,540.0,746.83,563.5
2017,9,2,9,15,710.5,141.0,2.35,28.5,588.0,793.82,591.43
2017,9,2,9,30,731.0,146.0,2.2,29.0,636.0,839.43,617.67
2017,9,2,9,45,743.5,151.0,2.1,29.5,677.5,875.96,637.65
2017,9,2,10,0,756.0,156.0,2.0,30.0,719.0,910.08,655.74
2017,9,2,10,15,767.5,159.5,1.95,30.0,755.0,933.61,668.62
2017,9,2,10,30,779.0,163.0,1.9,30.0,791.0,959.55,683.1
2017,9,2,10,45,785.0,166.5,1.9,30.5,819.5,976.95,691.33
2017,9,2,11,0,791.0,170.0,1.9,31.0,848.0,990.99,697.61
2017,9,2,11,15,797.0,171.5,1.95,31.0,869.0,999.5,702.59
2017,9,2,11,30,803.0,173.0,2.0,31.0,890.0,1004.51,705.6
2017,9,2,11,45,798.5,179.0,2.05,31.0,901.0,1000.08,702.91
2017,9,2,12,0,794.0,185.0,2.1,31.0,912.0,992.13,698.25
2017,9,2,12,15,795.0,185.5,2.15,31.0,916.5,980.66,691.52
2017,9,2,12,30,796.0,186.0,2.2,31.0,921.0,965.83,682.8
2017,9,2,12,45,794.0,186.5,2.3,31.5,916.5,944.91,669.43
2017,9,2,13,0,792.0,187.0,2.4,32.0,912.0,920.96,654.16
2017,9,2,13,15,788.0,186.0,2.45,32.0,899.0,890.88,635.84
2017,9,2,13,30,784.0,185.0,2.5,32.0,886.0,858.19,615.76
2017,9,2,13,45,777.5,183.5,2.6,32.0,865.0,820.53,592.61
2017,9,2,14,0,771.0,182.0,2.7,32.0,844.0,780.79,567.71
2017,9,2,14,15,762.0,179.5,2.7,31.5,815.0,736.39,538.75
2017,9,2,14,30,753.0,177.0,2.7,31.0,786.0,690.52,508.07
2017,9,2,14,45,724.0,182.5,2.75,31.0,746.5,637.36,470.44
2017,9,2,15,0,695.0,188.0,2.8,31.0,707.0,585.05,432.55
2017,9,2,15,15,678.0,183.0,2.8,31.0,665.0,531.02,392.55
2017,9,2,15,30,661.0,178.0,2.8,31.0,623.0,477.48,351.82
2017,9,2,15,45,639.0,171.5,2.8,31.0,576.0,421.27,308.08
2017,9,2,16,0,617.0,165.0,2.8,31.0,529.0,366.71,264.5
2017,9,2,16,15,588.0,157.0,2.65,30.5,478.0,310.64,219.45
2017,9,2,16,30,559.0,149.0,2.5,30.0,427.0,256.65,175.69
2017,9,2,16,45,521.5,139.0,2.45,29.5,374.0,203.31,133.56
2017,9,2,17,0,484.0,129.0,2.4,29.0,321.0,154.4,97.45
2017,9,2,17,15,434.0,115.5,2.2,28.5,267.5,106.73,68.16
2017,9,2,17,30,384.0,102.0,2.0,28.0,214.0,73.59,56.74
2017,9,2,17,45,317.5,85.0,1.8,27.5,163.5,62.87,47.71
2017,9,2,18,0,251.0,68.0,1.6,27.0,113.0,51.57,37.83
2017,9,2,18,15,168.0,46.0,1.6,26.5,71.5,37.17,25.01
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,19.94,6.9
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,26.0,10.5,1.4,20.5,12.0,16.91,0.0
2017,9,3,6,30,52.0,21.0,1.6,21.0,24.0,46.88,18.01
2017,9,3,6,45,128.0,44.5,1.8,21.5,64.0,111.22,81.43
2017,9,3,7,0,204.0,68.0,2.0,22.0,104.0,178.73,138.7
2017,9,3,7,15,307.0,76.0,1.9,22.5,152.5,256.82,203.76
2017,9,3,7,30,410.0,84.0,1.8,23.0,201.0,338.96,270.6
2017,9,3,7,45,398.5,107.5,1.7,24.0,242.0,380.56,302.28
2017,9,3,8,0,387.0,131.0,1.6,25.0,283.0,419.62,330.36
2017,9,3,8,15,376.0,157.0,1.6,25.5,322.5,459.39,358.48
2017,9,3,8,30,365.0,183.0,1.6,26.0,362.0,484.99,375.46
2017,9,3,8,45,477.0,178.0,1.6,27.0,439.5,594.3,453.46
2017,9,3,9,0,589.0,173.0,1.6,28.0,517.0,703.94,527.79
2017,9,3,9,15,611.5,179.5,1.6,28.0,563.5,751.04,557.85
2017,9,3,9,30,634.0,186.0,1.6,28.0,610.0,797.11,587.1
2017,9,3,9,45,514.5,248.0,1.65,28.5,606.5,766.29,561.0
2017,9,3,10,0,395.0,310.0,1.7,29.0,603.0,718.72,524.35
2017,9,3,10,15,396.5,325.0,1.75,29.0,631.5,742.46,539.81
2017,9,3,10,30,398.0,340.0,1.8,29.0,660.0,764.38,553.4
2017,9,3,10,45,373.5,366.5,1.9,29.5,675.5,771.03,555.38
2017,9,3,11,0,349.0,393.0,2.0,30.0,691.0,775.07,555.83
2017,9,3,11,15,383.5,385.0,2.05,30.0,720.0,799.3,572.47
2017,9,3,11,30,418.0,377.0,2.1,30.0,749.0,832.32,594.37
2017,9,3,11,45,409.5,387.0,2.2,30.5,756.0,828.12,590.16
2017,9,3,12,0,401.0,397.0,2.3,31.0,763.0,813.15,579.53
2017,9,3,12,15,388.5,405.5,2.35,31.0,761.5,800.38,571.0
2017,9,3,12,30,376.0,414.0,2.4,31.0,760.0,786.0,561.42
2017,9,3,12,45,428.5,396.5,2.45,31.0,789.0,811.72,579.88
2017,9,3,13,0,481.0,379.0,2.5,31.0,818.0,826.8,591.14
2017,9,3,13,15,491.0,368.5,2.55,31.0,811.5,806.44,578.4
2017,9,3,13,30,501.0,358.0,2.6,31.0,805.0,783.79,564.29
2017,9,3,13,45,513.0,342.0,2.65,31.0,790.0,755.36,546.32
2017,9,3,14,0,525.0,326.0,2.7,31.0,775.0,724.58,526.49
2017,9,3,14,15,584.0,285.5,2.7,31.0,769.0,703.39,513.64
2017,9,3,14,30,643.0,245.0,2.7,31.0,763.0,676.47,496.24
2017,9,3,14,45,620.5,239.0,2.75,31.0,720.0,621.58,457.74
2017,9,3,15,0,598.0,233.0,2.8,31.0,677.0,567.47,419.04
2017,9,3,15,15,553.5,229.5,2.75,30.5,622.0,504.01,373.18
2017,9,3,15,30,509.0,226.0,2.7,30.0,567.0,444.98,329.5
2017,9,3,15,45,545.5,195.0,2.7,30.0,536.0,400.47,294.61
2017,9,3,16,0,582.0,164.0,2.7,30.0,505.0,351.89,255.0
2017,9,3,16,15,534.0,160.5,2.6,29.5,451.0,295.34,210.03
2017,9,3,16,30,486.0,157.0,2.5,29.0,397.0,244.48,169.46
2017,9,3,16,45,437.5,150.5,2.45,29.0,347.0,196.54,131.93
2017,9,3,17,0,389.0,144.0,2.4,29.0,297.0,154.36,101.42
2017,9,3,17,15,347.5,126.5,2.15,28.0,247.0,114.12,76.98
2017,9,3,17,30,306.0,109.0,1.9,27.0,197.0,82.86,64.78
2017,9,3,17,45,252.0,88.5,1.7,26.5,150.0,68.56,52.67
2017,9,3,18,0,198.0,68.0,1.5,26.0,103.0,53.67,39.7
2017,9,3,18,15,125.5,45.0,1.5,25.5,64.0,36.33,24.33
2017,9,3,18,30,53.0,22.0,1.5,25.0,25.0,18.33,4.69
2017,9,3,18,45,26.5,11.0,1.5,24.5,12.5,10.48,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,33.0,10.0,1.35,19.5,12.0,18.31,0.0
2017,9,4,6,30,66.0,20.0,1.6,20.0,24.0,49.94,17.5
2017,9,4,6,45,145.0,43.0,1.85,21.0,64.5,115.98,85.0
2017,9,4,7,0,224.0,66.0,2.1,22.0,105.0,185.28,143.81
2017,9,4,7,15,289.5,85.0,2.05,22.5,154.5,259.18,205.52
2017,9,4,7,30,355.0,104.0,2.0,23.0,204.0,332.57,265.21
2017,9,4,7,45,407.5,118.0,1.95,24.0,257.5,398.61,316.56
2017,9,4,8,0,460.0,132.0,1.9,25.0,311.0,469.06,369.11
2017,9,4,8,15,498.5,143.0,1.85,25.5,363.5,530.07,413.25
2017,9,4,8,30,537.0,154.0,1.8,26.0,416.0,593.13,457.35
2017,9,4,8,45,570.5,161.0,1.75,26.5,467.5,649.23,495.07
2017,9,4,9,0,604.0,168.0,1.7,27.0,519.0,711.39,535.67
2017,9,4,9,15,626.5,174.5,1.7,27.5,566.0,758.94,565.5
2017,9,4,9,30,649.0,181.0,1.7,28.0,613.0,805.42,593.58
2017,9,4,9,45,666.5,186.0,1.75,28.5,655.5,844.27,616.55
2017,9,4,10,0,684.0,191.0,1.8,29.0,698.0,881.16,638.07
2017,9,4,10,15,697.0,195.5,1.85,29.0,733.5,910.93,656.13
2017,9,4,10,30,710.0,200.0,1.9,29.0,769.0,938.07,672.58
2017,9,4,10,45,722.0,201.5,2.0,29.5,798.5,958.15,683.78
2017,9,4,11,0,734.0,203.0,2.1,30.0,828.0,975.2,693.17
2017,9,4,11,15,740.5,205.0,2.15,30.0,849.0,984.07,698.38
2017,9,4,11,30,747.0,207.0,2.2,30.0,870.0,989.6,701.7
2017,9,4,11,45,783.0,187.0,2.3,30.5,891.0,992.09,702.38
2017,9,4,12,0,819.0,167.0,2.4,31.0,912.0,997.7,705.14
2017,9,4,12,15,820.5,167.0,2.45,31.0,916.5,985.88,697.96
2017,9,4,12,30,822.0,167.0,2.5,31.0,921.0,970.61,688.84
2017,9,4,12,45,824.0,164.5,2.6,31.0,917.5,949.92,676.79
2017,9,4,13,0,826.0,162.0,2.7,31.0,914.0,925.95,662.63
2017,9,4,13,15,823.0,161.0,2.75,31.0,901.5,895.85,644.07
2017,9,4,13,30,820.0,160.0,2.8,31.0,889.0,862.94,623.61
2017,9,4,13,45,817.5,157.0,2.85,31.0,868.5,825.85,600.27
2017,9,4,14,0,815.0,154.0,2.9,31.0,848.0,786.27,575.06
2017,9,4,14,15,807.0,151.5,2.9,31.0,819.5,740.81,544.97
2017,9,4,14,30,799.0,149.0,2.9,31.0,791.0,693.67,512.13
2017,9,4,14,45,782.5,149.0,2.9,31.0,753.5,641.99,475.26
2017,9,4,15,0,766.0,149.0,2.9,31.0,716.0,589.92,437.21
2017,9,4,15,15,751.0,145.0,2.85,30.5,674.0,532.94,395.4
2017,9,4,15,30,736.0,141.0,2.8,30.0,632.0,477.47,353.29
2017,9,4,15,45,720.5,134.5,2.8,30.0,585.0,419.91,307.74
2017,9,4,16,0,705.0,128.0,2.8,30.0,538.0,363.07,261.42
2017,9,4,16,15,678.5,122.0,2.65,29.5,486.5,304.36,213.24
2017,9,4,16,30,652.0,116.0,2.5,29.0,435.0,248.19,166.66
2017,9,4,16,45,621.0,107.5,2.45,29.0,381.5,191.94,120.94
2017,9,4,17,0,590.0,99.0,2.4,29.0,328.0,139.35,81.6
2017,9,4,17,15,539.5,90.0,2.15,28.0,273.5,89.35,52.68
2017,9,4,17,30,489.0,81.0,1.9,27.0,219.0,58.89,44.57
2017,9,4,17,45,421.5,68.0,1.65,26.5,167.5,50.31,37.25
2017,9,4,18,0,354.0,55.0,1.4,26.0,116.0,41.71,29.62
2017,9,4,18,15,245.5,38.0,1.4,25.0,72.5,29.4,18.57
2017,9,4,18,30,137.0,21.0,1.4,24.0,29.0,16.51,2.13
2017,9,4,18,45,68.5,10.5,1.4,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.5,11.0,1.5,20.5,14.0,25.27,0.0
2017,9,5,6,30,111.0,22.0,1.8,21.0,28.0,73.15,24.46
2017,9,5,6,45,217.0,39.5,2.1,22.0,70.0,146.73,107.63
2017,9,5,7,0,323.0,57.0,2.4,23.0,112.0,225.68,174.78
2017,9,5,7,15,398.0,69.5,2.35,23.5,163.5,294.97,233.34
2017,9,5,7,30,473.0,82.0,2.3,24.0,215.0,372.16,296.24
2017,9,5,7,45,524.5,91.0,2.25,25.0,269.0,442.65,350.83
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,513.49,403.33
2017,9,5,8,15,613.0,107.5,2.0,26.5,377.0,575.7,447.41
2017,9,5,8,30,650.0,115.0,1.8,27.0,431.0,639.34,490.52
2017,9,5,8,45,675.0,121.0,1.65,27.5,482.0,692.75,524.01
2017,9,5,9,0,700.0,127.0,1.5,28.0,533.0,745.77,555.8
2017,9,5,9,15,720.0,131.5,1.35,28.5,580.5,791.97,581.85
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,836.73,606.03
2017,9,5,9,45,752.5,141.5,1.1,29.5,670.0,869.29,622.25
2017,9,5,10,0,765.0,147.0,1.0,30.0,712.0,903.98,639.51
2017,9,5,10,15,776.5,150.0,1.1,30.0,747.5,932.3,656.99
2017,9,5,10,30,788.0,153.0,1.2,30.0,783.0,957.7,672.77
2017,9,5,10,45,794.5,156.0,1.3,30.5,811.5,975.02,682.29
2017,9,5,11,0,801.0,159.0,1.4,31.0,840.0,988.97,689.9
2017,9,5,11,15,806.5,161.0,1.5,31.0,861.0,997.39,695.62
2017,9,5,11,30,812.0,163.0,1.6,31.0,882.0,1002.26,699.33
2017,9,5,11,45,812.0,166.0,1.7,31.5,894.0,999.08,696.83
2017,9,5,12,0,812.0,169.0,1.8,32.0,906.0,992.35,692.3
2017,9,5,12,15,812.5,169.5,1.85,32.0,910.0,980.06,685.22
2017,9,5,12,30,813.0,170.0,1.9,32.0,914.0,964.36,676.16
2017,9,5,12,45,811.5,169.5,2.0,32.0,909.0,942.47,663.83
2017,9,5,13,0,810.0,169.0,2.1,32.0,904.0,917.47,649.49
2017,9,5,13,15,806.5,168.5,2.15,32.0,891.0,887.72,631.58
2017,9,5,13,30,803.0,168.0,2.2,32.0,878.0,855.25,611.83
2017,9,5,13,45,635.0,252.5,2.25,32.0,806.0,769.71,554.51
2017,9,5,14,0,467.0,337.0,2.3,32.0,734.0,688.64,497.2
2017,9,5,14,15,618.0,249.5,2.3,32.0,755.5,693.89,504.68
2017,9,5,14,30,769.0,162.0,2.3,32.0,777.0,683.96,500.45
2017,9,5,14,45,736.0,170.0,2.3,32.0,736.5,629.74,461.82
2017,9,5,15,0,703.0,178.0,2.3,32.0,696.0,576.88,423.59
2017,9,5,15,15,686.0,173.0,2.25,31.5,653.5,522.39,384.14
2017,9,5,15,30,669.0,168.0,2.2,31.0,611.0,468.39,343.8
2017,9,5,15,45,636.0,166.0,2.2,31.0,562.0,411.16,299.45
2017,9,5,16,0,603.0,164.0,2.2,31.0,513.0,356.84,256.29
2017,9,5,16,15,573.0,155.5,2.1,30.5,462.0,300.13,211.03
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,247.15,168.32
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,194.85,127.58
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,148.51,94.4
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,102.45,67.08
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,74.1,57.14
2017,9,5,17,45,267.0,83.0,1.5,27.5,147.0,64.7,49.15
2017,9,5,18,0,193.0,64.0,1.4,27.0,97.0,50.72,36.95
2017,9,5,18,15,121.5,40.0,1.4,26.5,58.0,32.52,20.83
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,13.52,0.0
2017,9,5,18,45,25.0,8.0,1.4,25.5,9.5,7.63,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,10.2,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,27.92,4.62
2017,9,6,6,45,85.5,40.0,3.9,18.5,53.0,89.58,65.25
2017,9,6,7,0,141.0,67.0,4.1,19.0,91.0,150.88,118.15
2017,9,6,7,15,85.5,84.0,4.2,19.5,100.5,140.8,111.81
2017,9,6,7,30,30.0,101.0,4.3,20.0,110.0,123.83,97.9
2017,9,6,7,45,37.0,124.5,4.45,20.5,138.0,154.12,122.83
2017,9,6,8,0,44.0,148.0,4.6,21.0,166.0,184.87,147.55
2017,9,6,8,15,237.5,169.0,4.65,21.5,282.5,365.62,295.39
2017,9,6,8,30,431.0,190.0,4.7,22.0,399.0,554.89,443.17
2017,9,6,8,45,473.0,198.5,4.8,22.5,452.0,615.07,486.88
2017,9,6,9,0,515.0,207.0,4.9,23.0,505.0,676.86,531.38
2017,9,6,9,15,539.5,216.0,4.9,23.5,552.0,725.19,564.47
2017,9,6,9,30,564.0,225.0,4.9,24.0,599.0,773.0,596.59
2017,9,6,9,45,596.5,225.5,4.95,24.5,644.0,817.91,626.75
2017,9,6,10,0,629.0,226.0,5.0,25.0,689.0,866.47,658.91
2017,9,6,10,15,644.0,231.0,4.95,25.0,725.5,897.57,678.96
2017,9,6,10,30,659.0,236.0,4.9,25.0,762.0,926.23,697.27
2017,9,6,10,45,679.5,234.0,4.85,25.5,794.0,950.4,710.82
2017,9,6,11,0,700.0,232.0,4.8,26.0,826.0,971.76,722.4
2017,9,6,11,15,707.5,234.5,4.7,26.5,847.5,981.76,725.95
2017,9,6,11,30,715.0,237.0,4.6,27.0,869.0,988.49,727.45
2017,9,6,11,45,768.5,207.5,4.6,27.5,895.5,1004.4,735.97
2017,9,6,12,0,822.0,178.0,4.6,28.0,922.0,1010.92,738.31
2017,9,6,12,15,823.5,178.0,4.55,28.0,926.5,998.79,729.86
2017,9,6,12,30,825.0,178.0,4.5,28.0,931.0,983.19,719.31
2017,9,6,12,45,833.0,172.5,4.45,28.0,929.5,964.79,707.03
2017,9,6,13,0,841.0,167.0,4.4,28.0,928.0,942.83,692.48
2017,9,6,13,15,838.5,166.0,4.3,28.0,915.0,912.5,672.16
2017,9,6,13,30,836.0,165.0,4.2,28.0,902.0,879.28,649.96
2017,9,6,13,45,840.0,158.0,4.15,28.5,883.0,842.81,624.5
2017,9,6,14,0,844.0,151.0,4.1,29.0,864.0,803.32,596.99
2017,9,6,14,15,836.0,148.5,4.0,29.0,834.5,756.48,565.02
2017,9,6,14,30,828.0,146.0,3.9,29.0,805.0,707.89,530.09
2017,9,6,14,45,828.0,138.0,3.85,29.0,771.0,657.69,493.61
2017,9,6,15,0,828.0,130.0,3.8,29.0,737.0,605.46,454.7
2017,9,6,15,15,813.5,126.5,3.7,28.5,693.5,547.87,411.37
2017,9,6,15,30,799.0,123.0,3.6,28.0,650.0,490.16,366.57
2017,9,6,15,45,791.5,114.5,3.55,28.0,603.0,430.97,318.6
2017,9,6,16,0,784.0,106.0,3.5,28.0,556.0,371.45,268.91
2017,9,6,16,15,758.0,101.5,3.25,27.5,502.5,309.98,217.3
2017,9,6,16,30,732.0,97.0,3.0,27.0,449.0,247.15,164.38
2017,9,6,16,45,708.5,88.5,2.75,26.5,394.5,187.34,114.94
2017,9,6,17,0,685.0,80.0,2.5,26.0,340.0,130.17,71.83
2017,9,6,17,15,634.5,73.0,2.2,25.0,283.0,75.99,41.62
2017,9,6,17,30,584.0,66.0,1.9,24.0,226.0,46.86,34.84
2017,9,6,17,45,516.0,55.5,1.6,23.0,172.0,40.84,29.65
2017,9,6,18,0,448.0,45.0,1.3,22.0,118.0,34.44,23.87
2017,9,6,18,15,320.0,31.5,1.25,21.5,73.0,24.75,14.79
2017,9,6,18,30,192.0,18.0,1.2,21.0,28.0,14.44,0.0
2017,9,6,18,45,96.0,9.0,1.2,20.5,14.0,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,105.0,9.5,1.2,13.5,15.0,37.16,0.0
2017,9,7,6,30,210.0,19.0,1.4,14.0,30.0,102.44,25.13
2017,9,7,6,45,330.5,32.5,1.65,14.5,75.5,184.04,138.36
2017,9,7,7,0,451.0,46.0,1.9,15.0,121.0,272.15,216.5
2017,9,7,7,15,526.5,55.0,1.8,15.5,176.0,346.13,280.87
2017,9,7,7,30,602.0,64.0,1.7,16.0,231.0,427.46,348.39
2017,9,7,7,45,646.5,71.5,1.65,17.0,287.5,494.91,401.4
2017,9,7,8,0,691.0,79.0,1.6,18.0,344.0,565.26,453.92
2017,9,7,8,15,725.0,84.5,1.9,19.0,400.5,628.18,500.53
2017,9,7,8,30,759.0,90.0,2.2,20.0,457.0,689.16,542.71
2017,9,7,8,45,780.5,95.0,2.5,21.5,510.0,743.06,577.67
2017,9,7,9,0,802.0,100.0,2.8,23.0,563.0,795.95,611.06
2017,9,7,9,15,820.0,103.5,2.85,23.5,612.0,842.73,640.38
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,887.59,667.98
2017,9,7,9,45,848.5,111.5,2.95,24.5,704.0,924.48,689.85
2017,9,7,10,0,859.0,116.0,3.0,25.0,747.0,958.47,709.66
2017,9,7,10,15,869.5,118.0,3.0,25.0,783.5,978.15,720.95
2017,9,7,10,30,880.0,120.0,3.0,25.0,820.0,1002.8,735.69
2017,9,7,10,45,885.0,123.0,3.05,25.5,849.0,1019.65,744.31
2017,9,7,11,0,890.0,126.0,3.1,26.0,878.0,1032.83,750.69
2017,9,7,11,15,895.0,127.0,3.1,26.0,899.5,1040.13,754.48
2017,9,7,11,30,900.0,128.0,3.1,26.0,921.0,1043.64,756.03
2017,9,7,11,45,901.0,130.0,3.15,26.5,933.5,1040.36,752.34
2017,9,7,12,0,902.0,132.0,3.2,27.0,946.0,1033.26,746.4
2017,9,7,12,15,903.0,132.0,3.2,27.0,950.0,1020.38,737.96
2017,9,7,12,30,904.0,132.0,3.2,27.0,954.0,1003.82,727.32
2017,9,7,12,45,903.0,131.5,3.25,27.0,949.0,981.3,713.28
2017,9,7,13,0,902.0,131.0,3.3,27.0,944.0,955.36,697.06
2017,9,7,13,15,898.5,130.5,3.35,27.0,930.0,923.91,677.19
2017,9,7,13,30,895.0,130.0,3.4,27.0,916.0,889.43,655.23
2017,9,7,13,45,890.0,128.5,3.45,27.5,894.0,849.91,628.49
2017,9,7,14,0,885.0,127.0,3.5,28.0,872.0,807.81,599.89
2017,9,7,14,15,877.0,125.0,3.5,27.5,842.0,760.66,569.69
2017,9,7,14,30,869.0,123.0,3.5,27.0,812.0,711.6,536.38
2017,9,7,14,45,855.0,122.5,3.5,27.0,773.5,658.59,497.57
2017,9,7,15,0,841.0,122.0,3.5,27.0,735.0,603.88,456.55
2017,9,7,15,15,826.0,119.0,3.45,27.0,691.0,545.8,411.84
2017,9,7,15,30,811.0,116.0,3.4,27.0,647.0,487.63,365.75
2017,9,7,15,45,792.5,111.5,3.4,27.0,598.0,426.85,316.46
2017,9,7,16,0,774.0,107.0,3.4,27.0,549.0,366.97,266.5
2017,9,7,16,15,748.0,102.0,3.25,26.5,495.5,302.31,212.38
2017,9,7,16,30,722.0,97.0,3.1,26.0,442.0,243.01,162.04
2017,9,7,16,45,687.0,91.0,3.0,25.5,386.0,184.04,113.69
2017,9,7,17,0,652.0,85.0,2.9,25.0,330.0,129.13,72.92
2017,9,7,17,15,600.5,77.0,2.55,24.0,273.5,76.28,43.68
2017,9,7,17,30,549.0,69.0,2.2,23.0,217.0,49.56,37.31
2017,9,7,17,45,473.5,58.0,1.9,22.0,163.5,43.21,31.8
2017,9,7,18,0,398.0,47.0,1.6,21.0,110.0,36.47,25.66
2017,9,7,18,15,274.0,31.5,1.6,20.5,66.5,24.94,14.84
2017,9,7,18,30,150.0,16.0,1.6,20.0,23.0,12.69,0.0
2017,9,7,18,45,75.0,8.0,1.6,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,81.0,9.5,1.25,13.5,14.0,30.78,0.0
2017,9,8,6,30,162.0,19.0,1.5,14.0,28.0,86.52,14.11
2017,9,8,6,45,280.5,34.5,1.75,15.0,72.0,167.16,125.09
2017,9,8,7,0,399.0,50.0,2.0,16.0,116.0,253.66,201.16
2017,9,8,7,15,475.5,61.0,2.05,16.5,169.5,327.77,265.53
2017,9,8,7,30,552.0,72.0,2.1,17.0,223.0,409.36,333.64
2017,9,8,7,45,607.5,78.5,2.2,18.0,280.5,479.9,389.95
2017,9,8,8,0,663.0,85.0,2.3,19.0,338.0,554.4,446.92
2017,9,8,8,15,698.0,90.5,2.5,20.0,393.5,616.74,492.81
2017,9,8,8,30,733.0,96.0,2.7,21.0,449.0,680.14,536.82
2017,9,8,8,45,759.0,100.5,2.95,22.0,502.5,732.57,571.59
2017,9,8,9,0,785.0,105.0,3.2,23.0,556.0,787.78,607.66
2017,9,8,9,15,803.5,108.5,3.15,23.5,604.5,834.37,636.57
2017,9,8,9,30,822.0,112.0,3.1,24.0,653.0,879.12,663.69
2017,9,8,9,45,836.0,114.5,3.1,24.5,696.5,916.42,685.66
2017,9,8,10,0,850.0,117.0,3.1,25.0,740.0,951.06,705.65
2017,9,8,10,15,860.5,119.5,3.05,25.0,776.5,970.99,716.77
2017,9,8,10,30,871.0,122.0,3.0,25.0,813.0,995.94,731.35
2017,9,8,10,45,879.0,123.0,2.95,25.5,842.5,1013.41,739.55
2017,9,8,11,0,887.0,124.0,2.9,26.0,872.0,1027.33,745.54
2017,9,8,11,15,892.0,125.0,2.85,26.0,893.0,1034.56,748.81
2017,9,8,11,30,897.0,126.0,2.8,26.0,914.0,1038.0,749.84
2017,9,8,11,45,905.0,123.5,2.75,26.5,928.5,1036.99,746.72
2017,9,8,12,0,913.0,121.0,2.7,27.0,943.0,1032.13,741.34
2017,9,8,12,15,913.5,121.5,2.65,27.0,946.5,1019.15,732.44
2017,9,8,12,30,914.0,122.0,2.6,27.0,950.0,1002.45,721.36
2017,9,8,12,45,913.0,121.5,2.6,27.5,945.5,979.71,705.62
2017,9,8,13,0,912.0,121.0,2.6,28.0,941.0,953.52,687.8
2017,9,8,13,15,909.0,120.5,2.55,28.0,927.0,922.22,667.67
2017,9,8,13,30,906.0,120.0,2.5,28.0,913.0,887.81,645.53
2017,9,8,13,45,900.5,119.0,2.5,28.0,891.0,847.96,620.12
2017,9,8,14,0,895.0,118.0,2.5,28.0,869.0,805.52,592.81
2017,9,8,14,15,887.0,116.5,2.45,28.0,839.0,758.41,561.77
2017,9,8,14,30,879.0,115.0,2.4,28.0,809.0,709.35,527.98
2017,9,8,14,45,763.5,159.5,2.4,28.0,742.0,633.18,472.32
2017,9,8,15,0,648.0,204.0,2.4,28.0,675.0,564.76,421.44
2017,9,8,15,15,681.0,175.0,2.4,27.5,643.0,517.42,387.1
2017,9,8,15,30,714.0,146.0,2.4,27.0,611.0,465.38,347.49
2017,9,8,15,45,749.0,124.0,2.4,27.0,578.5,415.76,306.93
2017,9,8,16,0,784.0,102.0,2.4,27.0,546.0,364.08,262.83
2017,9,8,16,15,758.0,97.5,2.25,26.5,492.5,302.64,211.32
2017,9,8,16,30,732.0,93.0,2.1,26.0,439.0,240.0,158.64
2017,9,8,16,45,693.0,88.0,2.0,25.5,382.5,180.67,110.45
2017,9,8,17,0,654.0,83.0,1.9,25.0,326.0,125.9,70.38
2017,9,8,17,15,602.0,75.5,1.75,24.0,269.5,73.43,42.15
2017,9,8,17,30,550.0,68.0,1.6,23.0,213.0,48.98,36.81
2017,9,8,17,45,467.0,57.5,1.5,22.5,159.5,43.02,31.55
2017,9,8,18,0,384.0,47.0,1.4,22.0,106.0,36.74,25.72
2017,9,8,18,15,192.0,34.0,1.45,21.5,63.5,26.49,15.8
2017,9,8,18,30,0.0,21.0,1.5,21.0,21.0,18.62,0.0
2017,9,8,18,45,0.0,10.5,1.6,21.0,10.5,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.5,8.5,1.35,15.5,11.0,21.14,0.0
2017,9,9,6,30,97.0,17.0,1.6,16.0,22.0,60.96,2.93
2017,9,9,6,45,203.5,36.5,1.9,16.5,64.5,139.18,103.01
2017,9,9,7,0,310.0,56.0,2.2,17.0,107.0,220.24,174.07
2017,9,9,7,15,384.5,70.5,2.15,17.5,158.5,290.99,235.19
2017,9,9,7,30,459.0,85.0,2.1,18.0,210.0,369.57,300.62
2017,9,9,7,45,519.0,94.0,2.05,19.0,266.0,443.75,359.4
2017,9,9,8,0,579.0,103.0,2.0,20.0,322.0,520.04,417.21
2017,9,9,8,15,616.5,110.5,2.15,21.0,377.0,582.8,463.14
2017,9,9,8,30,654.0,118.0,2.3,22.0,432.0,646.95,508.58
2017,9,9,8,45,687.0,122.0,2.45,23.0,485.5,704.5,547.0
2017,9,9,9,0,720.0,126.0,2.6,24.0,539.0,762.17,584.28
2017,9,9,9,15,740.5,131.0,2.6,24.0,587.0,809.91,615.27
2017,9,9,9,30,761.0,136.0,2.6,24.0,635.0,856.14,644.86
2017,9,9,9,45,782.5,136.5,2.65,24.5,679.5,891.75,666.02
2017,9,9,10,0,804.0,137.0,2.7,25.0,724.0,929.95,688.8
2017,9,9,10,15,815.0,139.5,2.75,25.5,760.0,957.77,704.51
2017,9,9,10,30,826.0,142.0,2.8,26.0,796.0,982.49,718.23
2017,9,9,10,45,839.0,141.5,2.85,26.5,826.5,1002.63,729.01
2017,9,9,11,0,852.0,141.0,2.9,27.0,857.0,1019.37,737.68
2017,9,9,11,15,857.5,142.0,2.95,27.0,878.0,1017.33,735.87
2017,9,9,11,30,863.0,143.0,3.0,27.0,899.0,1021.04,738.08
2017,9,9,11,45,866.0,144.0,3.05,27.5,911.5,1018.58,734.95
2017,9,9,12,0,869.0,145.0,3.1,28.0,924.0,1012.43,729.65
2017,9,9,12,15,869.5,145.5,3.15,28.0,928.0,999.69,721.71
2017,9,9,12,30,870.0,146.0,3.2,28.0,932.0,983.42,711.62
2017,9,9,12,45,869.0,145.0,3.25,28.5,927.0,960.82,696.12
2017,9,9,13,0,868.0,144.0,3.3,29.0,922.0,934.95,678.58
2017,9,9,13,15,864.5,143.5,3.3,29.0,908.0,904.19,658.89
2017,9,9,13,30,861.0,143.0,3.3,29.0,894.0,870.53,637.25
2017,9,9,13,45,854.5,142.0,3.35,29.0,871.5,835.12,614.63
2017,9,9,14,0,848.0,141.0,3.4,29.0,849.0,792.63,587.02
2017,9,9,14,15,839.5,139.0,3.45,29.0,819.0,745.6,555.83
2017,9,9,14,30,831.0,137.0,3.5,29.0,789.0,696.85,521.38
2017,9,9,14,45,815.0,136.5,3.55,29.0,751.0,643.31,482.59
2017,9,9,15,0,799.0,136.0,3.6,29.0,713.0,589.28,442.41
2017,9,9,15,15,783.5,132.0,3.6,28.5,669.5,532.09,399.53
2017,9,9,15,30,768.0,128.0,3.6,28.0,626.0,474.99,355.26
2017,9,9,15,45,746.0,124.0,3.6,28.0,576.5,412.78,305.17
2017,9,9,16,0,724.0,120.0,3.6,28.0,527.0,354.34,256.62
2017,9,9,16,15,696.0,114.5,3.45,27.5,474.5,294.57,206.7
2017,9,9,16,30,668.0,109.0,3.3,27.0,422.0,237.55,158.79
2017,9,9,16,45,628.5,102.0,3.2,27.0,366.5,180.44,112.53
2017,9,9,17,0,589.0,95.0,3.1,27.0,311.0,128.08,74.51
2017,9,9,17,15,535.0,85.0,2.75,26.0,255.5,77.73,47.5
2017,9,9,17,30,481.0,75.0,2.4,25.0,200.0,55.23,41.81
2017,9,9,17,45,400.5,62.0,2.05,24.0,148.5,46.32,34.11
2017,9,9,18,0,320.0,49.0,1.7,23.0,97.0,37.51,26.18
2017,9,9,18,15,205.0,31.0,1.7,22.0,56.5,24.16,13.6
2017,9,9,18,30,90.0,13.0,1.7,21.0,16.0,12.39,0.0
2017,9,9,18,45,45.0,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
