Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.5,8.0,1.9,15.5,10.0,18.26,0.0
2017,9,10,6,30,79.0,16.0,2.2,16.0,20.0,53.51,0.0
2017,9,10,6,45,177.0,36.5,2.55,16.5,60.5,129.42,95.36
2017,9,10,7,0,275.0,57.0,2.9,17.0,101.0,206.37,163.21
2017,9,10,7,15,348.0,73.0,2.9,17.5,152.0,276.19,223.77
2017,9,10,7,30,421.0,89.0,2.9,18.0,203.0,353.67,288.87
2017,9,10,7,45,480.0,99.5,2.95,19.0,258.0,423.05,344.84
2017,9,10,8,0,539.0,110.0,3.0,20.0,313.0,497.37,402.46
2017,9,10,8,15,577.5,118.5,3.1,21.0,367.0,564.4,452.18
2017,9,10,8,30,616.0,127.0,3.2,22.0,421.0,628.78,498.33
2017,9,10,8,45,647.5,133.0,3.35,23.0,473.5,685.97,537.81
2017,9,10,9,0,679.0,139.0,3.5,24.0,526.0,743.24,575.47
2017,9,10,9,15,700.5,144.0,3.5,24.5,574.0,790.44,605.66
2017,9,10,9,30,722.0,149.0,3.5,25.0,622.0,836.29,634.43
2017,9,10,9,45,739.0,153.0,3.5,25.5,664.5,875.17,657.98
2017,9,10,10,0,756.0,157.0,3.5,26.0,707.0,911.85,679.78
2017,9,10,10,15,768.5,160.0,3.5,26.0,743.5,934.95,693.66
2017,9,10,10,30,781.0,163.0,3.5,26.0,780.0,960.84,709.54
2017,9,10,10,45,791.5,164.5,3.55,26.5,809.5,980.06,719.91
2017,9,10,11,0,802.0,166.0,3.6,27.0,839.0,995.96,728.2
2017,9,10,11,15,808.5,167.5,3.6,27.0,860.5,1004.42,732.83
2017,9,10,11,30,815.0,169.0,3.6,27.0,882.0,1009.3,735.33
2017,9,10,11,45,820.5,169.0,3.65,27.5,895.0,1008.01,732.86
2017,9,10,12,0,826.0,169.0,3.7,28.0,908.0,1003.08,728.22
2017,9,10,12,15,827.5,169.5,3.7,28.0,912.5,991.14,720.28
2017,9,10,12,30,829.0,170.0,3.7,28.0,917.0,975.71,710.23
2017,9,10,12,45,832.5,167.0,3.75,28.5,913.5,955.19,695.86
2017,9,10,13,0,836.0,164.0,3.8,29.0,910.0,931.28,679.38
2017,9,10,13,15,832.5,163.0,3.8,29.0,896.5,899.91,659.07
2017,9,10,13,30,829.0,162.0,3.8,29.0,883.0,865.72,636.86
2017,9,10,13,45,828.0,157.5,3.85,29.0,862.5,827.52,612.08
2017,9,10,14,0,827.0,153.0,3.9,29.0,842.0,786.7,585.31
2017,9,10,14,15,818.0,151.0,3.95,29.0,812.0,740.04,553.48
2017,9,10,14,30,809.0,149.0,4.0,29.0,782.0,691.76,519.08
2017,9,10,14,45,797.0,146.0,4.05,29.0,744.5,639.32,480.87
2017,9,10,15,0,785.0,143.0,4.1,29.0,707.0,586.07,441.07
2017,9,10,15,15,548.5,210.0,4.1,28.5,592.5,476.38,358.63
2017,9,10,15,30,312.0,277.0,4.1,28.0,478.0,391.3,294.42
2017,9,10,15,45,514.0,200.0,4.1,28.0,500.5,383.56,285.86
2017,9,10,16,0,716.0,123.0,4.1,28.0,523.0,352.45,255.61
2017,9,10,16,15,687.0,117.5,3.9,27.5,470.0,292.89,205.69
2017,9,10,16,30,658.0,112.0,3.7,27.0,417.0,236.22,158.08
2017,9,10,16,45,622.0,103.5,3.5,27.0,362.0,179.04,111.73
2017,9,10,17,0,586.0,95.0,3.3,27.0,307.0,126.22,73.42
2017,9,10,17,15,530.0,85.0,2.9,26.0,252.0,76.14,47.14
2017,9,10,17,30,474.0,75.0,2.5,25.0,197.0,55.56,42.08
2017,9,10,17,45,394.5,61.5,2.1,24.0,145.5,46.05,33.85
2017,9,10,18,0,315.0,48.0,1.7,23.0,94.0,36.82,25.53
2017,9,10,18,15,194.5,30.0,1.7,22.5,54.5,23.42,12.64
2017,9,10,18,30,74.0,12.0,1.7,22.0,15.0,11.44,0.0
2017,9,10,18,45,37.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,51.0,8.5,1.15,16.5,11.0,21.86,0.0
2017,9,11,6,30,102.0,17.0,1.4,17.0,22.0,62.41,0.0
2017,9,11,6,45,211.0,35.0,1.7,17.5,63.0,140.86,103.05
2017,9,11,7,0,320.0,53.0,2.0,18.0,104.0,221.6,174.15
2017,9,11,7,15,398.0,66.5,2.1,19.0,156.0,293.48,235.74
2017,9,11,7,30,476.0,80.0,2.2,20.0,208.0,376.67,304.19
2017,9,11,7,45,527.5,90.0,2.35,21.0,262.5,445.13,358.63
2017,9,11,8,0,579.0,100.0,2.5,22.0,317.0,517.26,413.73
2017,9,11,8,15,617.0,107.5,2.65,22.5,372.0,580.29,460.78
2017,9,11,8,30,655.0,115.0,2.8,23.0,427.0,644.76,507.51
2017,9,11,8,45,679.0,122.5,2.95,23.5,478.5,699.17,544.72
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,753.03,580.68
2017,9,11,9,15,724.0,135.0,3.2,24.5,578.0,800.54,611.3
2017,9,11,9,30,745.0,140.0,3.3,25.0,626.0,846.6,640.52
2017,9,11,9,45,758.5,145.0,3.4,25.5,668.5,883.97,663.44
2017,9,11,10,0,772.0,150.0,3.5,26.0,711.0,913.67,681.04
2017,9,11,10,15,784.0,153.0,3.55,26.0,747.0,942.23,698.94
2017,9,11,10,30,796.0,156.0,3.6,26.0,783.0,967.81,714.87
2017,9,11,10,45,807.0,157.5,3.65,26.5,812.5,987.62,725.61
2017,9,11,11,0,818.0,159.0,3.7,27.0,842.0,1004.07,734.24
2017,9,11,11,15,823.5,160.5,3.7,27.0,863.0,1011.53,738.21
2017,9,11,11,30,829.0,162.0,3.7,27.0,884.0,1015.36,740.02
2017,9,11,11,45,827.0,166.0,3.75,27.5,895.0,1010.68,735.34
2017,9,11,12,0,825.0,170.0,3.8,28.0,906.0,1002.38,728.5
2017,9,11,12,15,826.5,170.5,3.8,28.0,910.0,990.36,720.53
2017,9,11,12,30,828.0,171.0,3.8,28.0,914.0,974.84,710.4
2017,9,11,12,45,829.5,168.5,3.8,28.5,909.5,952.89,694.76
2017,9,11,13,0,831.0,166.0,3.8,29.0,905.0,927.65,677.1
2017,9,11,13,15,827.5,165.0,3.8,29.0,891.5,896.32,656.81
2017,9,11,13,30,824.0,164.0,3.8,29.0,878.0,862.2,634.63
2017,9,11,13,45,820.0,161.0,3.8,29.0,856.5,823.12,609.0
2017,9,11,14,0,816.0,158.0,3.8,29.0,835.0,781.67,581.59
2017,9,11,14,15,807.5,155.5,3.8,29.0,805.0,735.25,549.48
2017,9,11,14,30,799.0,153.0,3.8,29.0,775.0,687.23,515.15
2017,9,11,14,45,773.5,157.0,3.8,29.0,735.0,633.3,475.59
2017,9,11,15,0,748.0,161.0,3.8,29.0,695.0,578.52,434.55
2017,9,11,15,15,731.0,156.5,3.75,29.0,651.5,522.02,391.3
2017,9,11,15,30,714.0,152.0,3.7,29.0,608.0,465.93,347.18
2017,9,11,15,45,698.5,143.5,3.65,29.0,561.0,407.56,300.2
2017,9,11,16,0,683.0,135.0,3.6,29.0,514.0,350.02,252.66
2017,9,11,16,15,653.5,128.5,3.45,28.5,461.5,291.41,204.18
2017,9,11,16,30,624.0,122.0,3.3,28.0,409.0,235.84,158.07
2017,9,11,16,45,590.0,111.5,3.15,27.5,354.5,179.43,113.05
2017,9,11,17,0,556.0,101.0,3.0,27.0,300.0,127.18,75.61
2017,9,11,17,15,499.5,90.0,2.55,26.0,245.5,78.34,50.28
2017,9,11,17,30,443.0,79.0,2.1,25.0,191.0,57.96,44.1
2017,9,11,17,45,366.0,64.0,1.7,24.0,140.0,48.08,35.54
2017,9,11,18,0,289.0,49.0,1.3,23.0,89.0,37.71,26.21
2017,9,11,18,15,173.5,30.0,1.3,22.5,50.5,23.49,12.25
2017,9,11,18,30,58.0,11.0,1.3,22.0,12.0,10.48,0.0
2017,9,11,18,45,29.0,5.5,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,67.5,8.5,1.6,15.0,11.5,8.1,0.0
2017,9,12,6,30,135.0,17.0,1.9,16.0,23.0,73.1,0.0
2017,9,12,6,45,262.5,33.0,2.2,17.0,66.5,159.57,116.78
2017,9,12,7,0,390.0,49.0,2.5,18.0,110.0,249.51,196.2
2017,9,12,7,15,470.0,60.0,2.55,19.0,164.0,324.99,261.18
2017,9,12,7,30,550.0,71.0,2.6,20.0,218.0,408.28,329.95
2017,9,12,7,45,601.5,79.5,2.65,21.0,275.0,478.61,385.74
2017,9,12,8,0,653.0,88.0,2.7,22.0,332.0,552.53,441.79
2017,9,12,8,15,689.5,94.5,2.7,23.0,388.0,616.61,487.92
2017,9,12,8,30,726.0,101.0,2.7,24.0,444.0,681.85,532.2
2017,9,12,8,45,749.0,107.0,2.7,25.0,497.0,736.54,566.86
2017,9,12,9,0,772.0,113.0,2.7,26.0,550.0,786.48,597.27
2017,9,12,9,15,791.0,117.0,2.75,26.0,598.5,833.46,627.7
2017,9,12,9,30,810.0,121.0,2.8,26.0,647.0,878.62,656.56
2017,9,12,9,45,821.0,125.5,2.85,26.5,689.5,914.84,677.84
2017,9,12,10,0,832.0,130.0,2.9,27.0,732.0,948.24,697.14
2017,9,12,10,15,842.5,132.5,2.9,27.5,768.0,975.91,712.18
2017,9,12,10,30,853.0,135.0,2.9,28.0,804.0,1000.35,725.11
2017,9,12,10,45,858.0,138.0,2.95,28.5,832.5,1016.5,733.15
2017,9,12,11,0,863.0,141.0,3.0,29.0,861.0,1028.98,739.01
2017,9,12,11,15,868.0,142.5,3.0,29.0,881.5,1036.09,742.64
2017,9,12,11,30,873.0,144.0,3.0,29.0,902.0,1030.17,738.18
2017,9,12,11,45,875.0,145.0,3.05,29.5,914.0,1026.38,734.3
2017,9,12,12,0,877.0,146.0,3.1,30.0,926.0,1018.88,728.18
2017,9,12,12,15,877.5,146.5,3.1,30.0,929.5,1005.75,719.69
2017,9,12,12,30,878.0,147.0,3.1,30.0,933.0,989.05,709.08
2017,9,12,12,45,877.0,146.0,3.1,30.5,927.5,965.99,693.09
2017,9,12,13,0,876.0,145.0,3.1,31.0,922.0,939.62,675.11
2017,9,12,13,15,872.5,144.5,3.05,31.0,907.5,908.35,655.02
2017,9,12,13,30,869.0,144.0,3.0,31.0,893.0,874.14,633.02
2017,9,12,13,45,863.0,142.0,2.95,31.5,870.5,837.65,608.23
2017,9,12,14,0,857.0,140.0,2.9,32.0,848.0,793.99,578.67
2017,9,12,14,15,848.5,138.0,2.85,32.0,817.0,746.37,547.12
2017,9,12,14,30,840.0,136.0,2.8,32.0,786.0,697.0,512.53
2017,9,12,14,45,818.5,137.5,2.75,32.0,746.0,641.37,472.66
2017,9,12,15,0,797.0,139.0,2.7,32.0,706.0,585.77,431.86
2017,9,12,15,15,780.0,135.5,2.65,31.5,661.0,528.25,389.48
2017,9,12,15,30,763.0,132.0,2.6,31.0,616.0,468.6,344.17
2017,9,12,15,45,730.0,130.5,2.55,31.0,564.5,406.82,295.31
2017,9,12,16,0,697.0,129.0,2.5,31.0,513.0,347.75,247.42
2017,9,12,16,15,666.0,122.5,2.2,30.5,459.0,287.94,198.5
2017,9,12,16,30,635.0,116.0,1.9,30.0,405.0,231.33,152.12
2017,9,12,16,45,571.0,112.5,1.65,29.5,346.5,175.89,109.72
2017,9,12,17,0,507.0,109.0,1.4,29.0,288.0,127.17,76.89
2017,9,12,17,15,449.5,96.0,1.3,28.0,233.5,79.49,52.27
2017,9,12,17,30,392.0,83.0,1.2,27.0,179.0,61.07,46.32
2017,9,12,17,45,296.0,66.0,1.1,26.0,127.5,49.68,36.53
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,37.73,25.9
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,23.12,11.24
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,27.5,6.0,1.3,17.5,7.5,5.72,0.0
2017,9,13,6,30,55.0,12.0,1.5,18.0,15.0,39.28,0.0
2017,9,13,6,45,144.5,34.0,1.7,19.0,54.0,114.7,82.16
2017,9,13,7,0,234.0,56.0,1.9,20.0,93.0,188.02,146.21
2017,9,13,7,15,305.0,74.5,1.9,20.5,143.0,257.53,205.4
2017,9,13,7,30,376.0,93.0,1.9,21.0,193.0,334.47,268.87
2017,9,13,7,45,445.5,97.5,1.9,21.5,243.0,400.63,322.09
2017,9,13,8,0,515.0,102.0,1.9,22.0,293.0,477.81,381.73
2017,9,13,8,15,469.0,132.5,1.9,23.0,328.0,500.0,395.48
2017,9,13,8,30,423.0,163.0,1.9,24.0,363.0,520.73,407.41
2017,9,13,8,45,416.5,187.5,1.95,25.5,403.0,560.07,432.38
2017,9,13,9,0,410.0,212.0,2.0,27.0,443.0,597.14,454.71
2017,9,13,9,15,424.0,229.5,1.8,27.5,487.0,641.92,482.83
2017,9,13,9,30,438.0,247.0,1.6,28.0,531.0,685.79,509.21
2017,9,13,9,45,463.5,254.0,1.45,28.5,572.5,727.65,534.15
2017,9,13,10,0,489.0,261.0,1.3,29.0,614.0,768.73,557.74
2017,9,13,10,15,480.5,280.0,1.1,29.5,641.5,788.92,565.49
2017,9,13,10,30,472.0,299.0,0.9,30.0,669.0,806.38,571.2
2017,9,13,10,45,491.0,308.5,0.75,30.5,705.5,838.28,587.0
2017,9,13,11,0,510.0,318.0,0.6,31.0,742.0,868.07,600.67
2017,9,13,11,15,496.5,333.0,0.5,31.5,754.0,868.77,596.48
2017,9,13,11,30,483.0,348.0,0.4,32.0,766.0,866.8,591.15
2017,9,13,11,45,488.0,354.5,0.35,32.5,782.0,871.95,591.69
2017,9,13,12,0,493.0,361.0,0.3,33.0,798.0,874.55,590.68
2017,9,13,12,15,495.0,363.0,0.4,33.0,803.0,867.16,587.83
2017,9,13,12,30,497.0,365.0,0.5,33.0,808.0,857.38,583.71
2017,9,13,12,45,497.0,361.5,0.6,33.0,803.0,838.03,573.82
2017,9,13,13,0,497.0,358.0,0.7,33.0,798.0,816.62,562.59
2017,9,13,13,15,508.5,346.5,0.8,33.0,790.0,795.6,551.7
2017,9,13,13,30,520.0,335.0,0.9,33.0,782.0,772.12,538.95
2017,9,13,13,45,435.5,354.5,1.0,33.5,722.5,698.6,490.76
2017,9,13,14,0,351.0,374.0,1.1,34.0,663.0,626.98,443.19
2017,9,13,14,15,345.0,360.5,1.15,34.0,635.5,590.14,419.85
2017,9,13,14,30,339.0,347.0,1.2,34.0,608.0,553.06,395.54
2017,9,13,14,45,365.0,322.0,1.3,34.0,590.5,525.24,377.71
2017,9,13,15,0,391.0,297.0,1.4,34.0,573.0,494.34,356.93
2017,9,13,15,15,319.5,290.5,1.45,33.5,507.0,426.66,309.66
2017,9,13,15,30,248.0,284.0,1.5,33.0,441.0,366.17,266.9
2017,9,13,15,45,261.0,257.5,1.6,33.0,411.0,329.92,240.15
2017,9,13,16,0,274.0,231.0,1.7,33.0,381.0,292.19,211.25
2017,9,13,16,15,355.5,191.0,1.7,32.0,364.5,260.75,184.95
2017,9,13,16,30,437.0,151.0,1.7,31.0,348.0,216.62,147.25
2017,9,13,16,45,427.0,137.5,1.7,30.5,309.0,172.74,112.82
2017,9,13,17,0,417.0,124.0,1.7,30.0,270.0,129.98,82.45
2017,9,13,17,15,362.5,107.5,1.7,29.0,217.5,85.24,58.57
2017,9,13,17,30,308.0,91.0,1.7,28.0,165.0,67.26,51.3
2017,9,13,17,45,248.0,69.5,1.7,27.0,118.5,52.54,38.71
2017,9,13,18,0,188.0,48.0,1.7,26.0,72.0,37.04,25.1
2017,9,13,18,15,105.0,26.5,1.8,25.5,39.0,21.93,9.52
2017,9,13,18,30,22.0,5.0,1.9,25.0,6.0,4.77,0.0
2017,9,13,18,45,11.0,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,24.91,0.0
2017,9,14,6,45,116.0,36.5,3.35,21.5,52.5,99.89,69.99
2017,9,14,7,0,202.0,60.0,3.7,22.0,91.0,171.79,132.63
2017,9,14,7,15,276.0,79.0,3.85,22.5,140.5,248.77,197.75
2017,9,14,7,30,350.0,98.0,4.0,23.0,190.0,326.25,262.12
2017,9,14,7,45,424.0,107.0,4.15,24.0,245.0,399.19,320.76
2017,9,14,8,0,498.0,116.0,4.3,25.0,300.0,478.7,382.47
2017,9,14,8,15,538.5,125.5,4.3,25.5,353.0,541.02,429.29
2017,9,14,8,30,579.0,135.0,4.3,26.0,406.0,610.47,479.85
2017,9,14,8,45,618.5,138.5,4.3,26.5,459.0,669.76,521.77
2017,9,14,9,0,658.0,142.0,4.3,27.0,512.0,729.68,562.37
2017,9,14,9,15,680.0,147.0,4.3,27.5,559.0,776.42,592.38
2017,9,14,9,30,702.0,152.0,4.3,28.0,606.0,821.88,621.04
2017,9,14,9,45,722.0,154.5,4.35,29.0,648.5,861.04,643.87
2017,9,14,10,0,742.0,157.0,4.4,30.0,691.0,898.17,665.0
2017,9,14,10,15,754.0,160.5,4.4,30.5,726.0,926.41,681.03
2017,9,14,10,30,766.0,164.0,4.4,31.0,761.0,946.03,691.32
2017,9,14,10,45,775.5,166.0,4.45,31.5,789.0,964.31,701.06
2017,9,14,11,0,785.0,168.0,4.5,32.0,817.0,979.3,708.7
2017,9,14,11,15,790.5,169.5,4.5,32.0,837.0,986.38,712.47
2017,9,14,11,30,796.0,171.0,4.5,32.0,857.0,989.94,714.15
2017,9,14,11,45,804.0,168.5,4.5,32.5,870.0,988.27,711.13
2017,9,14,12,0,812.0,166.0,4.5,33.0,883.0,983.02,705.97
2017,9,14,12,15,812.5,166.5,4.5,33.0,886.0,970.0,697.37
2017,9,14,12,30,813.0,167.0,4.5,33.0,889.0,953.58,686.71
2017,9,14,12,45,811.0,166.5,4.5,33.5,883.5,930.51,670.42
2017,9,14,13,0,809.0,166.0,4.5,34.0,878.0,904.35,652.25
2017,9,14,13,15,804.5,165.0,4.5,34.0,863.5,872.58,631.74
2017,9,14,13,30,800.0,164.0,4.5,34.0,849.0,838.16,609.45
2017,9,14,13,45,793.0,162.5,4.55,34.0,826.5,798.81,583.92
2017,9,14,14,0,786.0,161.0,4.6,34.0,804.0,757.38,556.71
2017,9,14,14,15,776.0,159.0,4.6,34.0,774.0,711.47,524.64
2017,9,14,14,30,766.0,157.0,4.6,34.0,744.0,664.18,490.98
2017,9,14,14,45,749.5,155.5,4.6,34.0,706.5,611.44,452.7
2017,9,14,15,0,733.0,154.0,4.6,34.0,669.0,558.7,413.52
2017,9,14,15,15,715.5,149.5,4.6,33.5,626.0,502.77,371.84
2017,9,14,15,30,698.0,145.0,4.6,33.0,583.0,447.35,329.24
2017,9,14,15,45,674.5,139.5,4.6,33.0,534.5,389.46,282.99
2017,9,14,16,0,651.0,134.0,4.6,33.0,486.0,333.36,237.09
2017,9,14,16,15,620.0,127.0,4.5,32.5,434.5,275.98,190.21
2017,9,14,16,30,589.0,120.0,4.4,32.0,383.0,221.91,146.07
2017,9,14,16,45,546.0,111.0,4.3,31.5,329.5,167.92,104.29
2017,9,14,17,0,503.0,102.0,4.2,31.0,276.0,118.4,70.4
2017,9,14,17,15,443.5,90.0,3.85,30.0,223.0,72.1,47.84
2017,9,14,17,30,384.0,78.0,3.5,29.0,170.0,57.56,42.97
2017,9,14,17,45,300.0,62.0,3.15,28.5,121.5,46.84,33.65
2017,9,14,18,0,216.0,46.0,2.8,28.0,73.0,35.58,23.56
2017,9,14,18,15,108.0,23.0,2.9,27.5,36.5,17.98,5.81
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,3.0,21.0,14.0,21.55,0.0
2017,9,15,6,45,108.0,36.5,3.2,21.5,51.5,97.38,67.71
2017,9,15,7,0,188.0,60.0,3.4,22.0,89.0,166.06,127.95
2017,9,15,7,15,261.5,79.5,3.5,22.5,137.5,234.25,186.02
2017,9,15,7,30,335.0,99.0,3.6,23.0,186.0,319.39,256.32
2017,9,15,7,45,398.5,111.5,3.75,23.5,239.5,389.27,312.92
2017,9,15,8,0,462.0,124.0,3.9,24.0,293.0,464.69,372.1
2017,9,15,8,15,357.0,158.0,3.85,24.5,301.5,439.59,349.99
2017,9,15,8,30,252.0,192.0,3.8,25.0,310.0,414.93,327.53
2017,9,15,8,45,273.0,213.5,3.8,26.0,355.0,464.87,363.52
2017,9,15,9,0,294.0,235.0,3.8,27.0,400.0,515.4,398.7
2017,9,15,9,15,482.5,200.0,3.75,27.5,498.5,659.81,505.99
2017,9,15,9,30,671.0,165.0,3.7,28.0,597.0,808.69,610.24
2017,9,15,9,45,698.0,164.5,3.65,28.5,640.5,850.12,634.66
2017,9,15,10,0,725.0,164.0,3.6,29.0,684.0,889.87,658.26
2017,9,15,10,15,738.0,167.5,3.55,29.0,719.5,918.67,675.6
2017,9,15,10,30,751.0,171.0,3.5,29.0,755.0,944.67,691.11
2017,9,15,10,45,766.0,170.0,3.5,29.5,784.0,958.68,697.68
2017,9,15,11,0,781.0,169.0,3.5,30.0,813.0,975.83,706.46
2017,9,15,11,15,787.0,170.5,3.45,30.5,833.5,983.3,708.66
2017,9,15,11,30,793.0,172.0,3.4,31.0,854.0,987.28,708.79
2017,9,15,11,45,809.5,164.5,3.4,31.5,869.0,988.73,707.8
2017,9,15,12,0,826.0,157.0,3.4,32.0,884.0,986.44,704.58
2017,9,15,12,15,826.5,157.0,3.35,32.0,887.0,972.7,695.28
2017,9,15,12,30,827.0,157.0,3.3,32.0,890.0,955.52,683.97
2017,9,15,12,45,826.0,156.5,3.3,32.5,884.5,933.08,668.35
2017,9,15,13,0,825.0,156.0,3.3,33.0,879.0,907.45,650.8
2017,9,15,13,15,821.0,155.0,3.25,33.0,864.5,875.65,630.31
2017,9,15,13,30,817.0,154.0,3.2,33.0,850.0,841.12,608.04
2017,9,15,13,45,810.5,152.0,3.2,33.0,828.0,801.08,582.29
2017,9,15,14,0,804.0,150.0,3.2,33.0,806.0,758.87,554.91
2017,9,15,14,15,795.0,148.0,3.2,33.0,775.5,712.92,523.57
2017,9,15,14,30,786.0,146.0,3.2,33.0,745.0,665.46,490.18
2017,9,15,14,45,774.0,142.5,3.2,33.0,708.0,613.47,452.85
2017,9,15,15,0,762.0,139.0,3.2,33.0,671.0,560.77,414.02
2017,9,15,15,15,744.5,135.0,3.25,32.5,627.5,502.47,371.0
2017,9,15,15,30,727.0,131.0,3.3,32.0,584.0,446.01,327.78
2017,9,15,15,45,705.0,126.0,3.35,32.0,536.0,387.61,281.15
2017,9,15,16,0,683.0,121.0,3.4,32.0,488.0,330.75,234.53
2017,9,15,16,15,652.0,115.0,3.4,31.5,435.5,272.41,186.73
2017,9,15,16,30,621.0,109.0,3.4,31.0,383.0,217.3,141.57
2017,9,15,16,45,578.5,101.0,3.4,31.0,329.0,162.33,98.7
2017,9,15,17,0,536.0,93.0,3.4,31.0,275.0,112.62,64.93
2017,9,15,17,15,475.5,82.5,3.2,30.0,221.5,65.99,43.59
2017,9,15,17,30,415.0,72.0,3.0,29.0,168.0,53.19,39.27
2017,9,15,17,45,326.5,57.0,2.8,28.0,119.5,43.09,30.55
2017,9,15,18,0,238.0,42.0,2.6,27.0,71.0,32.49,21.03
2017,9,15,18,15,119.0,21.0,2.7,26.5,35.5,16.43,3.76
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.5,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,45.0,13.0,2.3,22.0,15.0,27.13,0.0
2017,9,16,6,45,145.0,34.0,2.65,22.5,53.0,116.28,80.7
2017,9,16,7,0,245.0,55.0,3.0,23.0,91.0,192.72,148.11
2017,9,16,7,15,324.0,70.5,3.1,23.5,140.5,263.11,208.07
2017,9,16,7,30,403.0,86.0,3.2,24.0,190.0,341.96,273.31
2017,9,16,7,45,465.0,96.0,3.35,24.5,244.0,411.5,329.38
2017,9,16,8,0,527.0,106.0,3.5,25.0,298.0,486.31,387.65
2017,9,16,8,15,567.0,114.0,3.45,25.5,351.0,553.18,437.33
2017,9,16,8,30,607.0,122.0,3.4,26.0,404.0,617.47,483.53
2017,9,16,8,45,643.0,125.5,3.35,27.0,456.5,674.73,521.94
2017,9,16,9,0,679.0,129.0,3.3,28.0,509.0,732.36,558.6
2017,9,16,9,15,477.5,207.0,3.25,28.0,485.5,663.45,504.48
2017,9,16,9,30,276.0,285.0,3.2,28.0,462.0,571.73,432.55
2017,9,16,9,45,251.5,310.5,3.15,28.5,480.5,583.24,438.25
2017,9,16,10,0,227.0,336.0,3.1,29.0,499.0,578.19,431.88
2017,9,16,10,15,508.0,241.5,3.05,29.5,629.0,773.17,573.36
2017,9,16,10,30,789.0,147.0,3.0,30.0,759.0,949.37,689.34
2017,9,16,10,45,801.0,147.0,3.0,30.5,787.5,968.07,697.52
2017,9,16,11,0,813.0,147.0,3.0,31.0,816.0,983.46,704.94
2017,9,16,11,15,818.5,148.5,3.0,31.0,836.5,990.55,708.6
2017,9,16,11,30,824.0,150.0,3.0,31.0,857.0,994.05,710.17
2017,9,16,11,45,807.5,163.5,3.0,31.5,864.0,984.85,702.4
2017,9,16,12,0,791.0,177.0,3.0,32.0,871.0,972.0,692.57
2017,9,16,12,15,792.0,177.0,3.0,32.0,874.0,959.0,684.2
2017,9,16,12,30,793.0,177.0,3.0,32.0,877.0,942.66,673.8
2017,9,16,12,45,793.0,175.5,3.0,32.5,871.5,920.63,658.51
2017,9,16,13,0,793.0,174.0,3.0,33.0,866.0,895.5,641.35
2017,9,16,13,15,788.5,173.0,3.0,33.0,852.0,863.99,621.38
2017,9,16,13,30,784.0,172.0,3.0,33.0,838.0,829.9,599.7
2017,9,16,13,45,778.5,169.5,3.0,33.5,816.0,791.17,573.67
2017,9,16,14,0,773.0,167.0,3.0,34.0,794.0,750.31,545.68
2017,9,16,14,15,763.0,164.0,3.0,33.5,763.5,703.87,514.95
2017,9,16,14,30,753.0,161.0,3.0,33.0,733.0,655.94,482.41
2017,9,16,14,45,747.0,154.0,3.0,33.0,697.5,605.22,446.17
2017,9,16,15,0,741.0,147.0,3.0,33.0,662.0,553.34,408.1
2017,9,16,15,15,723.5,143.0,3.0,33.0,619.0,497.48,366.01
2017,9,16,15,30,706.0,139.0,3.0,33.0,576.0,442.1,323.07
2017,9,16,15,45,683.5,133.0,3.0,33.0,527.5,383.77,276.84
2017,9,16,16,0,661.0,127.0,3.0,33.0,479.0,327.1,230.77
2017,9,16,16,15,629.5,120.5,3.0,32.5,427.5,269.55,184.05
2017,9,16,16,30,598.0,114.0,3.0,32.0,376.0,215.35,140.08
2017,9,16,16,45,555.5,105.0,3.0,31.5,322.5,161.06,98.42
2017,9,16,17,0,513.0,96.0,3.0,31.0,269.0,112.08,65.65
2017,9,16,17,15,452.0,84.5,2.7,30.0,216.0,65.31,49.35
2017,9,16,17,30,391.0,73.0,2.4,29.0,163.0,54.06,39.98
2017,9,16,17,45,304.5,57.5,2.15,28.5,115.0,43.58,30.84
2017,9,16,18,0,218.0,42.0,1.9,28.0,67.0,32.59,20.89
2017,9,16,18,15,109.0,21.0,1.95,27.5,33.5,16.49,2.18
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,34.0,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,68.0,14.0,1.8,22.0,16.0,35.63,0.0
2017,9,17,6,45,188.0,32.0,2.05,22.5,55.5,130.47,90.07
2017,9,17,7,0,308.0,50.0,2.3,23.0,95.0,214.61,164.72
2017,9,17,7,15,391.0,62.5,2.4,23.5,146.0,286.91,226.43
2017,9,17,7,30,474.0,75.0,2.5,24.0,197.0,371.43,295.9
2017,9,17,7,45,499.0,86.0,2.65,24.5,242.5,424.63,338.74
2017,9,17,8,0,524.0,97.0,2.8,25.0,288.0,478.89,380.73
2017,9,17,8,15,598.5,101.0,2.8,25.5,352.0,560.89,442.18
2017,9,17,8,30,673.0,105.0,2.8,26.0,416.0,647.52,504.42
2017,9,17,8,45,699.5,110.5,2.85,26.5,468.0,701.99,540.44
2017,9,17,9,0,726.0,116.0,2.9,27.0,520.0,756.04,575.55
2017,9,17,9,15,746.5,120.5,2.85,27.5,567.5,802.93,604.43
2017,9,17,9,30,767.0,125.0,2.8,28.0,615.0,843.99,628.8
2017,9,17,9,45,777.0,130.5,2.75,28.5,655.5,878.9,648.67
2017,9,17,10,0,787.0,136.0,2.7,29.0,696.0,911.08,666.51
2017,9,17,10,15,798.5,139.0,2.6,29.5,731.5,939.01,680.97
2017,9,17,10,30,810.0,142.0,2.5,30.0,767.0,963.88,693.3
2017,9,17,10,45,816.5,144.5,2.45,30.5,794.5,980.03,700.46
2017,9,17,11,0,823.0,147.0,2.4,31.0,822.0,992.71,705.52
2017,9,17,11,15,828.0,148.5,2.35,31.0,842.0,999.24,708.26
2017,9,17,11,30,833.0,150.0,2.3,31.0,862.0,1002.13,708.89
2017,9,17,11,45,838.5,149.0,2.25,31.5,874.0,999.17,704.61
2017,9,17,12,0,844.0,148.0,2.2,32.0,886.0,992.54,698.25
2017,9,17,12,15,844.0,148.0,2.15,32.0,888.5,977.98,688.54
2017,9,17,12,30,844.0,148.0,2.1,32.0,891.0,959.93,676.84
2017,9,17,12,45,842.5,147.5,2.1,32.5,885.0,936.57,661.1
2017,9,17,13,0,841.0,147.0,2.1,33.0,879.0,909.99,643.46
2017,9,17,13,15,836.5,146.0,2.1,33.0,864.0,877.22,623.23
2017,9,17,13,30,832.0,145.0,2.1,33.0,849.0,841.7,601.18
2017,9,17,13,45,825.5,143.5,2.1,33.0,826.0,801.54,575.99
2017,9,17,14,0,819.0,142.0,2.1,33.0,803.0,759.16,549.14
2017,9,17,14,15,809.5,140.0,2.15,33.0,772.5,712.17,518.21
2017,9,17,14,30,800.0,138.0,2.2,33.0,742.0,663.67,484.95
2017,9,17,14,45,787.5,135.0,2.25,33.0,704.5,611.14,447.96
2017,9,17,15,0,775.0,132.0,2.3,33.0,667.0,557.91,409.36
2017,9,17,15,15,758.0,128.5,2.35,32.5,623.5,501.54,368.05
2017,9,17,15,30,741.0,125.0,2.4,32.0,580.0,443.19,323.8
2017,9,17,15,45,719.5,120.0,2.5,32.0,532.0,384.24,277.08
2017,9,17,16,0,698.0,115.0,2.6,32.0,484.0,326.75,230.17
2017,9,17,16,15,667.5,109.0,2.6,31.5,431.5,267.77,181.93
2017,9,17,16,30,637.0,103.0,2.6,31.0,379.0,211.94,136.31
2017,9,17,16,45,596.5,95.0,2.65,31.0,325.0,156.43,93.29
2017,9,17,17,0,556.0,87.0,2.7,31.0,271.0,105.9,59.65
2017,9,17,17,15,494.0,77.0,2.45,30.0,217.0,58.7,43.82
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,50.64,37.09
2017,9,17,17,45,341.5,52.5,2.0,28.0,115.0,39.83,27.73
2017,9,17,18,0,251.0,38.0,1.8,27.0,67.0,29.49,18.34
2017,9,17,18,15,125.5,19.0,1.9,26.5,33.5,14.93,0.0
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,32.5,6.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,65.0,13.0,1.1,22.0,15.0,33.72,0.0
2017,9,18,6,45,187.0,30.5,1.3,22.5,53.5,128.34,87.61
2017,9,18,7,0,309.0,48.0,1.5,23.0,92.0,212.76,162.73
2017,9,18,7,15,392.5,60.0,1.6,23.5,143.0,284.74,223.88
2017,9,18,7,30,476.0,72.0,1.7,24.0,194.0,369.48,293.06
2017,9,18,7,45,537.0,79.5,1.85,25.0,248.5,440.62,348.9
2017,9,18,8,0,598.0,87.0,2.0,26.0,303.0,516.3,405.89
2017,9,18,8,15,636.0,93.5,2.0,26.5,357.0,578.65,450.98
2017,9,18,8,30,674.0,100.0,2.0,27.0,411.0,642.4,495.01
2017,9,18,8,45,701.5,105.0,2.05,27.5,462.0,697.01,530.7
2017,9,18,9,0,729.0,110.0,2.1,28.0,513.0,751.29,565.38
2017,9,18,9,15,601.5,168.5,2.05,28.5,521.5,732.33,548.42
2017,9,18,9,30,474.0,227.0,2.0,29.0,530.0,696.23,517.82
2017,9,18,9,45,502.0,234.0,1.95,29.5,573.5,741.1,546.48
2017,9,18,10,0,530.0,241.0,1.9,30.0,617.0,785.16,573.32
2017,9,18,10,15,520.0,260.5,1.85,30.0,645.0,805.26,584.09
2017,9,18,10,30,510.0,280.0,1.8,30.0,673.0,822.42,593.09
2017,9,18,10,45,672.5,207.0,1.75,30.5,744.5,911.71,651.36
2017,9,18,11,0,835.0,134.0,1.7,31.0,816.0,989.61,696.48
2017,9,18,11,15,840.0,135.0,1.7,31.0,836.0,995.62,698.58
2017,9,18,11,30,845.0,136.0,1.7,31.0,856.0,989.13,693.92
2017,9,18,11,45,616.5,260.5,1.7,31.5,790.0,902.0,636.72
2017,9,18,12,0,388.0,385.0,1.7,32.0,724.0,785.31,554.83
2017,9,18,12,15,600.0,274.0,1.7,32.0,799.5,877.01,620.57
2017,9,18,12,30,812.0,163.0,1.7,32.0,875.0,944.06,663.62
2017,9,18,12,45,811.5,162.0,1.75,32.5,869.5,921.6,648.26
2017,9,18,13,0,811.0,161.0,1.8,33.0,864.0,896.01,631.89
2017,9,18,13,15,806.5,160.0,1.85,33.0,849.0,863.93,612.67
2017,9,18,13,30,802.0,159.0,1.9,33.0,834.0,829.22,591.66
2017,9,18,13,45,521.5,274.5,1.95,33.0,709.0,687.24,494.82
2017,9,18,14,0,241.0,390.0,2.0,33.0,584.0,553.41,399.17
2017,9,18,14,15,505.5,270.0,2.1,32.5,656.0,618.89,451.69
2017,9,18,14,30,770.0,150.0,2.2,32.0,728.0,653.63,480.28
2017,9,18,14,45,737.0,156.0,2.3,32.0,687.0,597.68,440.09
2017,9,18,15,0,704.0,162.0,2.4,32.0,646.0,543.35,400.54
2017,9,18,15,15,685.5,157.5,2.45,31.5,603.0,488.37,360.14
2017,9,18,15,30,667.0,153.0,2.5,31.0,560.0,434.11,318.86
2017,9,18,15,45,647.0,145.0,2.65,31.0,512.5,377.13,273.82
2017,9,18,16,0,627.0,137.0,2.8,31.0,465.0,321.64,228.71
2017,9,18,16,15,463.5,151.0,2.75,30.5,379.5,248.56,174.04
2017,9,18,16,30,300.0,165.0,2.7,30.0,294.0,197.54,138.49
2017,9,18,16,45,274.0,146.5,2.7,30.0,251.5,156.3,107.07
2017,9,18,17,0,248.0,128.0,2.7,30.0,209.0,118.35,80.61
2017,9,18,17,15,303.0,101.0,2.6,29.0,180.5,78.23,60.37
2017,9,18,17,30,358.0,74.0,2.5,28.0,152.0,55.1,40.96
2017,9,18,17,45,274.0,56.5,2.4,27.5,105.5,43.03,30.4
2017,9,18,18,0,190.0,39.0,2.3,27.0,59.0,30.35,18.86
2017,9,18,18,15,95.0,19.5,2.35,26.5,29.5,15.38,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,13.5,5.5,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,27.0,11.0,3.0,23.0,12.0,19.35,0.0
2017,9,19,6,45,122.0,32.0,3.2,23.5,48.0,97.59,64.8
2017,9,19,7,0,217.0,53.0,3.4,24.0,84.0,178.77,136.36
2017,9,19,7,15,298.5,69.0,3.6,24.5,132.5,249.38,196.4
2017,9,19,7,30,380.0,85.0,3.8,25.0,181.0,328.78,262.22
2017,9,19,7,45,444.0,95.0,4.0,25.5,234.0,398.22,318.47
2017,9,19,8,0,508.0,105.0,4.2,26.0,287.0,473.19,377.22
2017,9,19,8,15,265.0,137.0,4.25,26.0,233.5,350.28,278.72
2017,9,19,8,30,22.0,169.0,4.3,26.0,180.0,183.73,142.25
2017,9,19,8,45,124.0,205.0,4.35,26.5,273.0,325.8,255.16
2017,9,19,9,0,226.0,241.0,4.4,27.0,366.0,454.31,353.32
2017,9,19,9,15,273.0,256.5,4.35,27.5,420.5,530.89,408.74
2017,9,19,9,30,320.0,272.0,4.3,28.0,475.0,596.56,455.23
2017,9,19,9,45,335.5,284.0,4.3,28.5,509.5,630.67,477.69
2017,9,19,10,0,351.0,296.0,4.3,29.0,544.0,664.11,499.52
2017,9,19,10,15,359.5,316.5,4.3,29.0,581.5,699.44,523.06
2017,9,19,10,30,368.0,337.0,4.3,29.0,619.0,733.21,545.32
2017,9,19,10,45,391.5,332.5,4.3,29.5,642.5,752.46,557.29
2017,9,19,11,0,415.0,328.0,4.3,30.0,666.0,783.02,576.73
2017,9,19,11,15,391.0,356.5,4.3,30.0,681.5,775.57,569.95
2017,9,19,11,30,367.0,385.0,4.3,30.0,697.0,778.28,570.15
2017,9,19,11,45,335.5,401.0,4.3,30.5,689.5,758.28,553.93
2017,9,19,12,0,304.0,417.0,4.3,31.0,682.0,736.87,536.99
2017,9,19,12,15,573.5,277.0,4.3,31.0,777.0,853.83,624.62
2017,9,19,12,30,843.0,137.0,4.3,31.0,872.0,937.79,682.27
2017,9,19,12,45,841.5,136.5,4.3,31.0,866.0,915.05,666.76
2017,9,19,13,0,840.0,136.0,4.3,31.0,860.0,889.15,649.9
2017,9,19,13,15,486.0,277.0,4.3,31.0,694.5,704.16,519.94
2017,9,19,13,30,132.0,418.0,4.3,31.0,529.0,517.24,380.07
2017,9,19,13,45,168.0,406.0,4.3,31.0,543.0,524.87,387.37
2017,9,19,14,0,204.0,394.0,4.3,31.0,557.0,529.28,391.49
2017,9,19,14,15,503.0,260.0,4.25,30.5,641.0,606.78,453.89
2017,9,19,14,30,802.0,126.0,4.2,30.0,725.0,649.92,489.44
2017,9,19,14,45,770.0,132.5,4.2,30.0,684.0,594.58,447.73
2017,9,19,15,0,738.0,139.0,4.2,30.0,643.0,539.02,405.44
2017,9,19,15,15,682.5,150.0,4.1,30.0,592.5,478.35,358.29
2017,9,19,15,30,627.0,161.0,4.0,30.0,542.0,422.17,313.76
2017,9,19,15,45,528.5,173.5,3.95,30.0,475.5,354.71,260.94
2017,9,19,16,0,430.0,186.0,3.9,30.0,409.0,298.54,216.97
2017,9,19,16,15,283.0,182.0,3.65,29.5,322.5,228.79,165.39
2017,9,19,16,30,136.0,178.0,3.4,29.0,236.0,177.72,130.17
2017,9,19,16,45,125.5,153.5,3.2,29.0,201.0,144.46,104.58
2017,9,19,17,0,115.0,129.0,3.0,29.0,166.0,112.87,81.27
2017,9,19,17,15,97.0,105.0,2.75,28.5,132.0,83.48,64.89
2017,9,19,17,30,79.0,81.0,2.5,28.0,98.0,65.74,49.85
2017,9,19,17,45,51.5,57.5,2.25,27.5,67.5,49.48,35.7
2017,9,19,18,0,24.0,34.0,2.0,27.0,37.0,30.21,18.53
2017,9,19,18,15,12.0,17.0,1.95,26.5,18.5,15.48,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
