Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,16.0,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,32.0,11.0,3.4,24.0,12.0,21.0,0.0
2017,9,20,6,45,136.0,30.5,3.6,24.5,48.0,109.62,72.17
2017,9,20,7,0,240.0,50.0,3.8,25.0,84.0,185.44,140.89
2017,9,20,7,15,324.5,64.5,3.95,25.5,133.0,257.03,201.8
2017,9,20,7,30,409.0,79.0,4.1,26.0,182.0,337.75,268.63
2017,9,20,7,45,473.0,88.0,4.35,26.5,235.0,407.46,325.1
2017,9,20,8,0,537.0,97.0,4.6,27.0,288.0,487.74,387.88
2017,9,20,8,15,327.0,146.0,4.65,27.5,268.5,405.1,320.57
2017,9,20,8,30,117.0,195.0,4.7,28.0,249.0,307.25,239.62
2017,9,20,8,45,205.5,212.5,4.8,28.5,320.5,399.33,311.27
2017,9,20,9,0,294.0,230.0,4.9,29.0,392.0,510.66,394.71
2017,9,20,9,15,232.0,261.5,4.85,29.5,396.5,488.31,374.2
2017,9,20,9,30,170.0,293.0,4.8,30.0,401.0,473.76,359.7
2017,9,20,9,45,472.0,211.5,4.8,30.5,538.0,688.26,521.31
2017,9,20,10,0,774.0,130.0,4.8,31.0,675.0,890.94,661.19
2017,9,20,10,15,786.0,132.5,4.75,31.0,709.5,918.31,676.74
2017,9,20,10,30,798.0,135.0,4.7,31.0,744.0,942.71,691.31
2017,9,20,10,45,808.0,135.5,4.7,31.5,772.0,959.74,699.97
2017,9,20,11,0,818.0,136.0,4.7,32.0,800.0,973.43,706.51
2017,9,20,11,15,823.5,137.5,4.65,32.0,819.5,980.26,709.94
2017,9,20,11,30,829.0,139.0,4.6,32.0,839.0,983.49,711.16
2017,9,20,11,45,834.5,138.0,4.6,32.5,851.0,980.35,707.21
2017,9,20,12,0,840.0,137.0,4.6,33.0,863.0,965.39,695.73
2017,9,20,12,15,840.5,137.0,4.55,33.0,865.5,951.7,686.47
2017,9,20,12,30,841.0,137.0,4.5,33.0,868.0,934.6,675.09
2017,9,20,12,45,838.5,137.5,4.5,33.5,862.0,911.9,659.01
2017,9,20,13,0,836.0,138.0,4.5,34.0,856.0,886.09,641.02
2017,9,20,13,15,832.0,137.0,4.45,34.0,841.5,859.73,623.83
2017,9,20,13,30,828.0,136.0,4.4,34.0,827.0,824.67,600.82
2017,9,20,13,45,820.5,135.0,4.4,34.0,804.0,784.28,574.36
2017,9,20,14,0,813.0,134.0,4.4,34.0,781.0,741.77,546.27
2017,9,20,14,15,804.0,132.0,4.4,33.5,750.5,695.33,515.17
2017,9,20,14,30,795.0,130.0,4.4,33.0,720.0,647.37,481.69
2017,9,20,14,45,613.0,198.0,4.4,33.0,639.5,559.04,415.47
2017,9,20,15,0,431.0,266.0,4.4,33.0,559.0,483.63,358.41
2017,9,20,15,15,579.0,193.5,4.35,32.5,558.5,464.02,344.35
2017,9,20,15,30,727.0,121.0,4.3,32.0,558.0,427.82,315.36
2017,9,20,15,45,701.5,116.5,4.3,32.0,509.5,368.73,267.4
2017,9,20,16,0,676.0,112.0,4.3,32.0,461.0,311.61,220.04
2017,9,20,16,15,643.5,106.5,4.15,31.5,409.0,254.09,172.47
2017,9,20,16,30,611.0,101.0,4.0,31.0,357.0,200.01,128.15
2017,9,20,16,45,564.5,93.5,3.85,31.0,303.5,146.12,86.91
2017,9,20,17,0,518.0,86.0,3.7,31.0,250.0,98.03,56.04
2017,9,20,17,15,451.0,75.5,3.5,30.5,198.0,55.33,40.9
2017,9,20,17,30,384.0,65.0,3.3,30.0,146.0,48.49,35.03
2017,9,20,17,45,285.5,50.0,3.1,29.5,99.5,38.14,25.96
2017,9,20,18,0,187.0,35.0,2.9,29.0,53.0,27.31,15.8
2017,9,20,18,15,93.5,17.5,2.95,28.5,26.5,13.87,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,14.13,0.0
2017,9,21,6,45,120.5,30.5,2.8,24.0,46.0,95.11,61.14
2017,9,21,7,0,227.0,51.0,2.9,24.0,82.0,181.32,137.93
2017,9,21,7,15,314.5,65.5,3.05,24.5,131.0,253.57,199.36
2017,9,21,7,30,402.0,80.0,3.2,25.0,180.0,335.34,267.01
2017,9,21,7,45,478.0,86.5,3.4,25.5,235.0,408.82,326.48
2017,9,21,8,0,554.0,93.0,3.6,26.0,290.0,494.51,393.22
2017,9,21,8,15,595.5,100.0,3.7,26.0,343.5,557.87,441.5
2017,9,21,8,30,637.0,107.0,3.8,26.0,397.0,622.97,489.84
2017,9,21,8,45,677.5,108.5,3.9,26.5,449.5,682.09,530.54
2017,9,21,9,0,718.0,110.0,4.0,27.0,502.0,741.82,570.68
2017,9,21,9,15,486.5,196.0,4.0,27.0,472.5,658.89,506.43
2017,9,21,9,30,255.0,282.0,4.0,27.0,443.0,550.54,420.69
2017,9,21,9,45,207.5,308.5,4.0,27.5,445.5,527.66,401.33
2017,9,21,10,0,160.0,335.0,4.0,28.0,448.0,515.1,388.92
2017,9,21,10,15,85.5,284.0,3.95,28.5,345.0,372.96,281.94
2017,9,21,10,30,11.0,233.0,3.9,29.0,242.0,234.92,175.74
2017,9,21,10,45,110.0,316.0,3.9,29.5,405.5,443.92,333.11
2017,9,21,11,0,209.0,399.0,3.9,30.0,569.0,630.73,465.92
2017,9,21,11,15,222.5,398.0,3.9,30.0,582.5,640.19,471.54
2017,9,21,11,30,236.0,397.0,3.9,30.0,596.0,648.75,477.46
2017,9,21,11,45,547.0,263.0,3.95,30.5,732.0,831.05,610.47
2017,9,21,12,0,858.0,129.0,4.0,31.0,868.0,973.39,704.67
2017,9,21,12,15,858.5,129.0,4.0,31.0,870.5,959.44,694.36
2017,9,21,12,30,859.0,129.0,4.0,31.0,873.0,941.99,683.0
2017,9,21,12,45,856.5,129.0,4.05,31.5,866.5,918.39,666.61
2017,9,21,13,0,854.0,129.0,4.1,32.0,860.0,891.62,648.22
2017,9,21,13,15,850.5,128.0,4.15,32.0,845.5,859.96,627.91
2017,9,21,13,30,847.0,127.0,4.2,32.0,831.0,825.47,605.62
2017,9,21,13,45,838.5,127.0,4.3,32.0,807.5,785.36,579.56
2017,9,21,14,0,830.0,127.0,4.4,32.0,784.0,745.71,553.57
2017,9,21,14,15,820.5,125.0,4.45,32.0,753.5,698.2,520.75
2017,9,21,14,30,811.0,123.0,4.5,32.0,723.0,649.16,485.38
2017,9,21,14,45,422.5,196.5,4.55,32.0,508.0,440.88,331.0
2017,9,21,15,0,34.0,270.0,4.6,32.0,293.0,267.26,198.74
2017,9,21,15,15,101.5,271.5,4.6,31.5,333.5,297.35,222.56
2017,9,21,15,30,169.0,273.0,4.6,31.0,374.0,318.46,238.32
2017,9,21,15,45,85.0,213.5,4.6,31.0,264.5,224.01,167.46
2017,9,21,16,0,1.0,154.0,4.6,31.0,155.0,141.16,105.43
2017,9,21,16,15,166.5,154.0,4.5,30.5,223.5,177.44,129.15
2017,9,21,16,30,332.0,154.0,4.4,30.0,292.0,192.09,133.44
2017,9,21,16,45,399.5,125.0,4.3,30.0,267.0,149.46,96.88
2017,9,21,17,0,467.0,96.0,4.2,30.0,242.0,101.08,60.8
2017,9,21,17,15,396.5,83.5,3.85,29.0,190.0,60.97,45.9
2017,9,21,17,30,326.0,71.0,3.5,28.0,138.0,53.21,39.28
2017,9,21,17,45,223.0,53.5,3.15,27.5,93.0,40.98,28.5
2017,9,21,18,0,120.0,36.0,2.8,27.0,48.0,29.34,17.24
2017,9,21,18,15,60.0,18.0,2.75,26.5,24.0,17.16,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,18.09,0.0
2017,9,22,6,45,141.5,29.0,2.65,22.5,47.0,109.01,69.97
2017,9,22,7,0,257.0,48.0,2.8,23.0,83.0,191.05,145.81
2017,9,22,7,15,347.0,60.5,2.95,23.5,132.0,263.72,208.12
2017,9,22,7,30,437.0,73.0,3.1,24.0,181.0,346.22,276.74
2017,9,22,7,45,501.5,81.0,3.3,24.5,234.5,421.14,337.34
2017,9,22,8,0,566.0,89.0,3.5,25.0,288.0,497.88,397.35
2017,9,22,8,15,606.5,95.5,3.55,25.5,341.5,560.38,444.2
2017,9,22,8,30,647.0,102.0,3.6,26.0,395.0,624.53,490.62
2017,9,22,8,45,683.0,104.5,3.65,27.0,446.5,681.53,528.37
2017,9,22,9,0,719.0,107.0,3.7,28.0,498.0,738.84,565.31
2017,9,22,9,15,363.5,151.0,3.7,28.5,349.0,501.17,387.46
2017,9,22,9,30,8.0,195.0,3.7,29.0,200.0,195.82,147.18
2017,9,22,9,45,9.0,207.5,3.75,29.5,214.0,208.87,157.01
2017,9,22,10,0,10.0,220.0,3.8,30.0,228.0,221.95,166.23
2017,9,22,10,15,12.0,230.0,3.85,30.0,239.5,233.45,174.61
2017,9,22,10,30,14.0,240.0,3.9,30.0,251.0,244.97,183.01
2017,9,22,10,45,420.0,185.5,3.95,30.5,523.5,631.6,477.04
2017,9,22,11,0,826.0,131.0,4.0,31.0,796.0,974.04,708.75
2017,9,22,11,15,831.0,132.0,4.0,31.0,815.5,979.7,709.19
2017,9,22,11,30,836.0,133.0,4.0,31.0,835.0,973.06,704.22
2017,9,22,11,45,519.0,282.5,4.05,31.5,720.5,823.66,600.46
2017,9,22,12,0,202.0,432.0,4.1,32.0,606.0,642.08,466.59
2017,9,22,12,15,293.0,408.0,4.1,32.0,661.0,707.54,514.84
2017,9,22,12,30,384.0,384.0,4.1,32.0,716.0,757.74,551.01
2017,9,22,12,45,280.0,407.0,4.2,32.0,648.0,673.35,490.64
2017,9,22,13,0,176.0,430.0,4.3,32.0,580.0,584.55,426.92
2017,9,22,13,15,484.5,292.5,4.3,32.0,695.5,715.7,527.18
2017,9,22,13,30,793.0,155.0,4.3,32.0,811.0,811.68,597.66
2017,9,22,13,45,550.5,261.0,4.35,32.0,710.5,692.92,511.75
2017,9,22,14,0,308.0,367.0,4.4,32.0,610.0,583.62,430.2
2017,9,22,14,15,267.0,359.0,4.4,32.0,563.5,529.4,391.62
2017,9,22,14,30,226.0,351.0,4.4,32.0,517.0,475.85,352.9
2017,9,22,14,45,149.0,325.5,4.45,32.0,433.0,391.67,291.27
2017,9,22,15,0,72.0,300.0,4.5,32.0,349.0,314.72,234.33
2017,9,22,15,15,390.5,212.5,4.5,31.5,447.0,386.34,289.3
2017,9,22,15,30,709.0,125.0,4.5,31.0,545.0,419.99,311.09
2017,9,22,15,45,687.5,119.0,4.55,31.0,497.5,362.1,263.58
2017,9,22,16,0,666.0,113.0,4.6,31.0,450.0,305.78,216.54
2017,9,22,16,15,632.0,107.0,4.55,30.5,398.0,248.2,168.79
2017,9,22,16,30,598.0,101.0,4.5,30.0,346.0,194.27,124.59
2017,9,22,16,45,553.0,92.5,4.5,29.5,293.0,140.76,83.93
2017,9,22,17,0,508.0,84.0,4.5,29.0,240.0,92.87,53.69
2017,9,22,17,15,438.0,73.5,4.2,28.5,188.5,53.67,39.84
2017,9,22,17,30,368.0,63.0,3.9,28.0,137.0,47.19,34.19
2017,9,22,17,45,266.0,47.5,3.65,27.5,92.0,36.37,24.6
2017,9,22,18,0,164.0,32.0,3.4,27.0,47.0,25.04,13.51
2017,9,22,18,15,82.0,16.0,3.2,26.5,23.5,15.25,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,32.0,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,64.0,10.0,1.6,21.0,12.0,30.6,0.0
2017,9,23,6,45,200.0,26.0,1.9,21.5,49.5,126.77,80.47
2017,9,23,7,0,336.0,42.0,2.2,22.0,87.0,220.01,168.36
2017,9,23,7,15,424.5,52.5,2.35,22.5,137.5,295.87,233.8
2017,9,23,7,30,513.0,63.0,2.5,23.0,188.0,380.54,304.22
2017,9,23,7,45,572.5,70.0,2.65,24.0,243.0,451.6,360.96
2017,9,23,8,0,632.0,77.0,2.8,25.0,298.0,527.05,418.65
2017,9,23,8,15,317.5,112.0,2.9,25.5,223.5,370.64,294.79
2017,9,23,8,30,3.0,147.0,3.0,26.0,149.0,146.05,111.69
2017,9,23,8,45,30.0,187.0,3.2,26.5,203.5,219.57,169.92
2017,9,23,9,0,57.0,227.0,3.4,27.0,258.0,286.68,221.36
2017,9,23,9,15,91.5,257.5,3.45,27.5,312.0,350.55,269.45
2017,9,23,9,30,126.0,288.0,3.5,28.0,366.0,429.57,327.52
2017,9,23,9,45,480.5,196.5,3.55,29.0,526.0,678.61,514.99
2017,9,23,10,0,835.0,105.0,3.6,30.0,686.0,917.82,676.48
2017,9,23,10,15,845.5,107.0,3.65,30.0,721.0,936.0,685.67
2017,9,23,10,30,856.0,109.0,3.7,30.0,756.0,959.01,699.8
2017,9,23,10,45,863.5,110.0,3.75,30.5,783.5,974.63,707.69
2017,9,23,11,0,871.0,111.0,3.8,31.0,811.0,986.71,713.42
2017,9,23,11,15,579.0,257.0,3.85,31.0,727.0,869.4,633.9
2017,9,23,11,30,287.0,403.0,3.9,31.0,643.0,717.99,522.98
2017,9,23,11,45,570.0,268.5,3.95,31.5,753.5,858.01,625.98
2017,9,23,12,0,853.0,134.0,4.0,32.0,864.0,971.16,700.42
2017,9,23,12,15,853.5,134.0,4.0,32.0,866.0,957.06,690.27
2017,9,23,12,30,854.0,134.0,4.0,32.0,868.0,939.49,678.88
2017,9,23,12,45,560.5,275.0,4.05,32.5,755.0,802.71,584.29
2017,9,23,13,0,267.0,416.0,4.1,33.0,642.0,658.35,477.47
2017,9,23,13,15,553.0,274.5,4.1,32.5,733.0,755.28,553.7
2017,9,23,13,30,839.0,133.0,4.1,32.0,824.0,825.58,606.19
2017,9,23,13,45,831.5,132.0,4.15,32.0,800.5,784.64,578.78
2017,9,23,14,0,824.0,131.0,4.2,32.0,777.0,741.56,550.33
2017,9,23,14,15,814.5,129.0,4.2,32.0,746.0,694.19,517.17
2017,9,23,14,30,805.0,127.0,4.2,32.0,715.0,645.32,481.83
2017,9,23,14,45,773.0,133.0,4.25,32.0,673.5,589.47,440.5
2017,9,23,15,0,741.0,139.0,4.3,32.0,632.0,533.43,398.12
2017,9,23,15,15,722.0,135.0,4.35,31.5,588.5,476.9,355.17
2017,9,23,15,30,703.0,131.0,4.4,31.0,545.0,421.07,311.34
2017,9,23,15,45,677.0,126.0,4.45,31.0,496.0,362.74,263.87
2017,9,23,16,0,651.0,121.0,4.5,31.0,447.0,306.53,217.13
2017,9,23,16,15,616.5,114.0,4.45,30.5,395.0,248.87,169.55
2017,9,23,16,30,582.0,107.0,4.4,30.0,343.0,195.0,125.66
2017,9,23,16,45,532.0,98.5,4.35,30.0,289.5,142.03,85.71
2017,9,23,17,0,482.0,90.0,4.3,30.0,236.0,94.43,55.97
2017,9,23,17,15,413.5,78.0,4.0,29.0,184.5,57.18,42.69
2017,9,23,17,30,345.0,66.0,3.7,28.0,133.0,49.65,36.21
2017,9,23,17,45,246.0,48.5,3.45,27.5,88.0,37.27,25.27
2017,9,23,18,0,147.0,31.0,3.2,27.0,43.0,24.3,12.47
2017,9,23,18,15,73.5,15.5,3.15,26.5,21.5,14.77,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,18.79,0.0
2017,9,24,6,45,151.0,27.5,2.45,21.5,46.0,109.86,67.68
2017,9,24,7,0,271.0,46.0,2.7,22.0,82.0,195.27,149.23
2017,9,24,7,15,361.0,59.0,2.9,22.5,131.5,269.3,213.11
2017,9,24,7,30,451.0,72.0,3.1,23.0,181.0,356.08,285.45
2017,9,24,7,45,530.0,76.5,3.3,24.0,236.5,433.45,347.77
2017,9,24,8,0,609.0,81.0,3.5,25.0,292.0,516.77,412.29
2017,9,24,8,15,305.5,112.5,3.6,25.5,218.5,362.92,289.54
2017,9,24,8,30,2.0,144.0,3.7,26.0,145.0,142.19,108.76
2017,9,24,8,45,125.5,188.5,3.8,26.5,256.0,308.54,242.11
2017,9,24,9,0,249.0,233.0,3.9,27.0,367.0,477.81,371.15
2017,9,24,9,15,250.0,256.0,3.9,27.5,401.0,511.44,393.34
2017,9,24,9,30,251.0,279.0,3.9,28.0,435.0,543.98,414.9
2017,9,24,9,45,545.0,190.0,3.9,28.5,559.0,729.88,554.02
2017,9,24,10,0,839.0,101.0,3.9,29.0,683.0,908.3,674.14
2017,9,24,10,15,491.0,234.0,3.85,29.5,579.0,746.83,557.11
2017,9,24,10,30,143.0,367.0,3.8,30.0,475.0,534.51,396.28
2017,9,24,10,45,139.0,381.0,3.8,30.5,489.5,544.56,402.66
2017,9,24,11,0,135.0,395.0,3.8,31.0,504.0,553.76,407.48
2017,9,24,11,15,273.5,375.0,3.75,31.0,601.0,678.71,498.07
2017,9,24,11,30,412.0,355.0,3.7,31.0,698.0,799.86,582.63
2017,9,24,11,45,620.5,251.0,3.7,31.5,775.5,891.7,647.88
2017,9,24,12,0,829.0,147.0,3.7,32.0,853.0,968.62,696.89
2017,9,24,12,15,829.5,147.0,3.7,32.0,855.0,954.2,686.82
2017,9,24,12,30,830.0,147.0,3.7,32.0,857.0,936.34,675.29
2017,9,24,12,45,829.5,145.5,3.75,32.0,850.5,912.66,660.33
2017,9,24,13,0,829.0,144.0,3.8,32.0,844.0,885.78,643.3
2017,9,24,13,15,825.0,143.0,3.8,32.0,829.0,853.37,622.32
2017,9,24,13,30,821.0,142.0,3.8,32.0,814.0,818.23,599.48
2017,9,24,13,45,816.5,138.5,3.85,32.0,791.0,777.68,573.06
2017,9,24,14,0,812.0,135.0,3.9,32.0,768.0,734.85,544.85
2017,9,24,14,15,520.0,240.5,3.95,32.0,640.5,594.86,441.9
2017,9,24,14,30,228.0,346.0,4.0,32.0,513.0,471.67,349.3
2017,9,24,14,45,499.5,234.0,4.05,32.0,572.0,518.08,386.66
2017,9,24,15,0,771.0,122.0,4.1,32.0,631.0,533.08,398.06
2017,9,24,15,15,449.5,193.5,4.1,31.5,486.0,395.87,295.38
2017,9,24,15,30,128.0,265.0,4.1,31.0,341.0,292.9,218.96
2017,9,24,15,45,68.5,216.5,4.2,31.0,257.0,219.73,164.38
2017,9,24,16,0,9.0,168.0,4.3,31.0,173.0,155.65,116.55
2017,9,24,16,15,5.0,150.0,4.25,30.5,152.5,137.21,102.94
2017,9,24,16,30,1.0,132.0,4.2,30.0,132.0,119.34,89.6
2017,9,24,16,45,0.5,111.5,4.2,29.5,111.5,100.43,75.06
2017,9,24,17,0,0.0,91.0,4.2,29.0,91.0,81.78,60.43
2017,9,24,17,15,185.5,75.0,3.95,28.5,110.5,58.76,44.1
2017,9,24,17,30,371.0,59.0,3.7,28.0,130.0,44.36,31.73
2017,9,24,17,45,262.5,44.0,3.45,27.5,85.5,33.8,22.33
2017,9,24,18,0,154.0,29.0,3.2,27.0,41.0,22.76,10.71
2017,9,24,18,15,77.0,14.5,3.15,26.5,20.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.5,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,21.0,9.0,2.1,21.0,9.0,15.5,0.0
2017,9,25,6,45,138.0,27.0,2.35,21.5,43.5,103.79,61.87
2017,9,25,7,0,255.0,45.0,2.6,22.0,78.0,187.14,142.68
2017,9,25,7,15,347.0,57.5,2.75,22.5,126.5,260.56,206.03
2017,9,25,7,30,439.0,70.0,2.9,23.0,175.0,347.32,278.33
2017,9,25,7,45,507.5,77.0,3.05,23.5,229.0,420.38,337.8
2017,9,25,8,0,576.0,84.0,3.2,24.0,283.0,498.63,399.19
2017,9,25,8,15,397.5,134.5,3.25,24.5,282.5,453.89,361.25
2017,9,25,8,30,219.0,185.0,3.3,25.0,282.0,372.61,294.52
2017,9,25,8,45,227.0,209.0,3.4,25.5,321.0,413.2,324.56
2017,9,25,9,0,235.0,233.0,3.5,26.0,360.0,453.51,353.32
2017,9,25,9,15,204.0,259.5,3.5,26.5,376.5,462.93,357.43
2017,9,25,9,30,173.0,286.0,3.5,27.0,393.0,469.41,359.38
2017,9,25,9,45,252.5,294.5,3.55,27.5,463.0,567.27,431.03
2017,9,25,10,0,332.0,303.0,3.6,28.0,533.0,654.26,492.76
2017,9,25,10,15,339.0,319.0,3.6,28.0,564.0,682.43,511.05
2017,9,25,10,30,346.0,335.0,3.6,28.0,595.0,709.16,528.55
2017,9,25,10,45,314.0,357.5,3.65,28.5,600.0,703.43,521.57
2017,9,25,11,0,282.0,380.0,3.7,29.0,605.0,695.38,513.29
2017,9,25,11,15,381.5,353.5,3.75,29.0,665.5,761.37,561.38
2017,9,25,11,30,481.0,327.0,3.8,29.0,726.0,838.09,615.25
2017,9,25,11,45,678.0,219.5,3.85,29.0,790.0,914.25,671.08
2017,9,25,12,0,875.0,112.0,3.9,29.0,854.0,966.62,705.22
2017,9,25,12,15,636.0,242.5,3.9,29.0,782.5,873.6,642.15
2017,9,25,12,30,397.0,373.0,3.9,29.0,711.0,757.0,556.26
2017,9,25,12,45,428.0,344.0,3.95,29.5,706.0,750.23,552.41
2017,9,25,13,0,459.0,315.0,4.0,30.0,701.0,732.43,540.49
2017,9,25,13,15,481.5,313.5,4.0,30.0,712.0,731.14,540.01
2017,9,25,13,30,504.0,312.0,4.0,30.0,723.0,726.54,537.09
2017,9,25,13,45,404.5,337.0,4.05,30.0,660.5,644.87,478.37
2017,9,25,14,0,305.0,362.0,4.1,30.0,598.0,575.11,427.45
2017,9,25,14,15,285.5,350.0,4.05,29.5,564.0,532.28,397.66
2017,9,25,14,30,266.0,338.0,4.0,29.0,530.0,490.62,368.13
2017,9,25,14,45,457.0,258.0,4.0,29.0,567.0,513.9,387.47
2017,9,25,15,0,648.0,178.0,4.0,29.0,604.0,516.34,389.39
2017,9,25,15,15,346.0,208.0,3.9,29.0,433.5,357.46,269.54
2017,9,25,15,30,44.0,238.0,3.8,29.0,263.0,234.32,176.8
2017,9,25,15,45,171.5,219.0,3.75,29.0,305.0,258.03,193.57
2017,9,25,16,0,299.0,200.0,3.7,29.0,347.0,265.12,194.94
2017,9,25,16,15,283.0,179.0,3.5,28.5,305.5,221.44,160.05
2017,9,25,16,30,267.0,158.0,3.3,28.0,264.0,179.76,127.04
2017,9,25,16,45,237.5,137.0,3.15,27.5,221.0,138.64,96.21
2017,9,25,17,0,208.0,116.0,3.0,27.0,178.0,101.42,70.89
2017,9,25,17,15,170.5,94.0,2.7,26.5,137.0,72.23,55.83
2017,9,25,17,30,133.0,72.0,2.4,26.0,96.0,58.78,44.12
2017,9,25,17,45,79.5,49.0,2.15,26.0,62.0,40.89,28.25
2017,9,25,18,0,26.0,26.0,1.9,26.0,28.0,23.23,10.26
2017,9,25,18,15,13.0,13.0,1.9,25.5,14.0,12.39,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,8.0,21.5,1.95,22.0,22.5,25.5,10.69
2017,9,26,7,0,16.0,43.0,2.2,22.0,45.0,54.98,38.54
2017,9,26,7,15,36.5,66.5,2.25,22.5,74.0,92.22,70.07
2017,9,26,7,30,57.0,90.0,2.3,23.0,103.0,130.72,102.37
2017,9,26,7,45,72.0,113.5,2.4,23.5,135.5,167.49,132.61
2017,9,26,8,0,87.0,137.0,2.5,24.0,168.0,205.38,163.02
2017,9,26,8,15,68.5,157.0,2.55,24.0,184.0,216.45,171.03
2017,9,26,8,30,50.0,177.0,2.6,24.0,200.0,225.73,177.33
2017,9,26,8,45,52.0,199.5,2.7,24.5,225.0,252.46,197.32
2017,9,26,9,0,54.0,222.0,2.8,25.0,250.0,279.11,216.87
2017,9,26,9,15,127.5,252.5,2.75,25.5,328.5,389.36,301.39
2017,9,26,9,30,201.0,283.0,2.7,26.0,407.0,490.89,376.33
2017,9,26,9,45,121.5,285.0,2.7,26.5,362.0,422.92,322.12
2017,9,26,10,0,42.0,287.0,2.7,27.0,317.0,337.1,254.99
2017,9,26,10,15,27.5,264.0,2.65,27.0,283.5,296.38,223.96
2017,9,26,10,30,13.0,241.0,2.6,27.0,250.0,245.29,184.8
2017,9,26,10,45,10.0,217.5,2.55,27.0,225.0,218.15,164.05
2017,9,26,11,0,7.0,194.0,2.5,27.0,200.0,191.55,143.59
2017,9,26,11,15,29.0,281.5,2.45,27.0,305.5,311.49,234.23
2017,9,26,11,30,51.0,369.0,2.4,27.0,411.0,424.24,316.23
2017,9,26,11,45,26.5,259.0,2.4,27.5,281.0,282.83,211.37
2017,9,26,12,0,2.0,149.0,2.4,28.0,151.0,142.22,104.78
2017,9,26,12,15,1.0,134.5,2.4,28.0,135.5,127.3,93.53
2017,9,26,12,30,0.0,120.0,2.4,28.0,120.0,112.51,82.14
2017,9,26,12,45,3.5,156.5,2.4,28.0,160.0,150.26,111.27
2017,9,26,13,0,7.0,193.0,2.4,28.0,200.0,187.83,139.91
2017,9,26,13,15,29.0,276.5,2.4,27.5,301.0,291.51,218.57
2017,9,26,13,30,51.0,360.0,2.4,27.0,402.0,388.39,290.3
2017,9,26,13,45,48.0,346.5,2.4,27.0,385.0,368.64,275.66
2017,9,26,14,0,45.0,333.0,2.4,27.0,368.0,349.19,261.7
2017,9,26,14,15,23.0,243.5,2.4,27.0,261.5,245.48,184.67
2017,9,26,14,30,1.0,154.0,2.4,27.0,155.0,144.18,107.55
2017,9,26,14,45,0.5,115.0,2.4,27.0,115.5,107.48,79.41
2017,9,26,15,0,0.0,76.0,2.4,27.0,76.0,70.83,50.81
2017,9,26,15,15,0.0,92.5,2.35,26.5,92.5,86.23,63.31
2017,9,26,15,30,0.0,109.0,2.3,26.0,109.0,101.31,75.59
2017,9,26,15,45,0.0,121.5,2.25,26.0,121.5,112.43,84.64
2017,9,26,16,0,0.0,134.0,2.2,26.0,134.0,123.06,93.36
2017,9,26,16,15,0.0,118.0,2.05,25.5,118.0,108.23,82.02
2017,9,26,16,30,0.0,102.0,1.9,25.0,102.0,93.48,70.61
2017,9,26,16,45,0.0,85.5,1.75,25.0,85.5,78.41,58.6
2017,9,26,17,0,0.0,69.0,1.6,25.0,69.0,63.46,46.5
2017,9,26,17,15,0.0,53.5,1.45,24.5,53.5,49.51,36.93
2017,9,26,17,30,0.0,38.0,1.3,24.0,38.0,35.3,24.54
2017,9,26,17,45,0.0,24.5,1.15,24.0,24.5,22.74,13.34
2017,9,26,18,0,0.0,11.0,1.0,24.0,11.0,10.19,0.87
2017,9,26,18,15,0.0,5.5,0.95,23.5,5.5,5.24,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,18.0,1.8,21.5,18.0,16.71,4.7
2017,9,27,7,0,0.0,36.0,2.0,22.0,36.0,35.03,22.5
2017,9,27,7,15,4.0,59.0,2.05,22.0,60.0,61.26,44.73
2017,9,27,7,30,8.0,82.0,2.1,22.0,84.0,87.23,66.61
2017,9,27,7,45,17.5,104.5,2.15,22.0,110.0,115.95,90.52
2017,9,27,8,0,27.0,127.0,2.2,22.0,136.0,153.7,121.34
2017,9,27,8,15,69.0,156.5,2.15,22.5,185.5,216.47,172.05
2017,9,27,8,30,111.0,186.0,2.1,23.0,235.0,293.85,232.7
2017,9,27,8,45,137.5,211.0,2.1,23.5,279.5,345.78,271.84
2017,9,27,9,0,164.0,236.0,2.1,24.0,324.0,399.12,311.2
2017,9,27,9,15,121.5,254.5,2.05,24.0,323.0,386.83,299.39
2017,9,27,9,30,79.0,273.0,2.0,24.0,322.0,357.89,275.49
2017,9,27,9,45,162.5,295.5,1.95,24.5,404.5,472.6,361.37
2017,9,27,10,0,246.0,318.0,1.9,25.0,487.0,576.92,435.91
2017,9,27,10,15,197.0,340.0,1.9,25.5,479.5,556.87,417.63
2017,9,27,10,30,148.0,362.0,1.9,26.0,472.0,534.2,398.45
2017,9,27,10,45,178.5,375.5,1.9,26.5,513.5,577.31,428.25
2017,9,27,11,0,209.0,389.0,1.9,27.0,555.0,619.95,456.79
2017,9,27,11,15,171.5,399.5,1.95,27.0,538.0,591.76,435.53
2017,9,27,11,30,134.0,410.0,2.0,27.0,521.0,562.7,414.1
2017,9,27,11,45,84.0,379.0,2.1,27.5,449.0,464.35,343.32
2017,9,27,12,0,34.0,348.0,2.2,28.0,377.0,380.61,281.7
2017,9,27,12,15,58.5,377.0,2.25,28.0,426.5,431.25,319.22
2017,9,27,12,30,83.0,406.0,2.3,28.0,476.0,480.32,354.55
2017,9,27,12,45,61.5,381.5,2.4,28.0,433.5,431.32,319.13
2017,9,27,13,0,40.0,357.0,2.5,28.0,391.0,383.8,284.82
2017,9,27,13,15,32.5,333.0,2.5,28.0,360.0,350.23,260.6
2017,9,27,13,30,25.0,309.0,2.5,28.0,329.0,311.85,232.62
2017,9,27,13,45,32.0,315.5,2.55,28.0,341.0,326.4,243.88
2017,9,27,14,0,39.0,322.0,2.6,28.0,353.0,334.35,250.12
2017,9,27,14,15,25.0,275.0,2.55,27.5,294.5,273.84,205.71
2017,9,27,14,30,11.0,228.0,2.5,27.0,236.0,219.24,165.15
2017,9,27,14,45,5.5,170.5,2.45,27.0,174.5,161.77,121.51
2017,9,27,15,0,0.0,113.0,2.4,27.0,113.0,105.24,77.85
2017,9,27,15,15,111.5,183.5,2.3,27.0,247.5,222.74,169.53
2017,9,27,15,30,223.0,254.0,2.2,27.0,382.0,322.03,243.05
2017,9,27,15,45,111.5,182.0,2.1,27.0,246.0,204.09,153.6
2017,9,27,16,0,0.0,110.0,2.0,27.0,110.0,101.69,75.95
2017,9,27,16,15,0.0,96.5,1.8,26.5,96.5,89.23,66.56
2017,9,27,16,30,0.0,83.0,1.6,26.0,83.0,76.84,56.95
2017,9,27,16,45,0.0,69.5,1.45,25.5,69.5,64.51,47.23
2017,9,27,17,0,0.0,56.0,1.3,25.0,56.0,52.07,37.21
2017,9,27,17,15,0.0,43.0,1.2,24.5,43.0,39.95,28.74
2017,9,27,17,30,0.0,30.0,1.1,24.0,30.0,27.84,18.16
2017,9,27,17,45,0.0,19.0,1.0,24.0,19.0,17.62,9.02
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,7.4,0.0
2017,9,27,18,15,0.0,4.0,1.0,23.5,4.0,3.81,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,4.0,2.85,21.0,4.0,3.7,0.0
2017,9,28,7,0,0.0,8.0,3.0,21.0,8.0,7.4,0.31
2017,9,28,7,15,0.0,14.0,3.1,21.5,14.0,12.97,5.06
2017,9,28,7,30,0.0,20.0,3.2,22.0,20.0,18.54,9.79
2017,9,28,7,45,0.0,26.5,3.35,22.5,26.5,24.58,14.84
2017,9,28,8,0,0.0,33.0,3.5,23.0,33.0,30.63,19.81
2017,9,28,8,15,0.0,83.5,3.5,23.0,83.5,78.5,59.13
2017,9,28,8,30,0.0,134.0,3.5,23.0,134.0,130.39,100.95
2017,9,28,8,45,0.0,107.0,3.5,23.5,107.0,101.18,76.84
2017,9,28,9,0,0.0,80.0,3.5,24.0,80.0,74.5,54.97
2017,9,28,9,15,0.0,115.0,3.4,24.5,115.0,108.4,81.81
2017,9,28,9,30,0.0,150.0,3.3,25.0,150.0,143.07,108.74
2017,9,28,9,45,5.0,182.5,3.25,25.5,186.0,180.02,137.19
2017,9,28,10,0,10.0,215.0,3.2,26.0,222.0,217.29,165.42
2017,9,28,10,15,9.0,212.0,3.15,26.0,218.5,212.67,161.4
2017,9,28,10,30,8.0,209.0,3.1,26.0,215.0,208.2,157.63
2017,9,28,10,45,19.5,263.5,3.05,26.5,278.5,274.0,207.33
2017,9,28,11,0,31.0,318.0,3.0,27.0,342.0,354.33,266.38
2017,9,28,11,15,33.5,323.5,2.95,27.0,350.5,360.83,270.62
2017,9,28,11,30,36.0,329.0,2.9,27.0,359.0,367.16,275.03
2017,9,28,11,45,51.0,351.5,2.9,27.0,394.5,403.3,301.67
2017,9,28,12,0,66.0,374.0,2.9,27.0,430.0,438.61,327.36
2017,9,28,12,15,61.5,379.0,2.9,27.0,431.0,436.26,325.2
2017,9,28,12,30,57.0,384.0,2.9,27.0,432.0,433.7,323.11
2017,9,28,12,45,62.5,385.5,2.9,27.5,438.0,436.37,324.6
2017,9,28,13,0,68.0,387.0,2.9,28.0,444.0,438.44,325.67
2017,9,28,13,15,71.0,382.0,2.95,28.0,440.5,431.26,320.82
2017,9,28,13,30,74.0,377.0,3.0,28.0,437.0,423.67,315.71
2017,9,28,13,45,83.5,370.0,3.05,28.0,436.0,418.64,312.66
2017,9,28,14,0,93.0,363.0,3.1,28.0,435.0,412.62,308.85
2017,9,28,14,15,84.0,343.5,3.15,27.5,406.5,381.16,286.63
2017,9,28,14,30,75.0,324.0,3.2,27.0,378.0,350.62,264.91
2017,9,28,14,45,94.5,311.0,3.25,27.0,375.0,343.5,260.28
2017,9,28,15,0,114.0,298.0,3.3,27.0,372.0,334.19,253.67
2017,9,28,15,15,206.0,269.0,3.3,27.0,390.5,342.91,260.34
2017,9,28,15,30,298.0,240.0,3.3,27.0,409.0,340.11,256.81
2017,9,28,15,45,287.0,218.0,3.3,27.0,368.5,295.71,221.61
2017,9,28,16,0,276.0,196.0,3.3,27.0,328.0,252.55,186.95
2017,9,28,16,15,269.5,172.0,3.15,26.5,288.5,210.13,152.73
2017,9,28,16,30,263.0,148.0,3.0,26.0,249.0,168.68,119.39
2017,9,28,16,45,239.5,126.5,2.95,25.5,207.5,128.45,88.98
2017,9,28,17,0,216.0,105.0,2.9,25.0,166.0,91.43,63.94
2017,9,28,17,15,182.0,83.5,2.7,24.5,127.0,64.88,49.97
2017,9,28,17,30,148.0,62.0,2.5,24.0,88.0,49.22,36.22
2017,9,28,17,45,85.5,41.5,2.3,23.5,55.0,35.09,23.38
2017,9,28,18,0,23.0,21.0,2.1,23.0,22.0,18.34,2.95
2017,9,28,18,15,11.5,10.5,2.2,23.0,11.0,10.01,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,4.5,3.8,20.0,4.5,4.16,0.0
2017,9,29,7,0,0.0,9.0,3.8,20.0,9.0,8.33,1.07
2017,9,29,7,15,0.0,15.5,3.8,20.0,15.5,14.36,6.27
2017,9,29,7,30,0.0,22.0,3.8,20.0,22.0,20.39,11.46
2017,9,29,7,45,0.0,29.0,3.8,20.5,29.0,26.9,16.94
2017,9,29,8,0,0.0,36.0,3.8,21.0,36.0,33.42,22.33
2017,9,29,8,15,0.0,29.0,3.85,21.5,29.0,26.91,16.8
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,20.42,11.3
2017,9,29,8,45,0.0,45.0,3.95,22.5,45.0,41.83,28.84
2017,9,29,9,0,0.0,68.0,4.0,23.0,68.0,63.29,46.15
2017,9,29,9,15,0.0,96.0,3.95,23.0,96.0,89.7,67.32
2017,9,29,9,30,0.0,124.0,3.9,23.0,124.0,117.08,89.02
2017,9,29,9,45,0.0,135.0,3.85,23.5,135.0,127.73,97.01
2017,9,29,10,0,0.0,146.0,3.8,24.0,146.0,138.38,104.96
2017,9,29,10,15,0.0,134.5,3.75,24.0,134.5,126.89,95.67
2017,9,29,10,30,0.0,123.0,3.7,24.0,123.0,115.62,86.63
2017,9,29,10,45,0.0,130.0,3.65,24.5,130.0,122.35,91.61
2017,9,29,11,0,0.0,137.0,3.6,25.0,137.0,129.07,96.53
2017,9,29,11,15,0.5,141.0,3.6,25.0,141.5,133.35,99.78
2017,9,29,11,30,1.0,145.0,3.6,25.0,146.0,137.62,103.03
2017,9,29,11,45,4.5,173.0,3.65,25.0,176.5,167.93,126.61
2017,9,29,12,0,8.0,201.0,3.7,25.0,207.0,198.17,149.94
2017,9,29,12,15,4.5,174.0,3.7,25.0,177.5,168.43,126.82
2017,9,29,12,30,1.0,147.0,3.7,25.0,148.0,139.11,104.02
2017,9,29,12,45,9.0,215.0,3.7,25.0,223.0,211.23,160.0
2017,9,29,13,0,17.0,283.0,3.7,25.0,298.0,283.11,214.74
2017,9,29,13,15,21.5,297.0,3.65,25.0,315.0,299.13,226.84
2017,9,29,13,30,26.0,311.0,3.6,25.0,332.0,320.44,243.01
2017,9,29,13,45,35.0,318.0,3.6,25.0,345.0,331.2,251.47
2017,9,29,14,0,44.0,325.0,3.6,25.0,358.0,340.87,259.13
2017,9,29,14,15,34.0,296.0,3.55,25.0,321.0,302.49,230.33
2017,9,29,14,30,24.0,267.0,3.5,25.0,284.0,263.55,201.01
2017,9,29,14,45,71.0,281.5,3.45,25.0,328.0,302.79,231.9
2017,9,29,15,0,118.0,296.0,3.4,25.0,372.0,335.27,256.79
2017,9,29,15,15,137.0,275.0,3.3,24.5,357.0,315.36,241.95
2017,9,29,15,30,156.0,254.0,3.2,24.0,342.0,293.32,225.08
2017,9,29,15,45,83.0,209.0,3.15,24.0,255.5,217.29,166.72
2017,9,29,16,0,10.0,164.0,3.1,24.0,169.0,152.06,117.03
2017,9,29,16,15,5.5,145.0,2.95,23.5,147.5,132.6,102.23
2017,9,29,16,30,1.0,126.0,2.8,23.0,126.0,113.81,87.74
2017,9,29,16,45,0.5,104.5,2.7,23.0,104.5,94.07,71.91
2017,9,29,17,0,0.0,83.0,2.6,23.0,83.0,74.65,56.07
2017,9,29,17,15,0.0,62.5,2.55,22.5,62.5,56.6,43.26
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,38.7,27.52
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,23.21,13.57
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
