Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.5,19.5,2.95,16.5,35.5,89.4,40.43
2017,9,30,7,0,269.0,39.0,3.1,17.0,71.0,186.6,143.78
2017,9,30,7,15,359.0,52.0,3.1,17.5,119.5,262.81,211.38
2017,9,30,7,30,449.0,65.0,3.1,18.0,168.0,347.34,283.64
2017,9,30,7,45,519.0,72.0,3.15,19.0,222.0,421.36,344.67
2017,9,30,8,0,589.0,79.0,3.2,20.0,276.0,500.71,407.31
2017,9,30,8,15,629.5,85.5,3.15,20.5,329.0,563.64,455.23
2017,9,30,8,30,670.0,92.0,3.1,21.0,382.0,628.13,502.02
2017,9,30,8,45,704.5,95.0,3.1,22.0,433.5,684.73,539.87
2017,9,30,9,0,739.0,98.0,3.1,23.0,485.0,737.91,574.14
2017,9,30,9,15,759.5,101.5,3.05,23.5,531.0,783.14,602.78
2017,9,30,9,30,780.0,105.0,3.0,24.0,577.0,826.68,629.71
2017,9,30,9,45,798.0,107.0,3.0,24.5,618.5,864.2,652.35
2017,9,30,10,0,816.0,109.0,3.0,25.0,660.0,899.3,673.12
2017,9,30,10,15,827.0,111.0,3.0,25.0,694.0,925.08,688.8
2017,9,30,10,30,838.0,113.0,3.0,25.0,728.0,947.7,702.45
2017,9,30,10,45,846.5,114.0,3.05,25.5,755.5,955.03,705.05
2017,9,30,11,0,855.0,115.0,3.1,26.0,783.0,967.3,711.18
2017,9,30,11,15,860.0,116.0,3.1,26.0,801.5,972.59,713.81
2017,9,30,11,30,865.0,117.0,3.1,26.0,820.0,974.21,714.24
2017,9,30,11,45,857.5,123.5,3.1,26.5,828.0,965.92,706.95
2017,9,30,12,0,850.0,130.0,3.1,27.0,836.0,954.03,697.55
2017,9,30,12,15,850.0,130.5,3.1,27.0,837.5,939.53,687.98
2017,9,30,12,30,850.0,131.0,3.1,27.0,839.0,921.6,676.26
2017,9,30,12,45,848.5,130.0,3.1,27.5,832.0,897.46,659.22
2017,9,30,13,0,847.0,129.0,3.1,28.0,825.0,870.15,640.2
2017,9,30,13,15,842.5,128.5,3.1,28.0,809.5,837.8,619.09
2017,9,30,13,30,838.0,128.0,3.1,28.0,794.0,806.8,598.87
2017,9,30,13,45,830.5,126.5,3.1,28.0,770.0,765.17,571.25
2017,9,30,14,0,823.0,125.0,3.1,28.0,746.0,721.43,541.92
2017,9,30,14,15,813.0,123.0,3.05,28.0,715.0,673.63,507.5
2017,9,30,14,30,803.0,121.0,3.0,28.0,684.0,624.41,471.33
2017,9,30,14,45,779.5,122.0,3.0,28.0,643.5,569.16,429.98
2017,9,30,15,0,756.0,123.0,3.0,28.0,603.0,514.36,387.88
2017,9,30,15,15,737.0,119.0,2.95,27.5,559.5,455.98,342.66
2017,9,30,15,30,718.0,115.0,2.9,27.0,516.0,399.64,297.49
2017,9,30,15,45,695.0,109.5,2.85,27.0,467.5,341.52,249.18
2017,9,30,16,0,672.0,104.0,2.8,27.0,419.0,285.17,201.36
2017,9,30,16,15,636.0,97.5,2.55,26.5,367.0,227.02,152.69
2017,9,30,16,30,600.0,91.0,2.3,26.0,315.0,172.83,108.47
2017,9,30,16,45,552.5,82.0,2.05,25.5,262.5,119.52,69.29
2017,9,30,17,0,505.0,73.0,1.8,25.0,210.0,72.17,42.6
2017,9,30,17,15,429.5,61.5,1.6,24.0,159.0,46.1,33.99
2017,9,30,17,30,354.0,50.0,1.4,23.0,108.0,39.01,27.62
2017,9,30,17,45,244.5,34.0,1.25,22.5,66.5,26.37,16.01
2017,9,30,18,0,135.0,18.0,1.1,22.0,25.0,14.18,0.0
2017,9,30,18,15,67.5,9.0,1.1,21.5,12.5,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.5,17.5,0.65,17.5,37.0,101.4,41.45
2017,10,1,7,0,333.0,35.0,0.7,18.0,74.0,211.91,161.22
2017,10,1,7,15,426.0,46.0,0.7,18.5,124.0,289.62,228.89
2017,10,1,7,30,519.0,57.0,0.7,19.0,174.0,376.88,300.94
2017,10,1,7,45,578.0,64.0,0.75,19.5,228.0,447.34,357.34
2017,10,1,8,0,637.0,71.0,0.8,20.0,282.0,522.11,414.47
2017,10,1,8,15,676.0,76.5,0.95,21.0,335.5,584.77,460.21
2017,10,1,8,30,715.0,82.0,1.1,22.0,389.0,645.48,501.63
2017,10,1,8,45,743.5,86.0,1.3,23.0,440.5,700.49,538.1
2017,10,1,9,0,772.0,90.0,1.5,24.0,492.0,754.98,573.37
2017,10,1,9,15,792.0,93.0,1.45,24.5,538.5,800.14,600.19
2017,10,1,9,30,812.0,96.0,1.4,25.0,585.0,843.5,625.24
2017,10,1,9,45,826.0,99.0,1.4,25.5,626.0,879.3,645.43
2017,10,1,10,0,840.0,102.0,1.4,26.0,667.0,912.39,663.7
2017,10,1,10,15,850.5,104.0,1.4,26.0,701.5,929.98,673.24
2017,10,1,10,30,861.0,106.0,1.4,26.0,736.0,952.34,686.07
2017,10,1,10,45,867.5,108.0,1.45,26.5,762.5,967.44,693.68
2017,10,1,11,0,874.0,110.0,1.5,27.0,789.0,978.95,699.2
2017,10,1,11,15,878.5,111.0,1.55,27.0,808.0,983.72,702.05
2017,10,1,11,30,883.0,112.0,1.6,27.0,827.0,984.77,702.78
2017,10,1,11,45,885.5,112.5,1.7,27.5,837.0,979.58,699.05
2017,10,1,12,0,888.0,113.0,1.8,28.0,847.0,970.65,693.11
2017,10,1,12,15,888.5,113.0,1.85,28.0,848.5,955.61,684.16
2017,10,1,12,30,889.0,113.0,1.9,28.0,850.0,936.97,673.05
2017,10,1,12,45,886.0,113.0,1.95,28.5,842.5,911.7,656.41
2017,10,1,13,0,883.0,113.0,2.0,29.0,835.0,883.19,637.75
2017,10,1,13,15,878.5,112.5,2.05,29.0,819.0,849.82,617.15
2017,10,1,13,30,874.0,112.0,2.1,29.0,803.0,813.61,594.54
2017,10,1,13,45,866.0,111.0,2.2,29.0,778.5,771.58,568.17
2017,10,1,14,0,858.0,110.0,2.3,29.0,754.0,727.36,539.92
2017,10,1,14,15,848.5,108.5,2.35,29.0,722.5,679.68,507.13
2017,10,1,14,30,839.0,107.0,2.4,29.0,691.0,631.08,472.25
2017,10,1,14,45,825.0,104.5,2.45,29.0,652.0,576.25,431.92
2017,10,1,15,0,811.0,102.0,2.5,29.0,613.0,520.85,389.91
2017,10,1,15,15,793.0,99.0,2.5,28.5,568.5,462.82,345.18
2017,10,1,15,30,775.0,96.0,2.5,28.0,524.0,405.24,299.18
2017,10,1,15,45,749.5,92.5,2.5,28.0,474.5,345.34,249.55
2017,10,1,16,0,724.0,89.0,2.5,28.0,425.0,284.74,198.45
2017,10,1,16,15,689.0,83.5,2.3,27.5,372.5,224.75,148.17
2017,10,1,16,30,654.0,78.0,2.1,27.0,320.0,168.48,102.26
2017,10,1,16,45,603.0,71.5,1.95,26.5,266.0,113.78,62.6
2017,10,1,17,0,552.0,65.0,1.8,26.0,212.0,65.37,36.67
2017,10,1,17,15,474.5,55.5,1.65,25.0,160.0,41.13,29.58
2017,10,1,17,30,397.0,46.0,1.5,24.0,108.0,35.62,24.58
2017,10,1,17,45,272.0,31.5,1.35,23.5,66.0,24.98,14.61
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.66,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,20.0,1.2,19.5,34.0,86.43,29.47
2017,10,2,7,0,252.0,40.0,1.3,20.0,68.0,181.16,136.64
2017,10,2,7,15,345.5,53.5,1.5,20.5,116.5,255.92,202.02
2017,10,2,7,30,439.0,67.0,1.7,21.0,165.0,343.71,275.46
2017,10,2,7,45,505.0,75.5,1.95,21.5,218.0,416.62,335.19
2017,10,2,8,0,571.0,84.0,2.2,22.0,271.0,494.43,396.62
2017,10,2,8,15,613.5,90.5,2.45,22.5,324.0,557.9,445.08
2017,10,2,8,30,656.0,97.0,2.7,23.0,377.0,623.08,493.18
2017,10,2,8,45,479.0,155.5,2.95,24.0,373.5,572.93,450.47
2017,10,2,9,0,302.0,214.0,3.2,25.0,370.0,499.53,390.03
2017,10,2,9,15,288.0,239.0,3.25,25.5,399.5,524.59,406.61
2017,10,2,9,30,274.0,264.0,3.3,26.0,429.0,547.41,420.79
2017,10,2,9,45,282.5,280.0,3.35,26.5,460.5,577.99,441.18
2017,10,2,10,0,291.0,296.0,3.4,27.0,492.0,607.69,460.63
2017,10,2,10,15,567.0,204.0,3.4,27.0,609.0,787.02,593.51
2017,10,2,10,30,843.0,112.0,3.4,27.0,726.0,949.04,702.06
2017,10,2,10,45,855.0,111.0,3.45,27.5,753.5,957.43,704.19
2017,10,2,11,0,867.0,110.0,3.5,28.0,781.0,970.77,710.96
2017,10,2,11,15,547.5,254.0,3.55,28.0,681.5,825.17,610.8
2017,10,2,11,30,228.0,398.0,3.6,28.0,582.0,640.95,474.55
2017,10,2,11,45,547.0,260.0,3.65,28.5,708.5,819.22,607.19
2017,10,2,12,0,866.0,122.0,3.7,29.0,835.0,957.61,699.8
2017,10,2,12,15,866.0,122.0,3.75,29.0,836.0,942.29,688.81
2017,10,2,12,30,866.0,122.0,3.8,29.0,837.0,923.48,676.76
2017,10,2,12,45,549.0,262.0,3.85,29.5,714.0,769.98,569.32
2017,10,2,13,0,232.0,402.0,3.9,30.0,591.0,603.1,444.65
2017,10,2,13,15,544.5,259.5,3.9,30.0,691.0,723.44,537.96
2017,10,2,13,30,857.0,117.0,3.9,30.0,791.0,803.05,596.37
2017,10,2,13,45,851.0,114.5,3.95,30.0,767.0,761.63,568.23
2017,10,2,14,0,845.0,112.0,4.0,30.0,743.0,717.93,539.0
2017,10,2,14,15,835.0,110.5,3.95,29.5,711.5,671.9,506.84
2017,10,2,14,30,825.0,109.0,3.9,29.0,680.0,622.24,470.97
2017,10,2,14,45,789.5,115.5,3.9,29.0,637.0,564.59,427.28
2017,10,2,15,0,754.0,122.0,3.9,29.0,594.0,508.46,383.72
2017,10,2,15,15,734.0,118.5,3.8,28.5,550.0,450.28,338.26
2017,10,2,15,30,714.0,115.0,3.7,28.0,506.0,394.25,293.0
2017,10,2,15,45,686.5,110.0,3.6,28.0,457.0,335.37,243.99
2017,10,2,16,0,659.0,105.0,3.5,28.0,408.0,278.82,196.06
2017,10,2,16,15,620.5,98.5,3.2,27.5,356.0,221.11,147.96
2017,10,2,16,30,582.0,92.0,2.9,27.0,304.0,167.69,104.78
2017,10,2,16,45,524.5,84.0,2.65,26.5,251.0,115.75,67.59
2017,10,2,17,0,467.0,76.0,2.4,26.0,198.0,71.13,43.74
2017,10,2,17,15,382.0,64.0,2.2,25.5,148.0,47.77,35.12
2017,10,2,17,30,297.0,52.0,2.0,25.0,98.0,39.78,27.89
2017,10,2,17,45,148.5,35.5,1.85,24.5,58.5,27.69,16.46
2017,10,2,18,0,0.0,19.0,1.7,24.0,19.0,17.07,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.0,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,10.0,18.5,1.15,22.5,20.0,23.15,2.23
2017,10,3,7,0,20.0,37.0,1.3,23.0,40.0,50.33,34.05
2017,10,3,7,15,41.5,59.5,1.45,23.0,68.5,87.37,65.67
2017,10,3,7,30,63.0,82.0,1.6,23.0,97.0,125.6,98.03
2017,10,3,7,45,79.5,105.5,1.75,23.5,129.0,172.88,136.83
2017,10,3,8,0,96.0,129.0,1.9,24.0,161.0,213.02,169.05
2017,10,3,8,15,100.0,154.0,2.0,24.5,192.0,247.44,195.65
2017,10,3,8,30,104.0,179.0,2.1,25.0,223.0,281.69,221.45
2017,10,3,8,45,52.0,137.0,2.25,25.5,159.0,180.86,140.88
2017,10,3,9,0,0.0,95.0,2.4,26.0,95.0,88.93,65.99
2017,10,3,9,15,0.0,79.0,2.5,26.5,79.0,73.58,53.52
2017,10,3,9,30,0.0,63.0,2.6,27.0,63.0,58.65,41.38
2017,10,3,9,45,0.0,107.0,2.75,27.5,107.0,100.27,74.03
2017,10,3,10,0,0.0,151.0,2.9,28.0,151.0,143.46,107.24
2017,10,3,10,15,2.5,168.0,2.95,28.0,170.0,162.44,121.68
2017,10,3,10,30,5.0,185.0,3.0,28.0,189.0,181.46,136.11
2017,10,3,10,45,5.5,189.0,3.1,28.5,193.5,185.61,138.79
2017,10,3,11,0,6.0,193.0,3.2,29.0,198.0,189.75,141.51
2017,10,3,11,15,3.0,151.0,3.3,29.0,153.5,145.48,107.55
2017,10,3,11,30,0.0,109.0,3.4,29.0,109.0,102.12,74.08
2017,10,3,11,45,116.0,257.0,3.5,29.5,352.5,378.02,285.44
2017,10,3,12,0,232.0,405.0,3.6,30.0,596.0,640.8,472.59
2017,10,3,12,15,180.0,407.0,3.6,30.0,555.0,587.32,432.29
2017,10,3,12,30,128.0,409.0,3.6,30.0,514.0,534.89,394.05
2017,10,3,12,45,64.5,278.0,3.65,30.0,331.0,329.23,245.53
2017,10,3,13,0,1.0,147.0,3.7,30.0,148.0,138.82,101.67
2017,10,3,13,15,4.0,175.5,3.7,30.0,179.0,168.19,124.44
2017,10,3,13,30,7.0,204.0,3.7,30.0,210.0,197.25,146.59
2017,10,3,13,45,3.5,112.5,3.75,30.0,115.5,107.74,78.37
2017,10,3,14,0,0.0,21.0,3.8,30.0,21.0,19.55,9.75
2017,10,3,14,15,20.0,153.5,3.8,29.5,167.5,158.38,118.39
2017,10,3,14,30,40.0,286.0,3.8,29.0,314.0,293.17,221.01
2017,10,3,14,45,67.0,284.0,3.85,29.0,327.5,302.35,228.21
2017,10,3,15,0,94.0,282.0,3.9,29.0,341.0,308.29,233.02
2017,10,3,15,15,89.5,260.0,3.9,28.5,312.5,278.67,211.13
2017,10,3,15,30,85.0,238.0,3.9,28.0,284.0,249.66,189.47
2017,10,3,15,45,42.5,127.0,3.95,28.0,150.0,131.19,98.18
2017,10,3,16,0,0.0,16.0,4.0,28.0,16.0,14.85,6.37
2017,10,3,16,15,0.0,13.5,3.9,27.5,13.5,12.52,4.55
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,10.19,2.7
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,8.34,1.18
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.48,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.63,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.77,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.39,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,80.0,21.0,3.0,22.5,29.5,63.39,10.61
2017,10,4,7,0,160.0,42.0,3.1,23.0,59.0,135.44,99.81
2017,10,4,7,15,258.0,57.0,3.25,23.0,104.5,217.37,170.35
2017,10,4,7,30,356.0,72.0,3.4,23.0,150.0,301.72,241.69
2017,10,4,7,45,443.0,78.5,3.6,23.5,203.0,378.38,305.14
2017,10,4,8,0,530.0,85.0,3.8,24.0,256.0,468.36,376.82
2017,10,4,8,15,574.5,92.0,3.8,24.0,308.0,531.83,426.13
2017,10,4,8,30,619.0,99.0,3.8,24.0,360.0,597.27,475.53
2017,10,4,8,45,445.5,157.0,3.85,24.5,357.5,548.1,433.12
2017,10,4,9,0,272.0,215.0,3.9,25.0,355.0,476.28,373.46
2017,10,4,9,15,506.5,163.5,3.8,25.5,453.5,635.65,495.81
2017,10,4,9,30,741.0,112.0,3.7,26.0,552.0,797.35,609.47
2017,10,4,9,45,764.0,111.5,3.65,26.5,593.0,835.18,631.7
2017,10,4,10,0,787.0,111.0,3.6,27.0,634.0,870.89,652.99
2017,10,4,10,15,799.0,113.5,3.5,27.0,667.5,897.31,668.78
2017,10,4,10,30,811.0,116.0,3.4,27.0,701.0,920.7,682.52
2017,10,4,10,45,822.5,115.5,3.35,27.5,728.0,936.95,690.45
2017,10,4,11,0,834.0,115.0,3.3,28.0,755.0,941.55,690.78
2017,10,4,11,15,534.5,253.5,3.25,28.0,667.5,810.36,599.41
2017,10,4,11,30,235.0,392.0,3.2,28.0,580.0,640.89,473.75
2017,10,4,11,45,174.5,397.0,3.2,28.5,538.0,583.31,431.45
2017,10,4,12,0,114.0,402.0,3.2,29.0,496.0,514.36,380.28
2017,10,4,12,15,182.5,401.5,3.2,29.0,551.5,583.73,431.37
2017,10,4,12,30,251.0,401.0,3.2,29.0,607.0,648.13,477.44
2017,10,4,12,45,530.5,270.0,3.2,29.0,699.5,759.6,562.05
2017,10,4,13,0,810.0,139.0,3.2,29.0,792.0,846.85,624.28
2017,10,4,13,15,805.5,138.0,3.15,29.0,776.5,814.18,601.74
2017,10,4,13,30,801.0,137.0,3.1,29.0,761.0,778.92,578.28
2017,10,4,13,45,797.5,133.0,3.1,29.5,738.0,739.01,550.66
2017,10,4,14,0,794.0,129.0,3.1,30.0,715.0,696.84,520.62
2017,10,4,14,15,783.5,127.0,3.1,29.5,684.0,649.92,488.01
2017,10,4,14,30,773.0,125.0,3.1,29.0,653.0,601.74,453.57
2017,10,4,14,45,755.0,123.5,3.15,29.0,615.0,548.81,413.92
2017,10,4,15,0,737.0,122.0,3.2,29.0,577.0,494.57,372.22
2017,10,4,15,15,524.5,172.5,3.15,29.0,484.0,399.71,299.56
2017,10,4,15,30,312.0,223.0,3.1,29.0,391.0,326.33,243.86
2017,10,4,15,45,478.5,163.0,3.1,29.0,392.5,307.87,225.33
2017,10,4,16,0,645.0,103.0,3.1,29.0,394.0,269.67,188.12
2017,10,4,16,15,605.5,96.5,2.9,28.5,342.5,212.85,141.08
2017,10,4,16,30,566.0,90.0,2.7,28.0,291.0,160.45,99.22
2017,10,4,16,45,512.0,81.0,2.55,27.5,239.5,109.3,63.1
2017,10,4,17,0,458.0,72.0,2.4,27.0,188.0,64.99,40.14
2017,10,4,17,15,371.0,60.5,2.15,26.0,138.5,45.31,32.89
2017,10,4,17,30,284.0,49.0,1.9,25.0,89.0,37.62,25.94
2017,10,4,17,45,164.0,31.5,1.7,24.5,52.0,24.64,13.37
2017,10,4,18,0,44.0,14.0,1.5,24.0,15.0,13.34,0.0
2017,10,4,18,15,22.0,7.0,1.5,23.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,89.94,8.95
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,190.49,141.11
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,269.37,210.1
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,358.66,284.28
2017,10,5,7,45,552.5,63.0,1.25,22.5,215.0,430.01,342.39
2017,10,5,8,0,616.0,70.0,1.5,23.0,268.0,506.11,402.0
2017,10,5,8,15,657.0,75.5,1.55,23.5,321.0,568.85,448.46
2017,10,5,8,30,698.0,81.0,1.6,24.0,374.0,633.15,493.29
2017,10,5,8,45,727.0,85.0,1.7,24.5,424.0,684.09,527.23
2017,10,5,9,0,756.0,89.0,1.8,25.0,474.0,738.01,562.6
2017,10,5,9,15,512.0,174.5,1.7,25.5,446.0,652.72,497.18
2017,10,5,9,30,268.0,260.0,1.6,26.0,418.0,537.41,407.14
2017,10,5,9,45,274.0,276.0,1.55,26.5,447.5,565.51,425.85
2017,10,5,10,0,280.0,292.0,1.5,27.0,477.0,592.63,442.51
2017,10,5,10,15,307.0,306.5,1.45,27.0,519.0,636.63,471.95
2017,10,5,10,30,334.0,321.0,1.4,27.0,561.0,679.94,500.28
2017,10,5,10,45,319.0,338.5,1.4,27.5,574.5,685.21,501.03
2017,10,5,11,0,304.0,356.0,1.4,28.0,588.0,688.55,500.91
2017,10,5,11,15,588.0,233.0,1.4,28.0,695.5,843.39,610.76
2017,10,5,11,30,872.0,110.0,1.4,28.0,803.0,965.59,687.42
2017,10,5,11,45,470.0,244.0,1.45,28.5,618.5,725.81,527.3
2017,10,5,12,0,68.0,378.0,1.5,29.0,434.0,445.49,324.87
2017,10,5,12,15,473.5,244.0,1.55,29.0,630.0,709.5,520.63
2017,10,5,12,30,879.0,110.0,1.6,29.0,826.0,917.22,657.61
2017,10,5,12,45,877.5,109.5,1.65,29.0,818.5,892.8,640.5
2017,10,5,13,0,876.0,109.0,1.7,29.0,811.0,865.13,623.8
2017,10,5,13,15,871.5,108.0,1.75,29.0,795.0,831.34,603.03
2017,10,5,13,30,867.0,107.0,1.8,29.0,779.0,794.75,580.28
2017,10,5,13,45,860.0,106.0,1.85,29.0,754.5,753.68,554.29
2017,10,5,14,0,853.0,105.0,1.9,29.0,730.0,710.38,526.47
2017,10,5,14,15,843.0,103.5,1.9,29.0,698.5,662.58,493.09
2017,10,5,14,30,833.0,102.0,1.9,29.0,667.0,613.88,457.97
2017,10,5,14,45,812.0,102.5,1.95,29.0,627.0,558.46,417.25
2017,10,5,15,0,791.0,103.0,2.0,29.0,587.0,503.17,375.37
2017,10,5,15,15,470.0,171.0,2.0,28.5,453.0,372.43,278.26
2017,10,5,15,30,149.0,239.0,2.0,28.0,319.0,275.21,206.87
2017,10,5,15,45,421.5,164.5,2.05,28.0,359.5,288.9,212.07
2017,10,5,16,0,694.0,90.0,2.1,28.0,400.0,269.7,186.72
2017,10,5,16,15,656.5,84.5,1.95,27.5,348.0,211.39,138.1
2017,10,5,16,30,619.0,79.0,1.8,27.0,296.0,157.17,94.59
2017,10,5,16,45,561.0,72.0,1.65,27.0,242.5,104.25,57.5
2017,10,5,17,0,503.0,65.0,1.5,27.0,189.0,58.58,35.03
2017,10,5,17,15,416.0,54.5,1.4,26.0,139.5,41.24,29.42
2017,10,5,17,30,329.0,44.0,1.3,25.0,90.0,34.81,23.52
2017,10,5,17,45,196.5,28.0,1.2,24.5,52.0,21.89,10.83
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,11.44,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,138.0,17.5,1.4,19.5,32.0,86.05,0.0
2017,10,6,7,0,276.0,35.0,1.6,20.0,64.0,186.51,138.78
2017,10,6,7,15,377.5,46.5,1.7,20.5,112.0,265.71,209.21
2017,10,6,7,30,479.0,58.0,1.8,21.0,160.0,355.29,284.46
2017,10,6,7,45,544.5,65.5,1.95,22.0,213.5,427.99,343.51
2017,10,6,8,0,610.0,73.0,2.1,23.0,267.0,505.59,403.76
2017,10,6,8,15,651.5,79.0,2.1,23.5,320.0,568.98,451.06
2017,10,6,8,30,693.0,85.0,2.1,24.0,373.0,633.96,496.86
2017,10,6,8,45,711.5,93.0,2.1,24.5,422.0,684.63,530.32
2017,10,6,9,0,730.0,101.0,2.1,25.0,471.0,734.16,562.18
2017,10,6,9,15,752.0,104.5,2.0,25.5,517.0,775.77,587.08
2017,10,6,9,30,774.0,108.0,1.9,26.0,563.0,819.86,613.05
2017,10,6,9,45,784.5,113.5,1.85,26.5,602.5,853.97,632.19
2017,10,6,10,0,795.0,119.0,1.8,27.0,642.0,885.31,649.28
2017,10,6,10,15,806.5,121.5,1.8,27.0,675.5,911.2,664.51
2017,10,6,10,30,818.0,124.0,1.8,27.0,709.0,933.99,677.78
2017,10,6,10,45,828.0,124.5,1.85,27.5,736.0,949.8,685.89
2017,10,6,11,0,838.0,125.0,1.9,28.0,763.0,962.16,691.95
2017,10,6,11,15,843.5,126.0,1.95,28.0,781.0,967.18,694.87
2017,10,6,11,30,849.0,127.0,2.0,28.0,799.0,968.52,695.68
2017,10,6,11,45,587.0,253.0,2.05,28.5,720.0,849.27,615.67
2017,10,6,12,0,325.0,379.0,2.1,29.0,641.0,711.45,516.46
2017,10,6,12,15,600.5,247.5,2.15,29.0,733.5,832.83,606.63
2017,10,6,12,30,876.0,116.0,2.2,29.0,826.0,918.85,663.77
2017,10,6,12,45,642.5,228.5,2.25,29.0,747.0,816.68,595.62
2017,10,6,13,0,409.0,341.0,2.3,29.0,668.0,698.7,511.32
2017,10,6,13,15,323.5,358.0,2.35,29.0,613.0,628.85,462.61
2017,10,6,13,30,238.0,375.0,2.4,29.0,558.0,556.54,411.05
2017,10,6,13,45,204.5,365.0,2.45,29.0,519.0,508.97,377.57
2017,10,6,14,0,171.0,355.0,2.5,29.0,480.0,463.58,345.09
2017,10,6,14,15,505.0,228.5,2.5,29.0,574.0,559.26,419.86
2017,10,6,14,30,839.0,102.0,2.5,29.0,668.0,615.38,462.45
2017,10,6,14,45,824.5,100.0,2.55,29.0,629.0,560.88,421.23
2017,10,6,15,0,810.0,98.0,2.6,29.0,590.0,505.86,379.04
2017,10,6,15,15,791.0,95.0,2.6,28.5,545.5,447.65,333.7
2017,10,6,15,30,772.0,92.0,2.6,28.0,501.0,390.02,287.22
2017,10,6,15,45,747.0,87.5,2.65,28.0,451.5,329.88,237.08
2017,10,6,16,0,722.0,83.0,2.7,28.0,402.0,271.66,187.54
2017,10,6,16,15,685.0,78.0,2.55,27.5,349.5,209.88,135.98
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,154.56,91.43
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,100.68,53.78
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,53.61,31.47
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,37.53,26.24
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,31.33,20.54
2017,10,6,17,45,222.5,25.5,1.7,24.0,51.0,20.39,9.19
2017,10,6,18,0,81.0,11.0,1.6,23.0,13.0,10.48,0.0
2017,10,6,18,15,40.5,5.5,1.75,22.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,108.5,18.0,2.3,19.5,29.0,75.2,0.0
2017,10,7,7,0,217.0,36.0,2.5,20.0,58.0,161.55,119.49
2017,10,7,7,15,316.5,49.5,2.55,20.5,104.5,236.8,186.81
2017,10,7,7,30,416.0,63.0,2.6,21.0,151.0,325.91,262.13
2017,10,7,7,45,477.0,73.0,2.7,22.0,202.0,395.85,319.52
2017,10,7,8,0,538.0,83.0,2.8,23.0,253.0,470.34,378.05
2017,10,7,8,15,582.0,90.5,2.85,23.5,304.5,534.15,426.73
2017,10,7,8,30,626.0,98.0,2.9,24.0,356.0,599.85,475.13
2017,10,7,8,45,649.5,105.5,2.95,24.5,404.5,651.06,510.42
2017,10,7,9,0,673.0,113.0,3.0,25.0,453.0,701.67,544.31
2017,10,7,9,15,696.5,117.5,3.0,25.5,498.0,747.75,574.04
2017,10,7,9,30,720.0,122.0,3.0,26.0,543.0,792.53,602.31
2017,10,7,9,45,728.5,129.5,3.05,26.5,581.0,825.76,622.46
2017,10,7,10,0,737.0,137.0,3.1,27.0,619.0,856.31,640.69
2017,10,7,10,15,750.0,140.0,3.0,27.0,652.5,882.95,656.52
2017,10,7,10,30,763.0,143.0,2.9,27.0,686.0,901.69,667.0
2017,10,7,10,45,431.0,248.0,2.85,27.5,557.5,705.14,526.49
2017,10,7,11,0,99.0,353.0,2.8,28.0,429.0,459.99,342.85
2017,10,7,11,15,94.5,366.0,2.7,28.0,439.5,467.44,348.48
2017,10,7,11,30,90.0,379.0,2.6,28.0,450.0,474.39,352.6
2017,10,7,11,45,141.0,390.5,2.55,28.5,503.5,544.29,402.41
2017,10,7,12,0,192.0,402.0,2.5,29.0,557.0,599.28,440.51
2017,10,7,12,15,127.0,387.0,2.4,29.0,490.0,516.96,380.58
2017,10,7,12,30,62.0,372.0,2.3,29.0,423.0,426.66,314.87
2017,10,7,12,45,54.0,359.5,2.25,29.5,403.0,402.92,297.44
2017,10,7,13,0,46.0,347.0,2.2,30.0,383.0,379.68,280.08
2017,10,7,13,15,74.5,359.0,2.2,30.0,416.5,411.33,303.81
2017,10,7,13,30,103.0,371.0,2.2,30.0,450.0,440.47,325.27
2017,10,7,13,45,112.0,360.5,2.2,30.0,444.0,430.22,318.26
2017,10,7,14,0,121.0,350.0,2.2,30.0,438.0,423.59,313.95
2017,10,7,14,15,132.0,334.5,2.25,29.5,426.5,406.99,303.2
2017,10,7,14,30,143.0,319.0,2.3,29.0,415.0,389.23,291.4
2017,10,7,14,45,108.5,293.0,2.35,29.0,364.0,333.25,250.24
2017,10,7,15,0,74.0,267.0,2.4,29.0,313.0,283.94,213.73
2017,10,7,15,15,73.5,246.5,2.4,29.0,289.0,258.71,195.03
2017,10,7,15,30,73.0,226.0,2.4,29.0,265.0,233.63,176.11
2017,10,7,15,45,36.5,170.5,2.4,29.0,190.0,166.86,125.49
2017,10,7,16,0,0.0,115.0,2.4,29.0,115.0,105.87,78.98
2017,10,7,16,15,0.0,99.5,2.2,28.5,99.5,91.53,68.07
2017,10,7,16,30,0.0,84.0,2.0,28.0,84.0,77.29,56.98
2017,10,7,16,45,191.5,82.0,1.8,27.5,128.0,83.31,54.91
2017,10,7,17,0,383.0,80.0,1.6,27.0,172.0,65.65,43.77
2017,10,7,17,15,296.0,64.5,1.45,26.5,124.5,48.74,35.58
2017,10,7,17,30,209.0,49.0,1.3,26.0,77.0,37.92,25.81
2017,10,7,17,45,104.5,29.0,1.2,25.5,43.0,23.84,10.77
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.58,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,159.0,16.0,1.15,17.5,32.0,93.12,0.0
2017,10,8,7,0,318.0,32.0,1.2,18.0,64.0,201.98,149.77
2017,10,8,7,15,425.5,43.0,1.3,18.5,114.5,285.36,225.27
2017,10,8,7,30,533.0,54.0,1.4,19.0,165.0,379.85,304.76
2017,10,8,7,45,600.5,60.5,1.5,19.5,220.5,454.89,366.32
2017,10,8,8,0,668.0,67.0,1.6,20.0,276.0,534.93,429.06
2017,10,8,8,15,710.0,72.5,1.35,21.0,331.5,596.87,472.63
2017,10,8,8,30,752.0,78.0,1.1,22.0,387.0,664.06,515.41
2017,10,8,8,45,783.0,81.0,0.9,23.0,439.5,720.59,548.39
2017,10,8,9,0,814.0,84.0,0.7,24.0,492.0,776.61,579.01
2017,10,8,9,15,834.5,87.0,0.9,25.0,540.0,822.87,607.87
2017,10,8,9,30,855.0,90.0,1.1,26.0,588.0,867.18,635.07
2017,10,8,9,45,871.5,92.0,1.3,27.0,630.0,896.83,652.38
2017,10,8,10,0,888.0,94.0,1.5,28.0,672.0,931.19,672.65
2017,10,8,10,15,898.5,96.0,1.5,28.0,707.0,956.98,687.26
2017,10,8,10,30,909.0,98.0,1.5,28.0,742.0,979.37,699.83
2017,10,8,10,45,917.5,98.5,1.55,28.5,769.5,994.56,707.33
2017,10,8,11,0,926.0,99.0,1.6,29.0,797.0,1006.03,712.68
2017,10,8,11,15,930.5,100.0,1.6,29.0,815.5,1010.36,714.49
2017,10,8,11,30,935.0,101.0,1.6,29.0,834.0,1010.76,714.1
2017,10,8,11,45,938.0,101.0,1.6,29.5,844.0,1004.67,708.49
2017,10,8,12,0,941.0,101.0,1.6,30.0,854.0,994.64,700.68
2017,10,8,12,15,941.0,101.0,1.65,30.0,855.0,977.94,691.01
2017,10,8,12,30,941.0,101.0,1.7,30.0,856.0,957.48,679.09
2017,10,8,12,45,938.0,101.0,1.75,30.5,847.5,930.71,661.9
2017,10,8,13,0,935.0,101.0,1.8,31.0,839.0,900.53,642.6
2017,10,8,13,15,930.0,100.0,1.85,31.0,821.5,864.42,620.72
2017,10,8,13,30,925.0,99.0,1.9,31.0,804.0,825.36,596.74
2017,10,8,13,45,916.0,99.0,2.0,31.5,778.0,781.59,568.63
2017,10,8,14,0,907.0,99.0,2.1,32.0,752.0,735.55,538.66
2017,10,8,14,15,896.5,97.0,2.15,31.5,718.5,684.55,504.82
2017,10,8,14,30,886.0,95.0,2.2,31.0,685.0,631.95,468.4
2017,10,8,14,45,869.0,93.5,2.3,31.0,644.0,574.91,426.79
2017,10,8,15,0,852.0,92.0,2.4,31.0,603.0,516.77,382.94
2017,10,8,15,15,832.5,89.5,2.45,30.5,556.5,456.64,336.66
2017,10,8,15,30,813.0,87.0,2.5,30.0,510.0,397.06,289.04
2017,10,8,15,45,783.0,84.0,2.55,30.0,458.5,334.45,237.3
2017,10,8,16,0,753.0,81.0,2.6,30.0,407.0,274.28,186.6
2017,10,8,16,15,714.0,76.0,2.4,29.5,352.5,210.47,133.86
2017,10,8,16,30,675.0,71.0,2.2,29.0,298.0,153.28,88.5
2017,10,8,16,45,613.5,65.0,2.05,28.5,242.5,97.95,51.16
2017,10,8,17,0,552.0,59.0,1.9,28.0,187.0,50.25,30.44
2017,10,8,17,15,458.5,49.0,1.9,27.0,135.5,37.16,25.73
2017,10,8,17,30,365.0,39.0,1.9,26.0,84.0,30.92,19.93
2017,10,8,17,45,182.5,19.5,1.9,25.0,42.0,15.12,4.07
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,20.5,28.5,76.15,0.0
2017,10,9,7,0,233.0,34.0,2.6,21.0,57.0,166.29,121.11
2017,10,9,7,15,339.0,47.0,2.8,21.5,104.5,246.67,193.56
2017,10,9,7,30,445.0,60.0,3.0,22.0,152.0,338.11,270.95
2017,10,9,7,45,515.0,68.0,3.25,23.0,205.0,412.34,332.08
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,491.83,394.86
2017,10,9,8,15,629.0,82.5,3.6,24.5,310.5,556.23,444.19
2017,10,9,8,30,673.0,89.0,3.7,25.0,363.0,622.43,492.76
2017,10,9,8,45,705.0,93.0,3.8,26.0,413.5,677.57,529.81
2017,10,9,9,0,737.0,97.0,3.9,27.0,464.0,732.57,565.78
2017,10,9,9,15,758.5,100.5,4.0,27.5,510.0,773.89,592.34
2017,10,9,9,30,780.0,104.0,4.1,28.0,556.0,817.42,620.15
2017,10,9,9,45,795.0,107.5,4.2,28.5,596.0,853.15,642.19
2017,10,9,10,0,810.0,111.0,4.3,29.0,636.0,886.3,662.34
2017,10,9,10,15,821.5,113.5,4.3,29.5,669.5,912.2,676.99
2017,10,9,10,30,833.0,116.0,4.3,30.0,703.0,934.95,689.53
2017,10,9,10,45,840.0,118.0,4.35,30.5,729.0,949.5,696.9
2017,10,9,11,0,847.0,120.0,4.4,31.0,755.0,960.53,702.06
2017,10,9,11,15,852.0,121.0,4.4,31.0,772.5,956.61,698.66
2017,10,9,11,30,857.0,122.0,4.4,31.0,790.0,957.49,698.7
2017,10,9,11,45,863.0,120.5,4.4,31.5,800.5,952.98,693.89
2017,10,9,12,0,869.0,119.0,4.4,32.0,811.0,944.81,686.88
2017,10,9,12,15,869.0,119.0,4.4,32.0,811.5,929.05,676.4
2017,10,9,12,30,869.0,119.0,4.4,32.0,812.0,909.81,663.78
2017,10,9,12,45,865.5,119.0,4.4,32.0,804.0,884.13,646.94
2017,10,9,13,0,862.0,119.0,4.4,32.0,796.0,855.34,628.07
2017,10,9,13,15,857.5,118.0,4.35,32.0,779.5,821.76,605.76
2017,10,9,13,30,853.0,117.0,4.3,32.0,763.0,785.45,581.56
2017,10,9,13,45,844.5,116.0,4.3,32.5,738.5,746.62,554.57
2017,10,9,14,0,836.0,115.0,4.3,33.0,714.0,702.08,522.85
2017,10,9,14,15,825.0,113.0,4.25,32.5,681.5,653.1,488.42
2017,10,9,14,30,814.0,111.0,4.2,32.0,649.0,602.81,452.1
2017,10,9,14,45,797.5,109.0,4.2,32.0,610.0,548.45,411.01
2017,10,9,15,0,781.0,107.0,4.2,32.0,571.0,493.86,368.63
2017,10,9,15,15,760.5,103.5,4.15,31.5,526.5,436.16,323.39
2017,10,9,15,30,740.0,100.0,4.1,31.0,482.0,377.32,275.92
2017,10,9,15,45,710.0,96.0,4.05,31.0,432.5,317.71,226.31
2017,10,9,16,0,680.0,92.0,4.0,31.0,383.0,260.66,178.14
2017,10,9,16,15,639.5,86.0,3.7,30.5,331.0,202.58,130.26
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,149.0,88.15
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,96.81,53.17
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,52.5,38.65
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,40.52,28.37
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,31.76,20.41
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,16.03,3.57
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,18.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
