Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,129.01,0.0
2017,10,30,7,15,376.5,27.0,2.9,8.0,70.5,236.01,181.58
2017,10,30,7,30,523.0,38.0,3.1,9.0,115.0,343.5,283.13
2017,10,30,7,45,599.0,45.5,3.3,10.0,168.0,416.07,348.77
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,499.52,420.05
2017,10,30,8,15,723.0,58.0,3.45,12.0,274.0,566.33,474.27
2017,10,30,8,30,771.0,63.0,3.4,13.0,327.0,634.8,526.11
2017,10,30,8,45,801.0,67.0,3.4,14.0,377.5,689.93,565.01
2017,10,30,9,0,831.0,71.0,3.4,15.0,428.0,744.41,602.11
2017,10,30,9,15,852.5,74.0,3.7,16.0,474.0,789.78,632.78
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,826.18,656.38
2017,10,30,9,45,888.0,79.5,4.35,18.5,560.0,860.16,676.91
2017,10,30,10,0,902.0,82.0,4.7,20.0,600.0,891.3,695.9
2017,10,30,10,15,913.0,84.0,4.65,20.5,633.0,916.11,710.12
2017,10,30,10,30,924.0,86.0,4.6,21.0,666.0,937.55,721.95
2017,10,30,10,45,929.5,88.0,4.55,21.5,691.0,950.45,727.83
2017,10,30,11,0,935.0,90.0,4.5,22.0,716.0,959.6,731.26
2017,10,30,11,15,939.5,90.5,4.35,22.5,733.0,962.27,729.9
2017,10,30,11,30,944.0,91.0,4.2,23.0,750.0,961.07,726.24
2017,10,30,11,45,943.5,92.5,4.1,23.5,758.0,952.63,718.1
2017,10,30,12,0,943.0,94.0,4.0,24.0,766.0,940.39,707.6
2017,10,30,12,15,942.5,94.0,3.85,24.0,765.5,922.73,694.71
2017,10,30,12,30,942.0,94.0,3.7,24.0,765.0,901.43,679.5
2017,10,30,12,45,937.0,94.5,3.55,24.5,755.0,873.44,658.54
2017,10,30,13,0,932.0,95.0,3.4,25.0,745.0,842.23,635.55
2017,10,30,13,15,926.5,94.0,3.25,25.0,727.5,806.02,610.42
2017,10,30,13,30,921.0,93.0,3.1,25.0,710.0,767.0,583.33
2017,10,30,13,45,910.5,92.5,3.0,25.5,683.5,722.48,551.32
2017,10,30,14,0,900.0,92.0,2.9,26.0,657.0,675.95,515.74
2017,10,30,14,15,887.5,90.0,2.8,25.5,623.0,624.94,478.24
2017,10,30,14,30,875.0,88.0,2.7,25.0,589.0,573.35,439.22
2017,10,30,14,45,855.0,86.5,2.65,25.0,548.5,516.25,394.29
2017,10,30,15,0,835.0,85.0,2.6,25.0,508.0,459.2,348.11
2017,10,30,15,15,811.0,82.0,2.5,24.5,462.0,399.48,299.14
2017,10,30,15,30,787.0,79.0,2.4,24.0,416.0,340.92,249.66
2017,10,30,15,45,750.5,75.0,2.35,24.0,365.5,279.44,196.88
2017,10,30,16,0,714.0,71.0,2.3,24.0,315.0,219.11,145.09
2017,10,30,16,15,662.5,65.0,2.05,23.0,262.5,160.04,96.99
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,106.72,57.8
2017,10,30,16,45,526.5,50.5,1.55,21.0,158.5,56.15,29.97
2017,10,30,17,0,442.0,42.0,1.3,20.0,107.0,32.68,22.36
2017,10,30,17,15,299.5,29.0,1.3,19.0,64.5,23.11,12.93
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,12.97,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.0,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,2.5,3.3,8.0,2.5,0.0,0.0
2017,10,31,7,0,0.0,5.0,3.4,8.0,5.0,4.77,0.0
2017,10,31,7,15,0.0,17.0,3.5,8.5,17.0,15.76,6.9
2017,10,31,7,30,0.0,29.0,3.6,9.0,29.0,26.92,17.31
2017,10,31,7,45,0.0,43.5,3.75,9.5,43.5,40.43,29.31
2017,10,31,8,0,0.0,58.0,3.9,10.0,58.0,54.79,41.92
2017,10,31,8,15,0.0,73.5,3.95,10.0,73.5,70.21,55.33
2017,10,31,8,30,0.0,89.0,4.0,10.0,89.0,85.57,68.49
2017,10,31,8,45,0.0,104.0,4.05,10.5,104.0,100.35,80.83
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,115.11,92.95
2017,10,31,9,15,0.0,63.5,4.05,11.5,63.5,59.07,44.99
2017,10,31,9,30,0.0,8.0,4.0,12.0,8.0,7.42,0.71
2017,10,31,9,45,0.0,75.5,4.0,12.5,75.5,70.3,54.08
2017,10,31,10,0,0.0,143.0,4.0,13.0,143.0,136.72,109.17
2017,10,31,10,15,0.0,142.0,3.9,13.0,142.0,135.23,107.6
2017,10,31,10,30,0.0,141.0,3.8,13.0,141.0,133.88,106.28
2017,10,31,10,45,0.0,116.0,3.7,13.5,116.0,109.0,85.4
2017,10,31,11,0,0.0,91.0,3.6,14.0,91.0,84.86,65.22
2017,10,31,11,15,0.0,91.5,3.45,14.5,91.5,85.34,65.42
2017,10,31,11,30,0.0,92.0,3.3,15.0,92.0,85.82,65.63
2017,10,31,11,45,0.0,98.0,3.2,15.5,98.0,91.51,70.12
2017,10,31,12,0,0.0,104.0,3.1,16.0,104.0,97.24,74.63
2017,10,31,12,15,0.0,68.0,3.0,16.0,68.0,63.39,46.87
2017,10,31,12,30,0.0,32.0,2.9,16.0,32.0,29.79,19.14
2017,10,31,12,45,3.0,114.5,2.8,16.5,116.5,109.62,84.78
2017,10,31,13,0,6.0,197.0,2.7,17.0,201.0,191.29,150.28
2017,10,31,13,15,63.0,257.0,2.65,17.0,299.5,299.42,237.09
2017,10,31,13,30,120.0,317.0,2.6,17.0,398.0,404.53,318.88
2017,10,31,13,45,68.0,270.0,2.55,17.5,315.5,308.41,243.04
2017,10,31,14,0,16.0,223.0,2.5,18.0,233.0,220.36,173.09
2017,10,31,14,15,8.0,129.5,2.4,17.5,134.5,125.74,97.94
2017,10,31,14,30,0.0,36.0,2.3,17.0,36.0,33.47,22.33
2017,10,31,14,45,0.0,68.5,2.25,17.0,68.5,63.76,47.68
2017,10,31,15,0,0.0,101.0,2.2,17.0,101.0,94.03,72.88
2017,10,31,15,15,0.0,65.5,2.1,16.5,65.5,60.94,45.65
2017,10,31,15,30,0.0,30.0,2.0,16.0,30.0,27.85,18.01
2017,10,31,15,45,0.0,26.0,1.95,16.0,26.0,24.12,14.92
2017,10,31,16,0,0.0,22.0,1.9,16.0,22.0,20.4,11.79
2017,10,31,16,15,0.0,18.0,1.9,15.5,18.0,16.68,8.65
2017,10,31,16,30,0.0,14.0,1.9,15.0,14.0,12.97,5.46
2017,10,31,16,45,0.0,10.5,1.9,14.5,10.5,9.72,2.63
2017,10,31,17,0,0.0,7.0,1.9,14.0,7.0,6.48,0.02
2017,10,31,17,15,0.0,4.0,1.8,13.5,4.0,3.7,0.0
2017,10,31,17,30,0.0,1.0,1.7,13.0,1.0,0.95,0.0
2017,10,31,17,45,0.0,0.5,1.65,13.0,0.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,18.11,0.0
2017,11,1,7,15,173.0,33.0,1.65,10.5,57.5,147.29,108.44
2017,11,1,7,30,346.0,47.0,1.8,11.0,96.0,259.97,211.44
2017,11,1,7,45,443.0,56.0,1.95,11.5,146.0,342.98,284.52
2017,11,1,8,0,540.0,65.0,2.1,12.0,196.0,433.5,361.39
2017,11,1,8,15,297.5,99.5,2.1,12.5,174.0,323.35,270.59
2017,11,1,8,30,55.0,134.0,2.1,13.0,152.0,186.04,152.91
2017,11,1,8,45,31.5,141.0,2.1,14.0,151.5,174.94,142.63
2017,11,1,9,0,8.0,148.0,2.1,15.0,151.0,153.35,123.21
2017,11,1,9,15,106.0,184.5,2.2,16.0,237.0,294.93,240.11
2017,11,1,9,30,204.0,221.0,2.3,17.0,323.0,420.0,338.6
2017,11,1,9,45,119.0,224.0,2.4,18.0,285.0,352.87,281.79
2017,11,1,10,0,34.0,227.0,2.5,19.0,247.0,268.81,212.14
2017,11,1,10,15,50.0,251.5,2.65,19.5,282.0,309.39,243.79
2017,11,1,10,30,66.0,276.0,2.8,20.0,317.0,350.04,274.63
2017,11,1,10,45,92.5,296.0,2.95,21.0,356.0,394.76,307.99
2017,11,1,11,0,119.0,316.0,3.1,22.0,395.0,452.62,350.41
2017,11,1,11,15,193.0,321.0,3.25,22.5,452.5,521.91,402.93
2017,11,1,11,30,267.0,326.0,3.4,23.0,510.0,602.8,462.55
2017,11,1,11,45,578.5,215.0,3.55,24.0,620.5,764.62,584.83
2017,11,1,12,0,890.0,104.0,3.7,25.0,731.0,900.68,677.86
2017,11,1,12,15,890.0,104.0,3.7,25.5,731.0,884.27,664.24
2017,11,1,12,30,890.0,104.0,3.7,26.0,731.0,864.42,649.54
2017,11,1,12,45,888.5,103.0,3.75,26.5,722.5,838.91,631.34
2017,11,1,13,0,887.0,102.0,3.8,27.0,714.0,810.21,611.04
2017,11,1,13,15,881.5,101.0,3.75,27.5,696.5,775.46,586.13
2017,11,1,13,30,876.0,100.0,3.7,28.0,679.0,738.07,559.42
2017,11,1,13,45,868.0,98.0,3.7,28.5,654.0,695.49,528.53
2017,11,1,14,0,860.0,96.0,3.7,29.0,629.0,652.87,496.05
2017,11,1,14,15,847.0,94.0,3.65,29.0,596.5,602.87,458.45
2017,11,1,14,30,834.0,92.0,3.6,29.0,564.0,551.75,419.14
2017,11,1,14,45,809.5,91.5,3.55,29.0,523.5,495.62,375.07
2017,11,1,15,0,785.0,91.0,3.5,29.0,483.0,440.08,330.3
2017,11,1,15,15,760.0,87.5,3.3,28.5,438.5,382.34,283.18
2017,11,1,15,30,735.0,84.0,3.1,28.0,394.0,324.39,234.73
2017,11,1,15,45,697.0,79.5,2.95,27.5,345.0,264.94,184.67
2017,11,1,16,0,659.0,75.0,2.8,27.0,296.0,209.01,137.47
2017,11,1,16,15,606.0,68.5,2.75,26.0,245.5,152.8,92.51
2017,11,1,16,30,553.0,62.0,2.7,25.0,195.0,102.59,56.32
2017,11,1,16,45,465.5,53.0,2.7,24.0,145.5,55.4,30.81
2017,11,1,17,0,378.0,44.0,2.7,23.0,96.0,34.89,23.79
2017,11,1,17,15,242.0,29.0,2.9,22.0,57.0,23.41,12.42
2017,11,1,17,30,106.0,14.0,3.1,21.0,18.0,13.34,0.0
2017,11,1,17,45,53.0,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,35.0,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,70.0,15.0,3.0,18.0,17.0,43.15,0.0
2017,11,2,7,15,199.0,31.5,3.25,18.5,55.0,157.29,110.9
2017,11,2,7,30,328.0,48.0,3.5,19.0,93.0,251.57,198.97
2017,11,2,7,45,415.0,59.0,3.8,19.5,141.5,329.44,266.85
2017,11,2,8,0,502.0,70.0,4.1,20.0,190.0,414.85,338.75
2017,11,2,8,15,557.5,78.0,4.2,20.5,240.0,482.49,393.97
2017,11,2,8,30,613.0,86.0,4.3,21.0,290.0,552.77,449.27
2017,11,2,8,45,649.0,92.5,4.45,22.0,338.0,609.19,491.31
2017,11,2,9,0,685.0,99.0,4.6,23.0,386.0,665.81,531.21
2017,11,2,9,15,712.0,103.5,4.6,23.5,430.0,712.63,563.21
2017,11,2,9,30,739.0,108.0,4.6,24.0,474.0,758.25,593.69
2017,11,2,9,45,762.5,109.5,4.7,25.0,513.5,795.71,617.08
2017,11,2,10,0,786.0,111.0,4.8,26.0,553.0,826.72,635.59
2017,11,2,10,15,799.5,113.5,4.7,26.0,585.0,852.37,651.57
2017,11,2,10,30,813.0,116.0,4.6,26.0,617.0,875.04,665.41
2017,11,2,10,45,826.5,115.5,4.6,26.5,643.0,891.13,674.02
2017,11,2,11,0,840.0,115.0,4.6,27.0,669.0,903.88,680.44
2017,11,2,11,15,845.5,116.5,4.5,27.5,685.5,908.23,680.71
2017,11,2,11,30,851.0,118.0,4.4,28.0,702.0,909.0,678.83
2017,11,2,11,45,856.5,116.5,4.35,28.5,710.5,902.79,672.63
2017,11,2,12,0,862.0,115.0,4.3,29.0,719.0,892.99,664.22
2017,11,2,12,15,861.0,115.0,4.2,29.0,718.5,875.69,651.98
2017,11,2,12,30,860.0,115.0,4.1,29.0,718.0,855.04,637.62
2017,11,2,12,45,856.0,115.0,4.05,29.5,708.5,828.71,618.47
2017,11,2,13,0,852.0,115.0,4.0,30.0,699.0,799.39,597.41
2017,11,2,13,15,845.5,113.5,3.95,30.0,681.5,763.79,573.24
2017,11,2,13,30,839.0,112.0,3.9,30.0,664.0,725.74,547.29
2017,11,2,13,45,828.5,111.0,3.85,30.0,638.5,683.23,516.66
2017,11,2,14,0,818.0,110.0,3.8,30.0,613.0,638.99,484.0
2017,11,2,14,15,804.0,107.5,3.8,30.0,581.0,589.68,447.13
2017,11,2,14,30,790.0,105.0,3.8,30.0,549.0,539.47,408.71
2017,11,2,14,45,769.5,102.5,3.8,30.0,509.5,485.45,366.45
2017,11,2,15,0,749.0,100.0,3.8,30.0,470.0,430.78,322.6
2017,11,2,15,15,722.5,95.5,3.7,29.5,426.0,373.14,275.91
2017,11,2,15,30,696.0,91.0,3.6,29.0,382.0,317.14,229.31
2017,11,2,15,45,655.5,86.5,3.55,29.0,333.5,259.29,180.57
2017,11,2,16,0,615.0,82.0,3.5,29.0,285.0,205.32,135.21
2017,11,2,16,15,560.0,74.5,3.25,28.0,235.5,150.62,91.99
2017,11,2,16,30,505.0,67.0,3.0,27.0,186.0,102.25,57.55
2017,11,2,16,45,416.5,56.5,2.75,26.0,138.0,56.81,32.84
2017,11,2,17,0,328.0,46.0,2.5,25.0,90.0,35.48,24.0
2017,11,2,17,15,200.0,29.5,2.5,24.5,53.0,23.12,11.72
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,12.39,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.0,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,19.0,10.0,13.23,0.0
2017,11,3,7,15,81.0,33.5,0.65,19.5,44.0,96.3,64.41
2017,11,3,7,30,153.0,57.0,0.8,20.0,78.0,166.11,128.62
2017,11,3,7,45,242.5,74.0,0.95,21.0,124.0,240.89,191.49
2017,11,3,8,0,332.0,91.0,1.1,22.0,170.0,334.37,267.05
2017,11,3,8,15,391.0,103.5,1.25,22.5,217.5,400.61,319.7
2017,11,3,8,30,450.0,116.0,1.4,23.0,265.0,470.71,373.66
2017,11,3,8,45,510.5,120.0,1.55,23.5,313.5,534.72,421.69
2017,11,3,9,0,571.0,124.0,1.7,24.0,362.0,605.82,473.45
2017,11,3,9,15,391.0,170.0,1.75,24.5,341.0,529.34,412.09
2017,11,3,9,30,211.0,216.0,1.8,25.0,320.0,419.38,325.84
2017,11,3,9,45,215.0,234.5,1.85,26.0,348.0,446.63,344.65
2017,11,3,10,0,219.0,253.0,1.9,27.0,376.0,473.12,361.77
2017,11,3,10,15,222.5,269.0,1.85,27.0,399.5,495.34,376.71
2017,11,3,10,30,226.0,285.0,1.8,27.0,423.0,516.67,390.9
2017,11,3,10,45,502.0,210.5,1.8,27.5,534.0,705.03,528.53
2017,11,3,11,0,778.0,136.0,1.8,28.0,645.0,874.5,641.32
2017,11,3,11,15,498.0,232.0,1.75,28.5,561.0,721.87,532.5
2017,11,3,11,30,218.0,328.0,1.7,29.0,477.0,547.87,404.97
2017,11,3,11,45,482.0,246.5,1.7,29.5,581.0,711.1,524.1
2017,11,3,12,0,746.0,165.0,1.7,30.0,685.0,848.9,616.69
2017,11,3,12,15,746.0,165.0,1.7,30.0,684.5,833.65,605.26
2017,11,3,12,30,746.0,165.0,1.7,30.0,684.0,815.4,593.52
2017,11,3,12,45,510.0,242.0,1.7,30.0,595.0,679.79,499.05
2017,11,3,13,0,274.0,319.0,1.7,30.0,506.0,549.06,404.71
2017,11,3,13,15,298.5,305.5,1.7,30.0,504.5,541.09,400.66
2017,11,3,13,30,323.0,292.0,1.7,30.0,503.0,530.72,393.94
2017,11,3,13,45,525.5,217.5,1.75,30.0,546.0,583.12,434.43
2017,11,3,14,0,728.0,143.0,1.8,30.0,589.0,614.8,458.62
2017,11,3,14,15,712.5,139.5,1.8,30.0,557.0,566.91,423.35
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,518.54,387.46
2017,11,3,14,45,683.5,129.0,1.85,30.0,488.5,467.54,348.88
2017,11,3,15,0,670.0,122.0,1.9,30.0,452.0,416.45,309.02
2017,11,3,15,15,641.5,117.0,1.9,29.5,408.5,361.68,265.8
2017,11,3,15,30,613.0,112.0,1.9,29.0,365.0,308.94,223.0
2017,11,3,15,45,573.0,104.5,1.95,29.0,318.5,253.12,177.1
2017,11,3,16,0,533.0,97.0,2.0,29.0,272.0,201.34,134.51
2017,11,3,16,15,475.5,87.0,1.75,28.0,223.5,147.32,92.61
2017,11,3,16,30,418.0,77.0,1.5,27.0,175.0,101.5,60.26
2017,11,3,16,45,335.0,63.5,1.3,26.5,129.0,58.82,36.01
2017,11,3,17,0,252.0,50.0,1.1,26.0,83.0,38.7,26.51
2017,11,3,17,15,143.5,31.0,1.15,25.5,48.0,24.37,12.2
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,11.44,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,19.5,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,17.03,0.0
2017,11,4,7,15,108.5,32.0,2.9,20.5,45.5,105.84,69.34
2017,11,4,7,30,201.0,53.0,3.0,21.0,80.0,184.43,143.26
2017,11,4,7,45,285.0,68.5,3.15,21.5,125.0,266.51,213.19
2017,11,4,8,0,369.0,84.0,3.3,22.0,170.0,347.58,280.86
2017,11,4,8,15,184.5,73.0,3.35,22.0,116.0,213.81,173.57
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.24
2017,11,4,8,45,0.0,59.0,3.5,22.5,59.0,54.86,39.85
2017,11,4,9,0,0.0,56.0,3.6,23.0,56.0,52.06,37.36
2017,11,4,9,15,0.0,63.0,3.6,23.5,63.0,58.6,42.5
2017,11,4,9,30,0.0,70.0,3.6,24.0,70.0,65.15,47.6
2017,11,4,9,45,38.5,160.0,3.6,24.5,181.5,197.13,154.11
2017,11,4,10,0,77.0,250.0,3.6,25.0,293.0,334.02,260.05
2017,11,4,10,15,80.0,263.5,3.6,25.0,310.5,350.54,271.69
2017,11,4,10,30,83.0,277.0,3.6,25.0,328.0,366.89,283.54
2017,11,4,10,45,85.0,289.0,3.65,25.5,343.0,380.35,292.64
2017,11,4,11,0,87.0,301.0,3.7,26.0,358.0,393.51,301.48
2017,11,4,11,15,169.5,311.0,3.7,26.5,425.0,489.07,373.56
2017,11,4,11,30,252.0,321.0,3.7,27.0,492.0,570.02,432.96
2017,11,4,11,45,187.0,328.0,3.7,27.5,456.0,515.42,390.12
2017,11,4,12,0,122.0,335.0,3.7,28.0,420.0,461.4,348.14
2017,11,4,12,15,259.0,315.5,3.7,28.0,495.5,562.86,425.56
2017,11,4,12,30,396.0,296.0,3.7,28.0,571.0,646.9,488.18
2017,11,4,12,45,241.5,307.0,3.7,28.0,474.0,521.18,394.12
2017,11,4,13,0,87.0,318.0,3.7,28.0,377.0,384.86,291.0
2017,11,4,13,15,429.0,226.5,3.7,28.0,506.5,565.01,431.69
2017,11,4,13,30,771.0,135.0,3.7,28.0,636.0,699.47,532.67
2017,11,4,13,45,764.5,131.0,3.7,28.5,612.0,658.66,501.02
2017,11,4,14,0,758.0,127.0,3.7,29.0,588.0,616.06,468.63
2017,11,4,14,15,743.5,124.0,3.65,29.0,556.5,568.21,432.55
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,519.7,395.17
2017,11,4,14,45,713.5,115.5,3.6,29.0,488.0,467.83,354.51
2017,11,4,15,0,698.0,110.0,3.6,29.0,451.0,415.99,312.76
2017,11,4,15,15,508.5,134.5,3.55,28.5,370.5,324.47,242.35
2017,11,4,15,30,319.0,159.0,3.5,28.0,290.0,252.46,187.8
2017,11,4,15,45,448.5,122.0,3.5,28.0,281.5,233.3,166.96
2017,11,4,16,0,578.0,85.0,3.5,28.0,273.0,198.91,131.96
2017,11,4,16,15,521.5,77.0,3.2,27.0,224.5,145.98,90.25
2017,11,4,16,30,465.0,69.0,2.9,26.0,176.0,99.62,57.38
2017,11,4,16,45,390.5,56.0,2.65,25.5,130.0,54.98,32.34
2017,11,4,17,0,316.0,43.0,2.4,25.0,84.0,33.2,21.99
2017,11,4,17,15,158.0,28.0,2.35,24.5,48.5,21.97,10.07
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,12.39,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.0,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,20.0,1.0,0.95,0.0
2017,11,5,7,15,0.0,4.5,2.95,20.5,4.5,4.16,0.0
2017,11,5,7,30,0.0,8.0,3.2,21.0,8.0,7.4,0.34
2017,11,5,7,45,0.0,13.5,3.5,21.5,13.5,12.5,4.68
2017,11,5,8,0,0.0,19.0,3.8,22.0,19.0,17.61,9.01
2017,11,5,8,15,0.0,24.0,3.85,22.0,24.0,22.25,12.93
2017,11,5,8,30,0.0,29.0,3.9,22.0,29.0,26.91,16.81
2017,11,5,8,45,0.0,21.5,4.0,22.5,21.5,19.94,10.95
2017,11,5,9,0,0.0,14.0,4.1,23.0,14.0,12.98,5.11
2017,11,5,9,15,0.0,15.5,4.1,23.5,15.5,14.38,6.22
2017,11,5,9,30,0.0,17.0,4.1,24.0,17.0,15.78,7.31
2017,11,5,9,45,0.0,27.0,4.1,24.5,27.0,25.08,14.85
2017,11,5,10,0,0.0,37.0,4.1,25.0,37.0,34.4,22.32
2017,11,5,10,15,0.0,39.5,4.05,25.5,39.5,36.73,24.09
2017,11,5,10,30,0.0,42.0,4.0,26.0,42.0,39.07,25.86
2017,11,5,10,45,0.0,66.5,3.95,26.5,66.5,61.94,44.01
2017,11,5,11,0,0.0,91.0,3.9,27.0,91.0,84.85,61.98
2017,11,5,11,15,2.5,140.5,3.85,27.0,142.5,135.11,101.44
2017,11,5,11,30,5.0,190.0,3.8,27.0,194.0,186.33,141.08
2017,11,5,11,45,31.0,248.5,3.8,27.5,270.5,278.78,212.05
2017,11,5,12,0,57.0,307.0,3.8,28.0,347.0,362.77,274.79
2017,11,5,12,15,68.0,314.0,3.75,28.0,361.5,376.77,285.1
2017,11,5,12,30,79.0,321.0,3.7,28.0,376.0,390.02,295.06
2017,11,5,12,45,149.5,322.5,3.7,28.5,424.0,453.78,343.15
2017,11,5,13,0,220.0,324.0,3.7,29.0,472.0,502.94,379.56
2017,11,5,13,15,401.5,264.0,3.65,29.0,526.5,573.93,434.68
2017,11,5,13,30,583.0,204.0,3.6,29.0,581.0,631.9,478.82
2017,11,5,13,45,487.0,226.0,3.6,29.5,533.0,563.98,426.86
2017,11,5,14,0,391.0,248.0,3.6,30.0,485.0,495.94,375.19
2017,11,5,14,15,299.5,249.0,3.55,30.0,425.0,423.14,320.56
2017,11,5,14,30,208.0,250.0,3.5,30.0,365.0,353.72,268.03
2017,11,5,14,45,207.5,232.5,3.5,30.0,340.5,323.84,245.42
2017,11,5,15,0,207.0,215.0,3.5,30.0,316.0,293.8,222.14
2017,11,5,15,15,433.5,155.5,3.35,29.5,340.5,314.93,235.12
2017,11,5,15,30,660.0,96.0,3.2,29.0,365.0,307.38,222.15
2017,11,5,15,45,629.0,88.5,3.05,29.0,319.0,251.6,174.87
2017,11,5,16,0,598.0,81.0,2.9,29.0,273.0,198.68,130.25
2017,11,5,16,15,542.5,73.0,2.6,28.0,224.5,144.84,87.99
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,97.38,54.55
2017,11,5,16,45,407.5,53.5,2.0,26.0,129.5,52.77,30.4
2017,11,5,17,0,328.0,42.0,1.7,25.0,83.0,33.69,22.35
2017,11,5,17,15,197.0,26.5,1.75,24.5,47.5,20.82,8.79
2017,11,5,17,30,66.0,11.0,1.8,24.0,12.0,10.48,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.0,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,22.93,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,125.21,77.63
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,215.99,168.14
2017,11,6,7,45,364.0,56.5,3.35,20.5,125.5,293.74,235.95
2017,11,6,8,0,460.0,68.0,3.7,21.0,172.0,383.24,311.18
2017,11,6,8,15,235.0,91.5,3.75,21.5,145.0,270.9,220.42
2017,11,6,8,30,10.0,115.0,3.8,22.0,118.0,123.32,96.35
2017,11,6,8,45,25.0,138.0,3.85,23.0,147.5,158.13,124.64
2017,11,6,9,0,40.0,161.0,3.9,24.0,177.0,204.93,161.66
2017,11,6,9,15,54.5,183.5,3.85,24.5,208.0,241.51,190.13
2017,11,6,9,30,69.0,206.0,3.8,25.0,239.0,278.6,218.51
2017,11,6,9,45,132.0,228.0,3.75,25.5,298.0,369.0,288.68
2017,11,6,10,0,195.0,250.0,3.7,26.0,357.0,448.56,348.72
2017,11,6,10,15,244.5,259.0,3.6,26.5,401.0,501.97,387.78
2017,11,6,10,30,294.0,268.0,3.5,27.0,445.0,569.67,436.22
2017,11,6,10,45,568.5,185.5,3.45,27.5,545.5,732.37,557.64
2017,11,6,11,0,843.0,103.0,3.4,28.0,646.0,884.88,660.52
2017,11,6,11,15,849.0,104.0,3.35,28.0,662.5,889.16,661.24
2017,11,6,11,30,855.0,105.0,3.3,28.0,679.0,889.9,660.85
2017,11,6,11,45,860.0,104.5,3.25,28.5,688.0,877.67,650.61
2017,11,6,12,0,865.0,104.0,3.2,29.0,697.0,869.03,643.07
2017,11,6,12,15,865.0,104.0,3.15,29.0,696.5,853.17,632.08
2017,11,6,12,30,865.0,104.0,3.1,29.0,696.0,833.99,619.01
2017,11,6,12,45,861.5,103.5,3.1,29.5,687.5,808.21,600.64
2017,11,6,13,0,858.0,103.0,3.1,30.0,679.0,783.95,583.45
2017,11,6,13,15,852.0,102.0,3.1,30.0,662.0,749.44,560.38
2017,11,6,13,30,846.0,101.0,3.1,30.0,645.0,712.42,535.53
2017,11,6,13,45,835.0,100.0,3.1,30.0,620.0,669.75,505.14
2017,11,6,14,0,824.0,99.0,3.1,30.0,595.0,625.37,472.64
2017,11,6,14,15,811.0,97.0,3.05,29.5,563.0,577.34,437.49
2017,11,6,14,30,798.0,95.0,3.0,29.0,531.0,528.3,400.58
2017,11,6,14,45,772.5,94.0,3.0,29.0,492.0,473.46,357.63
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,419.41,314.14
2017,11,6,15,15,721.0,89.5,2.85,28.5,409.5,362.61,267.88
2017,11,6,15,30,695.0,86.0,2.7,28.0,366.0,308.29,222.41
2017,11,6,15,45,659.5,80.0,2.55,27.5,319.5,250.94,174.16
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,196.88,128.69
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,142.57,85.73
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,94.57,51.8
2017,11,6,16,45,428.5,49.5,1.8,24.5,128.5,49.26,27.63
2017,11,6,17,0,344.0,39.0,1.6,24.0,82.0,30.98,20.15
2017,11,6,17,15,172.0,25.0,1.55,23.5,46.5,19.62,7.49
2017,11,6,17,30,0.0,11.0,1.5,23.0,11.0,10.48,0.0
2017,11,6,17,45,0.0,5.5,1.45,22.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.77,0.0
2017,11,7,7,15,13.5,24.0,1.3,18.5,26.0,33.31,15.76
2017,11,7,7,30,27.0,43.0,1.6,19.0,47.0,64.0,46.34
2017,11,7,7,45,48.5,65.0,1.95,20.0,75.0,102.41,79.28
2017,11,7,8,0,70.0,87.0,2.3,21.0,103.0,141.66,112.43
2017,11,7,8,15,89.0,107.5,2.4,21.5,133.0,188.32,151.04
2017,11,7,8,30,108.0,128.0,2.5,22.0,163.0,226.96,182.38
2017,11,7,8,45,140.5,149.0,2.65,22.5,201.5,276.98,222.39
2017,11,7,9,0,173.0,170.0,2.8,23.0,240.0,328.71,262.84
2017,11,7,9,15,97.5,175.5,2.65,23.0,216.0,265.43,210.65
2017,11,7,9,30,22.0,181.0,2.5,23.0,192.0,198.66,155.27
2017,11,7,9,45,17.5,187.5,2.4,23.5,196.5,200.47,155.94
2017,11,7,10,0,13.0,194.0,2.3,24.0,201.0,202.3,156.46
2017,11,7,10,15,14.5,205.0,2.05,24.5,213.5,214.16,164.94
2017,11,7,10,30,16.0,216.0,1.8,25.0,226.0,226.06,173.31
2017,11,7,10,45,17.0,224.5,1.6,25.5,235.0,234.87,179.23
2017,11,7,11,0,18.0,233.0,1.4,26.0,244.0,243.67,185.1
2017,11,7,11,15,14.5,226.0,1.3,26.0,235.5,232.3,176.03
2017,11,7,11,30,11.0,219.0,1.2,26.0,227.0,221.2,167.28
2017,11,7,11,45,11.0,221.0,1.1,26.5,229.0,222.53,167.77
2017,11,7,12,0,11.0,223.0,1.0,27.0,231.0,223.85,168.23
2017,11,7,12,15,6.0,194.0,1.15,27.0,198.5,189.97,142.61
2017,11,7,12,30,1.0,165.0,1.3,27.0,166.0,156.92,117.42
2017,11,7,12,45,1.0,165.5,1.45,27.0,166.5,157.2,117.82
2017,11,7,13,0,1.0,166.0,1.6,27.0,167.0,157.47,118.16
2017,11,7,13,15,0.5,165.5,1.75,27.0,166.0,156.4,117.47
2017,11,7,13,30,0.0,165.0,1.9,27.0,165.0,155.36,116.83
2017,11,7,13,45,30.0,213.5,2.1,27.0,231.5,226.79,172.66
2017,11,7,14,0,60.0,262.0,2.3,27.0,298.0,291.3,222.12
2017,11,7,14,15,75.5,252.5,2.45,26.5,295.5,286.66,219.38
2017,11,7,14,30,91.0,243.0,2.6,26.0,293.0,280.48,215.5
2017,11,7,14,45,118.0,227.5,2.8,26.0,287.5,275.52,211.97
2017,11,7,15,0,145.0,212.0,3.0,26.0,282.0,263.91,202.83
2017,11,7,15,15,109.0,189.5,3.15,25.5,239.0,219.17,168.37
2017,11,7,15,30,73.0,167.0,3.3,25.0,196.0,177.5,136.19
2017,11,7,15,45,59.5,147.5,3.45,25.0,169.5,150.41,114.75
2017,11,7,16,0,46.0,128.0,3.6,25.0,143.0,125.01,94.6
2017,11,7,16,15,167.0,108.5,3.7,24.0,148.0,120.24,85.74
2017,11,7,16,30,288.0,89.0,3.8,23.0,153.0,99.95,65.39
2017,11,7,16,45,211.5,69.5,3.95,22.5,109.5,61.01,40.96
2017,11,7,17,0,135.0,50.0,4.1,22.0,66.0,40.03,27.8
2017,11,7,17,15,67.5,25.0,4.2,21.0,33.0,20.7,7.7
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.62,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.11
2017,11,8,7,45,0.0,16.5,4.5,9.0,16.5,15.29,7.52
2017,11,8,8,0,0.0,23.0,4.5,9.0,23.0,21.32,12.93
2017,11,8,8,15,0.0,29.5,4.5,9.0,29.5,27.37,18.28
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,33.42,23.58
2017,11,8,8,45,0.0,27.0,4.5,9.0,27.0,25.05,16.25
2017,11,8,9,0,0.0,18.0,4.5,9.0,18.0,16.7,8.92
2017,11,8,9,15,0.0,81.0,4.55,9.0,81.0,75.51,59.75
2017,11,8,9,30,0.0,144.0,4.6,9.0,144.0,140.3,114.74
2017,11,8,9,45,0.0,133.0,4.7,9.5,133.0,127.64,103.48
2017,11,8,10,0,0.0,122.0,4.8,10.0,122.0,115.79,93.06
2017,11,8,10,15,0.0,135.0,4.9,10.0,135.0,128.55,103.6
2017,11,8,10,30,0.0,148.0,5.0,10.0,148.0,141.31,114.08
2017,11,8,10,45,0.0,123.0,5.15,10.0,123.0,116.01,92.71
2017,11,8,11,0,0.0,98.0,5.3,10.0,98.0,91.52,72.03
2017,11,8,11,15,0.0,130.0,5.2,10.0,130.0,122.62,98.04
2017,11,8,11,30,0.0,162.0,5.1,10.0,162.0,154.05,124.09
2017,11,8,11,45,0.0,90.5,5.1,10.0,90.5,84.4,65.82
2017,11,8,12,0,0.0,19.0,5.1,10.0,19.0,17.68,9.4
2017,11,8,12,15,6.5,125.0,4.95,10.0,129.5,122.86,98.38
2017,11,8,12,30,13.0,231.0,4.8,10.0,240.0,232.16,188.72
2017,11,8,12,45,6.5,163.0,4.7,10.5,167.5,159.17,128.1
2017,11,8,13,0,0.0,95.0,4.6,11.0,95.0,88.61,69.13
2017,11,8,13,15,4.0,149.5,4.5,11.0,152.5,143.57,115.17
2017,11,8,13,30,8.0,204.0,4.4,11.0,210.0,198.77,160.84
2017,11,8,13,45,4.0,178.5,4.35,11.0,181.5,170.82,137.83
2017,11,8,14,0,0.0,153.0,4.3,11.0,153.0,143.53,115.36
2017,11,8,14,15,1.5,162.0,4.2,11.0,163.0,152.75,123.31
2017,11,8,14,30,3.0,171.0,4.1,11.0,173.0,161.71,131.01
2017,11,8,14,45,1.5,159.0,4.1,11.0,160.0,149.17,120.83
2017,11,8,15,0,0.0,147.0,4.1,11.0,147.0,136.84,110.83
2017,11,8,15,15,0.0,80.0,4.05,11.0,80.0,74.47,58.33
2017,11,8,15,30,0.0,13.0,4.0,11.0,13.0,12.05,4.79
2017,11,8,15,45,0.0,11.5,3.95,11.0,11.5,10.66,3.61
2017,11,8,16,0,0.0,10.0,3.9,11.0,10.0,9.26,2.41
2017,11,8,16,15,0.0,8.0,3.8,10.5,8.0,7.41,0.8
2017,11,8,16,30,0.0,6.0,3.7,10.0,6.0,5.55,0.0
2017,11,8,16,45,0.0,4.0,3.65,10.0,4.0,3.7,0.0
2017,11,8,17,0,0.0,2.0,3.6,10.0,2.0,1.85,0.0
2017,11,8,17,15,0.0,1.0,3.55,9.5,1.0,0.92,0.0
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
