Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,144.0,21.0,2.75,6.5,38.0,108.94,57.71
2017,11,9,7,30,288.0,42.0,2.9,7.0,76.0,221.36,179.28
2017,11,9,7,45,382.5,54.5,3.1,7.5,123.0,300.6,252.28
2017,11,9,8,0,477.0,67.0,3.3,8.0,170.0,389.17,330.44
2017,11,9,8,15,536.0,75.5,3.3,8.5,219.0,457.69,389.29
2017,11,9,8,30,595.0,84.0,3.3,9.0,268.0,529.12,448.22
2017,11,9,8,45,633.5,91.0,3.35,9.5,316.0,586.58,493.89
2017,11,9,9,0,672.0,98.0,3.4,10.0,364.0,644.43,537.98
2017,11,9,9,15,348.5,139.5,3.35,10.5,278.5,455.75,381.5
2017,11,9,9,30,25.0,181.0,3.3,11.0,193.0,201.48,164.94
2017,11,9,9,45,12.5,167.5,3.25,11.5,173.5,174.74,142.21
2017,11,9,10,0,0.0,154.0,3.2,12.0,154.0,148.83,119.7
2017,11,9,10,15,5.0,177.5,3.15,12.0,180.5,176.9,142.83
2017,11,9,10,30,10.0,201.0,3.1,12.0,207.0,205.1,165.75
2017,11,9,10,45,15.5,219.5,3.05,12.5,229.5,228.49,184.26
2017,11,9,11,0,21.0,238.0,3.0,13.0,252.0,251.83,202.54
2017,11,9,11,15,13.5,217.5,2.95,13.5,226.5,222.79,178.29
2017,11,9,11,30,6.0,197.0,2.9,14.0,201.0,194.52,154.82
2017,11,9,11,45,6.5,199.5,2.85,14.5,204.0,196.96,156.46
2017,11,9,12,0,7.0,202.0,2.8,15.0,207.0,199.39,158.04
2017,11,9,12,15,14.5,229.0,2.75,15.0,239.0,232.26,184.51
2017,11,9,12,30,22.0,256.0,2.7,15.0,271.0,264.81,210.42
2017,11,9,12,45,26.0,260.5,2.7,15.5,278.0,271.32,215.23
2017,11,9,13,0,30.0,265.0,2.7,16.0,285.0,285.95,226.48
2017,11,9,13,15,18.0,229.5,2.65,16.0,241.5,231.85,183.56
2017,11,9,13,30,6.0,194.0,2.6,16.0,198.0,187.68,148.28
2017,11,9,13,45,3.0,167.5,2.55,16.0,169.5,159.61,125.87
2017,11,9,14,0,0.0,141.0,2.5,16.0,141.0,132.12,103.72
2017,11,9,14,15,19.5,180.0,2.45,16.0,191.0,180.29,143.41
2017,11,9,14,30,39.0,219.0,2.4,16.0,241.0,229.72,183.41
2017,11,9,14,45,365.5,169.5,2.35,16.0,344.0,345.68,276.39
2017,11,9,15,0,692.0,120.0,2.3,16.0,447.0,418.49,328.88
2017,11,9,15,15,346.0,84.5,2.25,15.5,248.0,212.99,166.46
2017,11,9,15,30,0.0,49.0,2.2,15.0,49.0,45.53,33.07
2017,11,9,15,45,0.0,42.5,2.15,15.0,42.5,39.47,28.11
2017,11,9,16,0,0.0,36.0,2.1,15.0,36.0,33.42,22.98
2017,11,9,16,15,213.0,55.0,1.9,14.5,101.0,79.09,52.34
2017,11,9,16,30,426.0,74.0,1.7,14.0,166.0,97.47,60.31
2017,11,9,16,45,338.0,59.5,1.55,13.5,120.0,54.0,34.87
2017,11,9,17,0,250.0,45.0,1.4,13.0,74.0,35.09,24.56
2017,11,9,17,15,125.0,22.5,1.3,12.5,37.0,17.66,4.77
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,96.62,44.61
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,194.7,155.82
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.5,273.68,227.64
2017,11,10,8,0,422.0,73.0,2.0,9.0,163.0,361.58,304.11
2017,11,10,8,15,482.5,83.0,2.0,9.5,211.0,428.47,360.83
2017,11,10,8,30,543.0,93.0,2.0,10.0,259.0,502.47,420.92
2017,11,10,8,45,282.0,120.0,2.05,11.0,207.0,351.93,295.19
2017,11,10,9,0,21.0,147.0,2.1,12.0,155.0,164.03,133.8
2017,11,10,9,15,20.0,161.0,2.1,12.5,169.5,177.05,144.41
2017,11,10,9,30,19.0,175.0,2.1,13.0,184.0,190.07,154.38
2017,11,10,9,45,42.5,203.0,2.1,13.5,225.0,251.79,204.56
2017,11,10,10,0,66.0,231.0,2.1,14.0,266.0,302.99,245.09
2017,11,10,10,15,64.5,246.5,2.05,14.0,282.5,318.03,256.06
2017,11,10,10,30,63.0,262.0,2.0,14.0,299.0,332.79,266.88
2017,11,10,10,45,77.0,276.5,1.95,14.5,323.5,359.67,287.16
2017,11,10,11,0,91.0,291.0,1.9,15.0,348.0,386.36,306.95
2017,11,10,11,15,57.5,272.0,1.85,15.0,308.5,332.6,263.86
2017,11,10,11,30,24.0,253.0,1.8,15.0,269.0,268.08,212.32
2017,11,10,11,45,67.0,286.5,1.8,15.5,331.5,352.25,278.84
2017,11,10,12,0,110.0,320.0,1.8,16.0,394.0,423.21,332.95
2017,11,10,12,15,131.5,322.0,1.75,16.5,410.5,450.27,352.5
2017,11,10,12,30,153.0,324.0,1.7,17.0,427.0,464.48,362.6
2017,11,10,12,45,99.5,303.0,1.7,17.5,370.0,383.61,299.91
2017,11,10,13,0,46.0,282.0,1.7,18.0,313.0,316.07,246.94
2017,11,10,13,15,24.5,230.0,1.65,18.0,246.5,237.16,185.77
2017,11,10,13,30,3.0,178.0,1.6,18.0,180.0,170.11,132.71
2017,11,10,13,45,1.5,161.0,1.55,18.0,162.0,152.4,118.88
2017,11,10,14,0,0.0,144.0,1.5,18.0,144.0,135.0,105.09
2017,11,10,14,15,6.5,167.0,1.45,18.0,170.5,160.44,125.89
2017,11,10,14,30,13.0,190.0,1.4,18.0,197.0,185.08,145.81
2017,11,10,14,45,6.5,159.0,1.4,18.0,162.5,151.61,119.13
2017,11,10,15,0,0.0,128.0,1.4,18.0,128.0,119.19,93.18
2017,11,10,15,15,0.0,115.5,1.4,18.0,115.5,107.33,83.79
2017,11,10,15,30,0.0,103.0,1.4,18.0,103.0,95.53,74.31
2017,11,10,15,45,290.0,93.5,1.4,18.0,182.5,163.46,121.23
2017,11,10,16,0,580.0,84.0,1.4,18.0,262.0,195.21,133.22
2017,11,10,16,15,520.5,75.5,1.25,17.0,213.5,141.95,90.16
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,95.6,56.82
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,50.05,30.89
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,31.93,21.59
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,16.08,3.0
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,110.36,42.61
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,224.09,176.53
2017,11,11,7,45,404.0,46.5,2.6,12.5,116.5,302.39,248.26
2017,11,11,8,0,498.0,57.0,2.9,13.0,162.0,388.56,323.31
2017,11,11,8,15,556.0,64.5,3.05,13.5,210.0,455.31,380.06
2017,11,11,8,30,614.0,72.0,3.2,14.0,258.0,525.08,437.09
2017,11,11,8,45,307.5,101.5,3.35,15.0,195.0,359.81,299.73
2017,11,11,9,0,1.0,131.0,3.5,16.0,132.0,130.93,104.22
2017,11,11,9,15,112.0,165.5,3.6,16.5,218.0,276.81,226.9
2017,11,11,9,30,223.0,200.0,3.7,17.0,304.0,408.12,332.95
2017,11,11,9,45,223.0,219.0,3.8,17.5,330.0,433.06,350.54
2017,11,11,10,0,223.0,238.0,3.9,18.0,356.0,457.04,367.55
2017,11,11,10,15,225.0,252.5,3.95,18.5,378.0,476.29,380.82
2017,11,11,10,30,227.0,267.0,4.0,19.0,400.0,494.66,393.32
2017,11,11,10,45,193.0,281.0,4.05,19.5,397.5,479.98,379.65
2017,11,11,11,0,159.0,295.0,4.1,20.0,395.0,464.04,365.25
2017,11,11,11,15,157.5,304.5,4.1,20.5,405.5,470.57,368.97
2017,11,11,11,30,156.0,314.0,4.1,21.0,416.0,476.39,372.11
2017,11,11,11,45,79.0,243.5,4.2,21.5,295.5,315.5,247.12
2017,11,11,12,0,2.0,173.0,4.3,22.0,175.0,166.27,127.87
2017,11,11,12,15,7.5,200.0,4.35,22.0,205.5,197.39,152.8
2017,11,11,12,30,13.0,227.0,4.4,22.0,236.0,228.33,177.19
2017,11,11,12,45,6.5,195.5,4.45,22.0,200.5,191.11,147.81
2017,11,11,13,0,0.0,164.0,4.5,22.0,165.0,154.88,119.1
2017,11,11,13,15,0.0,117.5,4.5,22.0,118.0,109.99,83.46
2017,11,11,13,30,0.0,71.0,4.5,22.0,71.0,66.14,48.24
2017,11,11,13,45,152.0,164.0,4.55,22.0,252.5,269.15,213.64
2017,11,11,14,0,304.0,257.0,4.6,22.0,434.0,448.34,352.97
2017,11,11,14,15,209.5,248.5,4.55,22.0,368.0,364.36,286.43
2017,11,11,14,30,115.0,240.0,4.5,22.0,302.0,294.17,230.93
2017,11,11,14,45,57.5,149.0,4.5,22.0,180.0,168.5,131.54
2017,11,11,15,0,0.0,58.0,4.5,22.0,58.0,53.94,38.85
2017,11,11,15,15,0.0,52.0,4.35,22.0,52.0,48.34,34.4
2017,11,11,15,30,0.0,46.0,4.2,22.0,46.0,42.74,29.87
2017,11,11,15,45,283.5,63.0,4.05,22.0,149.5,133.28,95.58
2017,11,11,16,0,567.0,80.0,3.9,22.0,253.0,188.46,126.96
2017,11,11,16,15,507.0,72.0,3.45,21.0,205.5,136.48,85.25
2017,11,11,16,30,447.0,64.0,3.0,20.0,158.0,91.44,53.18
2017,11,11,16,45,353.5,52.0,2.55,19.5,113.5,47.84,28.92
2017,11,11,17,0,260.0,40.0,2.1,19.0,69.0,31.14,20.42
2017,11,11,17,15,130.0,20.0,1.95,18.5,34.5,15.69,1.81
2017,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,94.15,26.32
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,194.72,150.23
2017,11,12,7,45,342.5,50.0,1.7,15.5,108.0,270.29,218.41
2017,11,12,8,0,438.0,62.0,1.9,16.0,152.0,357.68,292.96
2017,11,12,8,15,499.5,70.0,1.8,16.5,199.0,424.9,348.46
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,495.38,404.09
2017,11,12,8,45,280.5,100.0,1.65,17.5,184.0,338.28,276.77
2017,11,12,9,0,0.0,122.0,1.6,18.0,122.0,120.21,94.25
2017,11,12,9,15,0.0,98.5,1.55,18.5,98.5,93.54,72.35
2017,11,12,9,30,0.0,75.0,1.5,19.0,75.0,69.81,52.52
2017,11,12,9,45,1.0,120.5,1.45,19.5,121.0,115.8,89.92
2017,11,12,10,0,2.0,166.0,1.4,20.0,167.0,163.56,127.77
2017,11,12,10,15,1.0,154.5,1.4,20.5,155.0,149.69,116.04
2017,11,12,10,30,0.0,143.0,1.4,21.0,143.0,136.46,105.06
2017,11,12,10,45,70.0,218.5,1.4,21.5,262.5,286.97,224.73
2017,11,12,11,0,140.0,294.0,1.4,22.0,382.0,446.2,344.01
2017,11,12,11,15,89.0,282.0,1.45,22.0,338.5,371.86,286.37
2017,11,12,11,30,38.0,270.0,1.5,22.0,295.0,311.36,239.53
2017,11,12,11,45,29.0,259.0,1.55,22.5,278.5,289.35,222.36
2017,11,12,12,0,20.0,248.0,1.6,23.0,262.0,257.42,197.47
2017,11,12,12,15,21.5,251.5,1.7,23.0,266.5,261.19,200.57
2017,11,12,12,30,23.0,255.0,1.8,23.0,271.0,264.84,203.47
2017,11,12,12,45,64.5,281.0,1.9,23.0,323.5,332.68,256.24
2017,11,12,13,0,106.0,307.0,2.0,23.0,376.0,388.34,298.79
2017,11,12,13,15,57.0,255.0,2.05,23.0,292.0,293.35,226.2
2017,11,12,13,30,8.0,203.0,2.1,23.0,208.0,197.98,152.14
2017,11,12,13,45,12.5,208.0,2.15,23.5,216.0,205.13,157.96
2017,11,12,14,0,17.0,213.0,2.2,24.0,224.0,211.81,163.14
2017,11,12,14,15,27.5,214.0,2.25,24.0,229.5,217.52,167.97
2017,11,12,14,30,38.0,215.0,2.3,24.0,235.0,225.52,174.51
2017,11,12,14,45,19.0,182.0,2.35,24.0,192.5,179.26,138.46
2017,11,12,15,0,0.0,149.0,2.4,24.0,150.0,138.8,106.79
2017,11,12,15,15,286.0,129.5,2.35,23.5,241.0,230.58,176.6
2017,11,12,15,30,572.0,110.0,2.3,23.0,332.0,288.29,213.48
2017,11,12,15,45,529.0,102.5,2.3,23.0,286.5,233.12,166.64
2017,11,12,16,0,486.0,95.0,2.3,23.0,241.0,184.17,125.57
2017,11,12,16,15,425.0,84.0,2.0,22.5,195.0,134.1,86.12
2017,11,12,16,30,364.0,73.0,1.7,22.0,149.0,90.98,55.46
2017,11,12,16,45,280.0,57.5,1.45,21.5,106.5,50.76,32.09
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,32.77,21.5
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,16.52,1.16
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,44.0,18.5,1.35,13.5,23.0,49.82,5.69
2017,11,13,7,30,88.0,37.0,1.6,14.0,46.0,104.23,78.38
2017,11,13,7,45,123.5,57.5,1.9,14.5,78.0,151.96,121.84
2017,11,13,8,0,159.0,78.0,2.2,15.0,110.0,201.89,165.51
2017,11,13,8,15,187.0,96.5,2.15,15.5,144.5,246.64,203.7
2017,11,13,8,30,215.0,115.0,2.1,16.0,179.0,293.12,242.12
2017,11,13,8,45,115.5,127.5,2.1,16.5,163.0,231.51,189.73
2017,11,13,9,0,16.0,140.0,2.1,17.0,147.0,152.86,122.34
2017,11,13,9,15,68.5,170.0,2.05,17.5,201.5,237.19,191.99
2017,11,13,9,30,121.0,200.0,2.0,18.0,256.0,326.78,263.19
2017,11,13,9,45,134.0,218.5,2.0,18.5,285.0,359.38,287.31
2017,11,13,10,0,147.0,237.0,2.0,19.0,314.0,391.92,311.24
2017,11,13,10,15,193.5,249.5,1.95,19.5,357.0,445.48,351.63
2017,11,13,10,30,240.0,262.0,1.9,20.0,400.0,499.53,391.34
2017,11,13,10,45,315.5,258.5,1.85,21.0,448.5,573.53,444.6
2017,11,13,11,0,391.0,255.0,1.8,22.0,497.0,633.74,486.42
2017,11,13,11,15,355.5,272.0,1.8,22.0,496.0,619.21,473.89
2017,11,13,11,30,320.0,289.0,1.8,22.0,495.0,603.06,460.88
2017,11,13,11,45,340.5,288.0,1.85,22.5,510.0,613.77,468.13
2017,11,13,12,0,361.0,287.0,1.9,23.0,525.0,622.72,473.9
2017,11,13,12,15,382.0,281.5,1.9,23.0,533.5,625.17,475.84
2017,11,13,12,30,403.0,276.0,1.9,23.0,542.0,625.49,476.31
2017,11,13,12,45,423.0,267.0,1.95,23.5,543.5,627.94,477.53
2017,11,13,13,0,443.0,258.0,2.0,24.0,545.0,618.55,470.46
2017,11,13,13,15,357.5,270.0,1.95,23.5,498.0,543.64,415.82
2017,11,13,13,30,272.0,282.0,1.9,23.0,451.0,481.34,369.7
2017,11,13,13,45,226.5,275.5,1.9,23.0,412.0,424.81,327.62
2017,11,13,14,0,181.0,269.0,1.9,23.0,373.0,378.61,292.62
2017,11,13,14,15,246.0,245.0,1.9,23.0,378.5,386.44,299.39
2017,11,13,14,30,311.0,221.0,1.9,23.0,384.0,382.48,296.34
2017,11,13,14,45,277.0,208.5,1.9,23.0,346.0,336.14,260.19
2017,11,13,15,0,243.0,196.0,1.9,23.0,308.0,292.76,226.11
2017,11,13,15,15,228.0,180.0,1.85,23.0,277.0,256.33,196.86
2017,11,13,15,30,213.0,164.0,1.8,23.0,246.0,219.91,167.23
2017,11,13,15,45,198.0,144.0,1.8,23.0,212.5,183.47,137.38
2017,11,13,16,0,183.0,124.0,1.8,23.0,179.0,148.77,108.87
2017,11,13,16,15,159.0,103.0,1.6,22.0,144.5,113.8,81.22
2017,11,13,16,30,135.0,82.0,1.4,21.0,110.0,81.89,56.89
2017,11,13,16,45,101.5,60.5,1.2,20.5,78.5,52.67,36.19
2017,11,13,17,0,68.0,39.0,1.0,20.0,47.0,33.0,21.7
2017,11,13,17,15,34.0,19.5,1.0,19.5,23.5,17.1,0.3
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,13.5,31.0,95.8,2.14
2017,11,14,7,30,276.0,34.0,2.6,14.0,62.0,203.33,156.02
2017,11,14,7,45,377.0,45.0,3.0,15.0,107.0,283.54,229.92
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,372.45,306.54
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,439.52,363.53
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,509.81,421.01
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,567.72,465.91
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,626.45,508.99
2017,11,14,9,15,714.0,85.0,4.05,19.5,383.0,672.38,541.51
2017,11,14,9,30,742.0,89.0,4.1,20.0,426.0,717.27,572.6
2017,11,14,9,45,763.5,91.5,4.2,21.0,463.5,749.85,593.1
2017,11,14,10,0,785.0,94.0,4.3,22.0,501.0,784.33,614.71
2017,11,14,10,15,799.0,96.0,4.35,22.0,532.5,809.43,631.52
2017,11,14,10,30,813.0,98.0,4.4,22.0,564.0,831.68,646.3
2017,11,14,10,45,824.0,99.0,4.5,22.5,588.5,847.09,655.46
2017,11,14,11,0,835.0,100.0,4.6,23.0,613.0,859.25,662.44
2017,11,14,11,15,841.0,101.0,4.6,23.5,629.5,863.66,663.43
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,864.62,662.18
2017,11,14,11,45,624.0,188.5,4.7,24.5,592.5,763.97,588.99
2017,11,14,12,0,401.0,275.0,4.8,25.0,539.0,642.76,495.22
2017,11,14,12,15,360.0,285.5,4.8,25.0,522.5,610.77,471.07
2017,11,14,12,30,319.0,296.0,4.8,25.0,506.0,578.63,446.33
2017,11,14,12,45,342.5,286.5,4.85,25.5,509.5,576.05,444.29
2017,11,14,13,0,366.0,277.0,4.9,26.0,513.0,571.2,440.4
2017,11,14,13,15,208.5,271.5,4.9,26.0,405.0,428.54,331.34
2017,11,14,13,30,51.0,266.0,4.9,26.0,297.0,297.38,228.69
2017,11,14,13,45,189.5,256.5,4.9,26.0,366.5,381.2,295.88
2017,11,14,14,0,328.0,247.0,4.9,26.0,436.0,452.27,351.07
2017,11,14,14,15,551.5,172.5,4.85,25.5,469.0,493.64,384.57
2017,11,14,14,30,775.0,98.0,4.8,25.0,502.0,510.79,397.71
2017,11,14,14,45,746.0,97.5,4.75,25.0,463.5,456.25,353.04
2017,11,14,15,0,717.0,97.0,4.7,25.0,425.0,403.07,308.71
2017,11,14,15,15,688.5,92.5,4.6,24.5,382.5,347.65,262.23
2017,11,14,15,30,660.0,88.0,4.5,24.0,340.0,294.11,216.28
2017,11,14,15,45,616.5,83.0,4.4,24.0,294.0,238.4,168.25
2017,11,14,16,0,573.0,78.0,4.3,24.0,248.0,186.91,124.28
2017,11,14,16,15,513.0,69.5,3.85,23.5,201.0,134.39,82.45
2017,11,14,16,30,453.0,61.0,3.4,23.0,154.0,88.75,50.21
2017,11,14,16,45,361.0,49.0,3.0,22.5,109.5,46.36,27.42
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,28.86,18.0
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,14.55,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.5,18.0,3.05,16.5,29.5,87.34,0.0
2017,11,15,7,30,233.0,36.0,3.2,17.0,59.0,184.81,138.85
2017,11,15,7,45,335.0,48.0,3.35,17.5,102.5,262.18,210.35
2017,11,15,8,0,437.0,60.0,3.5,18.0,146.0,351.82,287.33
2017,11,15,8,15,500.5,69.0,3.55,18.5,193.5,420.94,345.54
2017,11,15,8,30,564.0,78.0,3.6,19.0,241.0,493.52,404.37
2017,11,15,8,45,603.0,85.0,3.7,19.5,286.5,549.53,448.25
2017,11,15,9,0,642.0,92.0,3.8,20.0,332.0,606.1,491.17
2017,11,15,9,15,672.0,96.5,3.75,20.5,375.0,652.92,524.13
2017,11,15,9,30,702.0,101.0,3.7,21.0,418.0,698.88,555.66
2017,11,15,9,45,351.0,121.0,3.7,21.5,279.5,445.04,358.18
2017,11,15,10,0,0.0,141.0,3.7,22.0,141.0,135.79,104.63
2017,11,15,10,15,0.0,142.0,3.6,22.5,142.0,136.14,104.85
2017,11,15,10,30,0.0,143.0,3.5,23.0,143.0,136.63,104.82
2017,11,15,10,45,2.0,164.0,3.45,23.5,165.5,159.34,122.48
2017,11,15,11,0,4.0,185.0,3.4,24.0,188.0,182.1,139.96
2017,11,15,11,15,2.0,136.5,3.25,24.0,138.0,130.93,99.44
2017,11,15,11,30,0.0,88.0,3.1,24.0,88.0,82.04,60.48
2017,11,15,11,45,0.0,94.0,3.0,24.5,94.0,87.66,64.83
2017,11,15,12,0,0.0,100.0,2.9,25.0,100.0,93.41,69.22
2017,11,15,12,15,9.5,170.5,2.7,25.0,177.0,169.86,129.63
2017,11,15,12,30,19.0,241.0,2.5,25.0,254.0,247.61,189.63
2017,11,15,12,45,15.0,228.5,2.35,25.5,239.0,230.86,176.07
2017,11,15,13,0,11.0,216.0,2.2,26.0,224.0,214.49,163.14
2017,11,15,13,15,9.0,205.0,2.0,26.0,211.5,201.44,153.14
2017,11,15,13,30,7.0,194.0,1.8,26.0,199.0,188.64,143.32
2017,11,15,13,45,3.5,175.5,1.65,26.5,178.0,167.84,127.06
2017,11,15,14,0,0.0,157.0,1.5,27.0,157.0,147.54,111.21
2017,11,15,14,15,0.0,157.0,1.3,26.5,157.0,147.34,111.47
2017,11,15,14,30,0.0,157.0,1.1,26.0,157.0,147.1,111.68
2017,11,15,14,45,0.0,132.0,0.95,26.0,132.0,123.25,93.17
2017,11,15,15,0,0.0,107.0,0.8,26.0,107.0,99.67,74.77
2017,11,15,15,15,0.0,96.0,0.65,25.5,96.0,89.3,66.86
2017,11,15,15,30,0.0,85.0,0.5,25.0,85.0,79.0,58.88
2017,11,15,15,45,273.0,84.0,0.4,25.0,164.0,149.65,106.96
2017,11,15,16,0,546.0,83.0,0.3,25.0,243.0,186.07,122.59
2017,11,15,16,15,484.5,73.5,0.3,24.5,196.5,134.07,82.18
2017,11,15,16,30,423.0,64.0,0.3,24.0,150.0,89.18,51.18
2017,11,15,16,45,327.5,51.0,0.3,23.5,106.0,46.18,27.59
2017,11,15,17,0,232.0,38.0,0.3,23.0,62.0,29.68,18.55
2017,11,15,17,15,116.0,19.0,0.35,22.5,31.0,14.97,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,7,15,106.5,17.5,0.5,17.5,27.5,81.48,0.0
2017,11,16,7,30,213.0,35.0,0.5,18.0,55.0,173.59,127.52
2017,11,16,7,45,316.0,47.5,0.5,18.5,98.0,250.94,197.45
2017,11,16,8,0,419.0,60.0,0.5,19.0,141.0,340.31,271.28
2017,11,16,8,15,483.0,68.5,0.6,19.5,187.5,408.33,326.41
2017,11,16,8,30,547.0,77.0,0.7,20.0,234.0,479.83,382.18
2017,11,16,8,45,591.0,83.5,0.85,20.5,279.5,538.01,426.33
2017,11,16,9,0,635.0,90.0,1.0,21.0,325.0,597.13,469.88
2017,11,16,9,15,665.5,94.5,1.15,21.0,367.5,644.03,503.48
2017,11,16,9,30,696.0,99.0,1.3,21.0,410.0,690.13,536.06
2017,11,16,9,45,721.5,101.0,1.45,21.5,448.0,727.96,561.33
2017,11,16,10,0,747.0,103.0,1.6,22.0,486.0,764.02,585.14
2017,11,16,10,15,762.5,106.0,1.7,22.5,517.5,786.6,598.96
2017,11,16,10,30,778.0,109.0,1.8,23.0,549.0,810.85,614.04
2017,11,16,10,45,490.5,197.0,1.9,23.5,479.0,666.09,509.14
2017,11,16,11,0,203.0,285.0,2.0,24.0,409.0,490.38,375.43
2017,11,16,11,15,224.5,291.0,2.05,24.5,431.5,512.9,392.38
2017,11,16,11,30,246.0,297.0,2.1,25.0,454.0,534.44,407.27
2017,11,16,11,45,241.5,302.5,2.2,25.5,458.0,531.96,404.37
2017,11,16,12,0,237.0,308.0,2.3,26.0,462.0,528.59,401.02
2017,11,16,12,15,224.5,309.5,2.3,26.0,455.5,513.35,389.53
2017,11,16,12,30,212.0,311.0,2.3,26.0,449.0,497.72,377.83
2017,11,16,12,45,506.5,216.0,2.35,26.5,540.0,638.41,484.97
2017,11,16,13,0,801.0,121.0,2.4,27.0,631.0,745.06,562.3
2017,11,16,13,15,795.0,119.5,2.35,27.0,615.0,712.35,538.86
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,677.34,513.57
2017,11,16,13,45,480.0,191.5,2.3,27.5,480.5,517.56,393.9
2017,11,16,14,0,171.0,265.0,2.3,28.0,362.0,368.37,279.72
2017,11,16,14,15,168.5,250.5,2.3,27.5,342.0,342.65,261.63
2017,11,16,14,30,166.0,236.0,2.3,27.0,322.0,316.95,242.68
2017,11,16,14,45,439.0,167.0,2.3,27.0,370.5,375.88,287.12
2017,11,16,15,0,712.0,98.0,2.3,27.0,419.0,400.88,301.77
2017,11,16,15,15,683.0,93.0,2.15,26.5,377.0,345.23,255.87
2017,11,16,15,30,654.0,88.0,2.0,26.0,335.0,291.52,210.85
2017,11,16,15,45,611.0,82.5,1.95,26.0,289.0,235.99,164.03
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,184.61,121.01
2017,11,16,16,15,507.5,68.5,1.7,25.0,196.5,132.49,80.36
2017,11,16,16,30,447.0,60.0,1.5,24.0,150.0,87.28,48.96
2017,11,16,16,45,355.0,48.0,1.3,23.5,106.0,45.37,26.63
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,28.12,17.16
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,14.18,0.0
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,84.15,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,181.32,132.38
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,258.7,205.47
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,348.03,282.11
2017,11,17,8,15,218.0,58.0,4.5,20.5,99.5,224.93,183.69
2017,11,17,8,30,0.0,57.0,4.8,21.0,57.0,53.0,38.57
2017,11,17,8,45,0.0,68.5,5.1,21.5,68.5,64.07,47.73
2017,11,17,9,0,0.0,80.0,5.4,22.0,80.0,75.33,56.83
2017,11,17,9,15,360.5,87.5,5.55,22.5,247.5,394.54,323.85
2017,11,17,9,30,721.0,95.0,5.7,23.0,415.0,703.28,563.44
2017,11,17,9,45,362.5,131.5,5.85,23.5,292.5,465.84,375.17
2017,11,17,10,0,4.0,168.0,6.0,24.0,170.0,168.05,130.09
2017,11,17,10,15,17.5,196.0,6.0,24.5,206.0,208.4,162.29
2017,11,17,10,30,31.0,224.0,6.0,25.0,242.0,261.93,203.99
2017,11,17,10,45,46.5,245.5,6.05,25.5,273.0,298.18,231.81
2017,11,17,11,0,62.0,267.0,6.1,26.0,304.0,334.28,259.22
2017,11,17,11,15,452.5,186.0,6.05,26.5,471.0,617.01,483.17
2017,11,17,11,30,843.0,105.0,6.0,27.0,638.0,859.54,660.07
2017,11,17,11,45,834.0,111.0,6.0,27.5,644.0,850.0,650.41
2017,11,17,12,0,825.0,117.0,6.0,28.0,650.0,837.15,639.76
2017,11,17,12,15,825.0,117.0,5.95,28.0,650.0,821.99,628.72
2017,11,17,12,30,825.0,117.0,5.9,28.0,650.0,803.63,615.53
2017,11,17,12,45,828.5,113.5,5.9,28.0,643.5,781.1,599.68
2017,11,17,13,0,832.0,110.0,5.9,28.0,637.0,755.42,581.63
2017,11,17,13,15,825.5,108.5,5.85,28.0,620.5,721.59,557.5
2017,11,17,13,30,819.0,107.0,5.8,28.0,604.0,685.4,530.76
2017,11,17,13,45,814.0,103.5,5.75,28.5,581.0,645.93,499.74
2017,11,17,14,0,809.0,100.0,5.7,29.0,558.0,604.4,466.79
2017,11,17,14,15,795.0,98.0,5.65,29.0,527.5,557.46,430.08
2017,11,17,14,30,781.0,96.0,5.6,29.0,497.0,509.63,391.91
2017,11,17,14,45,734.5,96.5,5.6,29.0,451.5,447.98,342.56
2017,11,17,15,0,688.0,97.0,5.6,29.0,406.0,389.37,294.67
2017,11,17,15,15,683.0,90.0,5.45,28.5,371.5,341.92,254.47
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,293.87,212.69
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,238.22,164.84
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,185.77,120.15
2017,11,17,16,15,549.0,62.5,4.8,27.0,199.0,132.56,78.34
2017,11,17,16,30,490.0,55.0,4.5,26.0,152.0,85.97,46.03
2017,11,17,16,45,400.0,44.0,4.2,25.5,108.0,42.46,23.51
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,26.61,15.66
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,13.09,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,106.0,17.0,3.9,18.5,26.5,62.04,0.0
2017,11,18,7,30,212.0,34.0,3.9,19.0,53.0,171.79,123.5
2017,11,18,7,45,317.0,47.5,3.95,19.5,96.5,250.79,198.64
2017,11,18,8,0,422.0,61.0,4.0,20.0,140.0,340.8,275.81
2017,11,18,8,15,488.0,70.0,4.2,20.5,187.0,410.69,334.9
2017,11,18,8,30,554.0,79.0,4.4,21.0,234.0,484.09,394.89
2017,11,18,8,45,614.5,82.0,4.65,22.0,282.5,549.8,446.45
2017,11,18,9,0,675.0,85.0,4.9,23.0,331.0,617.23,497.41
2017,11,18,9,15,706.0,89.5,5.55,23.5,374.5,665.52,533.81
2017,11,18,9,30,737.0,94.0,6.2,24.0,418.0,712.95,569.1
2017,11,18,9,45,774.0,92.5,6.85,24.5,459.5,752.46,598.04
2017,11,18,10,0,811.0,91.0,7.5,25.0,501.0,795.11,629.09
2017,11,18,10,15,826.5,93.0,7.8,25.0,533.5,821.85,648.38
2017,11,18,10,30,842.0,95.0,8.1,25.0,566.0,845.69,665.62
2017,11,18,10,45,860.0,94.0,8.4,25.0,593.0,865.01,679.61
2017,11,18,11,0,878.0,93.0,8.7,25.0,620.0,881.05,691.32
2017,11,18,11,15,885.0,94.0,8.65,24.5,637.5,879.57,690.61
2017,11,18,11,30,892.0,95.0,8.6,24.0,655.0,881.61,692.74
2017,11,18,11,45,905.0,91.5,8.6,24.0,666.5,880.0,691.1
2017,11,18,12,0,918.0,88.0,8.6,24.0,678.0,874.64,686.89
2017,11,18,12,15,918.5,88.0,8.55,23.5,679.0,859.13,676.53
2017,11,18,12,30,919.0,88.0,8.5,23.0,680.0,840.12,663.69
2017,11,18,12,45,921.0,86.0,8.5,23.0,673.0,816.64,646.44
2017,11,18,13,0,923.0,84.0,8.5,23.0,666.0,789.78,626.74
2017,11,18,13,15,918.0,83.0,8.45,22.5,649.5,755.67,602.67
2017,11,18,13,30,913.0,82.0,8.4,22.0,633.0,718.82,576.39
2017,11,18,13,45,907.0,80.0,8.35,22.0,609.5,677.68,544.04
2017,11,18,14,0,901.0,78.0,8.3,22.0,586.0,634.26,508.9
2017,11,18,14,15,888.5,76.5,8.2,21.5,554.0,585.61,469.79
2017,11,18,14,30,876.0,75.0,8.1,21.0,522.0,535.68,428.64
2017,11,18,14,45,861.0,72.0,8.0,21.0,484.5,482.0,382.67
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,427.73,335.11
2017,11,18,15,15,822.0,66.0,7.75,20.5,403.5,369.63,284.04
2017,11,18,15,30,798.0,63.0,7.6,20.0,360.0,312.6,232.78
2017,11,18,15,45,766.5,58.5,7.45,19.5,313.0,253.57,179.58
2017,11,18,16,0,735.0,54.0,7.3,19.0,266.0,197.11,129.09
2017,11,18,16,15,680.0,49.0,7.0,18.5,216.0,139.81,81.5
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,88.49,44.64
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,39.52,20.19
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,23.05,13.28
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,11.29,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
