Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.0,111.15,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,64.0,273.24,203.67
2017,11,19,7,45,562.0,33.0,2.3,7.0,113.5,357.66,294.35
2017,11,19,8,0,663.0,41.0,2.6,8.0,163.0,450.14,376.91
2017,11,19,8,15,721.0,46.0,2.65,8.5,214.5,519.72,437.61
2017,11,19,8,30,779.0,51.0,2.7,9.0,266.0,591.8,497.43
2017,11,19,8,45,817.0,54.5,2.75,10.0,316.5,650.12,541.59
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,702.29,578.8
2017,11,19,9,15,879.5,60.5,2.85,11.5,412.5,748.25,611.18
2017,11,19,9,30,904.0,63.0,2.9,12.0,458.0,792.6,641.6
2017,11,19,9,45,921.5,64.5,2.95,13.0,498.0,828.04,663.67
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,860.83,683.48
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,885.66,699.23
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,907.13,712.59
2017,11,19,10,45,852.5,97.5,2.9,14.5,587.0,860.95,677.08
2017,11,19,11,0,743.0,126.0,2.9,15.0,570.0,805.57,635.54
2017,11,19,11,15,734.5,136.5,2.85,15.0,585.5,808.35,636.98
2017,11,19,11,30,726.0,147.0,2.8,15.0,601.0,807.84,635.7
2017,11,19,11,45,849.5,115.0,2.8,15.5,653.0,864.57,674.57
2017,11,19,12,0,973.0,83.0,2.8,16.0,705.0,913.26,706.72
2017,11,19,12,15,855.5,116.0,2.75,16.0,663.5,843.12,656.48
2017,11,19,12,30,738.0,149.0,2.7,16.0,622.0,769.49,604.17
2017,11,19,12,45,852.0,115.5,2.65,16.5,655.0,799.02,624.74
2017,11,19,13,0,966.0,82.0,2.6,17.0,688.0,818.46,637.18
2017,11,19,13,15,912.5,88.0,2.55,17.0,649.0,755.95,592.49
2017,11,19,13,30,859.0,94.0,2.5,17.0,610.0,696.89,550.06
2017,11,19,13,45,898.5,86.0,2.45,17.0,607.0,677.56,535.38
2017,11,19,14,0,938.0,78.0,2.4,17.0,604.0,655.78,517.87
2017,11,19,14,15,871.0,81.0,2.35,16.5,548.5,579.65,459.64
2017,11,19,14,30,804.0,84.0,2.3,16.0,493.0,508.02,403.67
2017,11,19,14,45,841.0,76.5,2.25,16.0,476.5,477.06,376.64
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,440.71,343.68
2017,11,19,15,15,853.0,66.5,2.0,15.5,415.0,381.07,292.05
2017,11,19,15,30,828.0,64.0,1.8,15.0,370.0,322.63,240.23
2017,11,19,15,45,790.5,60.0,1.6,15.0,320.5,260.96,185.1
2017,11,19,16,0,753.0,56.0,1.4,15.0,271.0,202.49,133.2
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.0,143.38,84.57
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,90.54,46.61
2017,11,19,16,45,537.0,37.0,0.95,12.5,120.0,41.12,21.99
2017,11,19,17,0,436.0,29.0,0.8,12.0,71.0,23.05,13.61
2017,11,19,17,15,218.0,14.5,0.8,11.5,35.5,11.36,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,152.0,14.0,0.7,6.5,26.5,78.47,0.0
2017,11,20,7,30,304.0,28.0,0.7,7.0,53.0,206.46,149.3
2017,11,20,7,45,404.0,39.5,0.7,7.5,97.5,286.6,233.11
2017,11,20,8,0,504.0,51.0,0.7,8.0,142.0,375.04,310.15
2017,11,20,8,15,568.5,59.0,0.95,8.5,191.0,445.26,370.77
2017,11,20,8,30,633.0,67.0,1.2,9.0,240.0,519.02,432.06
2017,11,20,8,45,669.5,73.5,1.5,10.0,286.5,574.56,476.43
2017,11,20,9,0,706.0,80.0,1.8,11.0,333.0,630.4,518.96
2017,11,20,9,15,735.5,84.5,2.1,12.0,376.5,678.32,553.7
2017,11,20,9,30,765.0,89.0,2.4,13.0,420.0,725.24,586.9
2017,11,20,9,45,785.5,92.0,2.75,14.0,458.5,757.6,608.98
2017,11,20,10,0,806.0,95.0,3.1,15.0,497.0,792.12,632.4
2017,11,20,10,15,821.0,97.5,3.15,15.0,529.5,818.97,650.66
2017,11,20,10,30,836.0,100.0,3.2,15.0,562.0,842.92,666.85
2017,11,20,10,45,846.0,102.0,3.3,15.5,587.0,858.91,676.42
2017,11,20,11,0,856.0,104.0,3.4,16.0,612.0,871.57,683.73
2017,11,20,11,15,862.5,105.0,3.5,16.5,629.0,876.61,685.76
2017,11,20,11,30,869.0,106.0,3.6,17.0,646.0,878.12,685.47
2017,11,20,11,45,887.5,100.0,3.7,17.5,658.5,878.17,684.34
2017,11,20,12,0,906.0,94.0,3.8,18.0,671.0,868.3,676.29
2017,11,20,12,15,906.5,94.0,3.85,18.0,671.5,853.06,665.65
2017,11,20,12,30,907.0,94.0,3.9,18.0,672.0,834.37,652.67
2017,11,20,12,45,905.0,93.0,3.95,18.5,664.5,809.28,633.96
2017,11,20,13,0,903.0,92.0,4.0,19.0,657.0,781.06,613.07
2017,11,20,13,15,898.0,91.0,4.0,19.0,641.0,747.67,589.4
2017,11,20,13,30,893.0,90.0,4.0,19.0,625.0,711.6,563.62
2017,11,20,13,45,885.0,88.5,4.0,19.0,601.0,670.56,532.14
2017,11,20,14,0,877.0,87.0,4.0,19.0,577.0,629.54,499.96
2017,11,20,14,15,864.0,85.0,3.95,19.0,545.5,580.69,461.02
2017,11,20,14,30,851.0,83.0,3.9,19.0,514.0,530.68,420.25
2017,11,20,14,45,832.5,80.5,3.9,19.0,476.0,476.69,375.41
2017,11,20,15,0,814.0,78.0,3.9,19.0,438.0,422.63,329.27
2017,11,20,15,15,787.5,74.5,3.75,18.5,394.5,364.89,279.52
2017,11,20,15,30,761.0,71.0,3.6,18.0,351.0,308.55,229.77
2017,11,20,15,45,722.0,66.5,3.5,18.0,303.5,249.79,177.51
2017,11,20,16,0,683.0,62.0,3.4,18.0,256.0,192.81,127.36
2017,11,20,16,15,623.0,55.5,2.95,17.0,206.5,136.3,81.21
2017,11,20,16,30,563.0,49.0,2.5,16.0,157.0,86.37,45.47
2017,11,20,16,45,462.5,39.5,2.1,15.0,110.5,39.81,21.53
2017,11,20,17,0,362.0,30.0,1.7,14.0,64.0,24.0,14.15
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.0,11.85,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,1.5,13.5,3.4,9.5,13.5,13.51,0.0
2017,11,21,7,30,3.0,27.0,3.6,10.0,27.0,29.54,16.12
2017,11,21,7,45,27.0,47.0,3.8,10.5,51.5,70.05,53.35
2017,11,21,8,0,51.0,67.0,4.0,11.0,76.0,107.09,86.38
2017,11,21,8,15,64.0,88.0,4.0,11.5,103.0,140.21,115.58
2017,11,21,8,30,77.0,109.0,4.0,12.0,130.0,173.81,144.61
2017,11,21,8,45,88.0,128.5,4.05,13.0,156.5,204.5,170.22
2017,11,21,9,0,99.0,148.0,4.1,14.0,183.0,246.93,204.79
2017,11,21,9,15,238.0,154.5,4.1,14.5,253.0,370.44,308.24
2017,11,21,9,30,377.0,161.0,4.1,15.0,323.0,489.65,404.78
2017,11,21,9,45,415.0,169.5,4.15,16.0,363.0,550.16,449.71
2017,11,21,10,0,453.0,178.0,4.2,17.0,403.0,597.46,483.95
2017,11,21,10,15,429.0,197.5,4.1,17.5,421.0,605.06,486.64
2017,11,21,10,30,405.0,217.0,4.0,18.0,439.0,596.96,477.91
2017,11,21,10,45,437.0,220.0,3.9,18.5,469.5,641.59,509.86
2017,11,21,11,0,469.0,223.0,3.8,19.0,500.0,671.79,530.61
2017,11,21,11,15,463.5,232.0,3.6,19.0,512.0,674.53,530.86
2017,11,21,11,30,458.0,241.0,3.4,19.0,524.0,675.15,529.73
2017,11,21,11,45,455.5,245.5,3.2,19.5,530.5,671.42,524.65
2017,11,21,12,0,453.0,250.0,3.0,20.0,537.0,665.72,518.2
2017,11,21,12,15,340.5,275.5,2.75,20.0,491.5,580.95,452.54
2017,11,21,12,30,228.0,301.0,2.5,20.0,446.0,499.09,388.77
2017,11,21,12,45,436.5,238.5,2.3,20.5,511.5,604.64,470.29
2017,11,21,13,0,645.0,176.0,2.1,21.0,577.0,683.85,528.63
2017,11,21,13,15,667.0,163.0,2.1,21.0,568.5,663.66,513.59
2017,11,21,13,30,689.0,150.0,2.1,21.0,560.0,639.85,496.47
2017,11,21,13,45,770.0,122.0,2.1,21.0,563.5,634.69,493.24
2017,11,21,14,0,851.0,94.0,2.1,21.0,567.0,620.49,482.6
2017,11,21,14,15,837.5,91.5,2.3,21.0,535.5,571.97,445.96
2017,11,21,14,30,824.0,89.0,2.5,21.0,504.0,522.42,407.42
2017,11,21,14,45,799.0,88.0,2.7,21.0,465.5,468.23,363.96
2017,11,21,15,0,774.0,87.0,2.9,21.0,427.0,414.66,319.54
2017,11,21,15,15,745.5,83.0,2.95,20.5,384.0,356.82,270.91
2017,11,21,15,30,717.0,79.0,3.0,20.0,341.0,301.39,222.96
2017,11,21,15,45,676.0,73.5,3.1,20.0,294.0,243.36,172.29
2017,11,21,16,0,635.0,68.0,3.2,20.0,247.0,189.11,125.22
2017,11,21,16,15,572.5,60.5,3.2,19.0,199.0,134.11,80.98
2017,11,21,16,30,510.0,53.0,3.2,18.0,151.0,86.08,46.84
2017,11,21,16,45,408.5,42.5,3.2,17.5,106.0,41.78,23.52
2017,11,21,17,0,307.0,32.0,3.2,17.0,61.0,25.98,15.43
2017,11,21,17,15,153.5,16.0,3.45,16.5,30.5,12.82,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.5,12.5,4.2,6.5,25.0,80.44,0.0
2017,11,22,7,30,323.0,25.0,4.4,7.0,50.0,208.59,143.97
2017,11,22,7,45,440.0,34.5,4.6,7.5,95.5,297.79,245.11
2017,11,22,8,0,557.0,44.0,4.8,8.0,141.0,394.36,333.16
2017,11,22,8,15,623.5,50.5,4.9,8.5,191.0,465.48,397.07
2017,11,22,8,30,690.0,57.0,5.0,9.0,241.0,536.08,458.22
2017,11,22,8,45,736.5,61.0,5.1,9.5,290.5,597.61,509.31
2017,11,22,9,0,783.0,65.0,5.2,10.0,340.0,659.8,557.93
2017,11,22,9,15,731.5,78.5,5.1,10.5,361.0,664.48,558.89
2017,11,22,9,30,680.0,92.0,5.0,11.0,382.0,659.91,552.55
2017,11,22,9,45,784.5,83.5,4.95,11.5,447.0,743.33,615.2
2017,11,22,10,0,889.0,75.0,4.9,12.0,512.0,825.3,674.55
2017,11,22,10,15,903.5,76.5,4.8,12.5,546.0,851.76,690.61
2017,11,22,10,30,918.0,78.0,4.7,13.0,580.0,875.15,704.54
2017,11,22,10,45,931.0,78.5,4.6,13.5,607.0,892.76,714.12
2017,11,22,11,0,944.0,79.0,4.5,14.0,634.0,906.89,721.17
2017,11,22,11,15,950.5,80.0,4.4,14.0,652.0,912.39,723.44
2017,11,22,11,30,957.0,81.0,4.3,14.0,670.0,914.1,723.16
2017,11,22,11,45,961.0,81.0,4.25,14.5,680.0,908.7,717.0
2017,11,22,12,0,965.0,81.0,4.2,15.0,690.0,899.49,708.56
2017,11,22,12,15,965.5,81.0,4.15,15.5,691.0,883.62,695.53
2017,11,22,12,30,966.0,81.0,4.1,16.0,692.0,864.1,680.1
2017,11,22,12,45,966.0,80.0,4.1,16.5,684.5,839.48,661.4
2017,11,22,13,0,966.0,79.0,4.1,17.0,677.0,811.42,640.35
2017,11,22,13,15,960.0,78.5,4.1,17.0,660.0,776.28,615.36
2017,11,22,13,30,954.0,78.0,4.1,17.0,643.0,738.31,588.21
2017,11,22,13,45,947.0,76.0,4.1,17.0,618.5,695.46,555.68
2017,11,22,14,0,940.0,74.0,4.1,17.0,594.0,650.27,520.19
2017,11,22,14,15,927.0,72.5,4.1,17.0,561.5,600.15,480.03
2017,11,22,14,30,914.0,71.0,4.1,17.0,529.0,548.66,437.75
2017,11,22,14,45,837.0,74.0,4.1,17.0,469.5,471.31,374.39
2017,11,22,15,0,760.0,77.0,4.1,17.0,410.0,398.55,313.61
2017,11,22,15,15,790.0,69.5,4.0,16.5,385.5,360.39,278.35
2017,11,22,15,30,820.0,62.0,3.9,16.0,361.0,317.66,237.64
2017,11,22,15,45,782.0,58.0,3.8,16.0,312.0,256.61,182.56
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,198.8,130.87
2017,11,22,16,15,684.5,49.0,3.2,15.0,212.5,140.65,82.78
2017,11,22,16,30,625.0,44.0,2.7,14.0,162.0,88.98,45.61
2017,11,22,16,45,523.0,35.5,2.2,13.0,114.0,39.93,20.84
2017,11,22,17,0,421.0,27.0,1.7,12.0,66.0,23.31,13.55
2017,11,22,17,15,210.5,13.5,1.6,11.0,33.0,10.55,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,3.5,25.0,89.09,0.0
2017,11,23,7,30,370.0,23.0,1.4,4.0,50.0,220.48,147.33
2017,11,23,7,45,482.0,32.0,1.55,5.0,96.0,309.81,253.88
2017,11,23,8,0,594.0,41.0,1.7,6.0,142.0,405.05,339.26
2017,11,23,8,15,657.0,46.5,1.65,7.0,192.0,474.99,399.56
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,547.91,459.0
2017,11,23,8,45,754.0,57.5,1.55,9.0,289.5,603.59,501.39
2017,11,23,9,0,788.0,63.0,1.5,10.0,337.0,659.14,540.58
2017,11,23,9,15,814.5,66.0,1.4,10.5,381.0,705.45,571.74
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,750.33,600.73
2017,11,23,9,45,859.5,71.5,1.2,12.0,464.0,786.45,621.33
2017,11,23,10,0,878.0,74.0,1.1,13.0,503.0,813.25,634.73
2017,11,23,10,15,891.0,75.5,1.1,13.5,535.5,838.32,649.29
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,860.33,661.67
2017,11,23,10,45,912.5,78.5,1.15,15.0,593.0,875.27,668.77
2017,11,23,11,0,921.0,80.0,1.2,16.0,618.0,886.72,673.66
2017,11,23,11,15,926.5,80.5,1.2,16.5,635.0,890.82,674.23
2017,11,23,11,30,932.0,81.0,1.2,17.0,652.0,891.25,672.6
2017,11,23,11,45,937.5,80.0,1.2,17.5,661.5,886.22,667.53
2017,11,23,12,0,943.0,79.0,1.2,18.0,671.0,877.46,660.22
2017,11,23,12,15,942.5,79.0,1.2,18.5,671.5,861.24,648.11
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,841.48,633.87
2017,11,23,12,45,939.5,78.5,1.2,19.5,664.0,816.18,616.03
2017,11,23,13,0,937.0,78.0,1.2,20.0,656.0,787.64,596.11
2017,11,23,13,15,931.5,77.0,1.2,20.0,639.5,753.3,573.35
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,716.22,548.59
2017,11,23,13,45,917.5,75.0,1.2,20.5,599.0,674.63,517.91
2017,11,23,14,0,909.0,74.0,1.2,21.0,575.0,630.91,484.71
2017,11,23,14,15,896.5,72.0,1.15,21.0,543.5,581.97,447.48
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,531.73,408.3
2017,11,23,14,45,865.0,68.5,1.05,21.0,474.0,477.91,365.33
2017,11,23,15,0,846.0,67.0,1.0,21.0,436.0,423.92,320.93
2017,11,23,15,15,820.5,64.0,0.85,20.5,392.5,365.8,272.35
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,308.88,223.49
2017,11,23,15,45,757.5,57.0,0.6,20.0,301.5,249.45,172.09
2017,11,23,16,0,720.0,53.0,0.5,20.0,254.0,193.23,123.68
2017,11,23,16,15,662.0,48.0,0.5,19.0,205.0,136.75,78.62
2017,11,23,16,30,604.0,43.0,0.5,18.0,156.0,86.57,43.46
2017,11,23,16,45,503.5,35.0,0.5,17.5,109.5,39.31,20.05
2017,11,23,17,0,403.0,27.0,0.5,17.0,63.0,21.38,11.6
2017,11,23,17,15,201.5,13.5,0.65,16.0,31.5,10.58,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,85.49,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,211.73,133.0
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,300.23,243.31
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,393.65,327.69
2017,11,24,8,15,644.0,44.5,3.15,10.5,185.5,463.27,388.99
2017,11,24,8,30,708.0,50.0,3.0,11.0,234.0,536.11,449.93
2017,11,24,8,45,747.5,54.0,2.9,12.0,281.5,593.1,494.31
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,650.38,535.7
2017,11,24,9,15,814.0,60.5,3.0,14.0,373.0,696.28,568.17
2017,11,24,9,30,841.0,63.0,3.2,15.0,417.0,734.3,593.95
2017,11,24,9,45,859.0,65.5,3.45,16.5,455.5,769.88,616.5
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,803.08,636.83
2017,11,24,10,15,890.0,69.5,3.75,18.5,526.5,828.23,652.53
2017,11,24,10,30,903.0,71.0,3.8,19.0,559.0,850.33,666.01
2017,11,24,10,45,910.5,72.5,3.9,20.0,583.5,864.54,672.84
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,875.26,677.31
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,880.09,678.8
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,881.26,677.91
2017,11,24,11,45,927.0,78.5,4.15,22.5,651.0,874.18,671.42
2017,11,24,12,0,925.0,81.0,4.2,23.0,659.0,863.49,662.61
2017,11,24,12,15,925.0,81.0,4.25,23.0,659.5,848.02,651.89
2017,11,24,12,30,925.0,81.0,4.3,23.0,660.0,829.07,638.84
2017,11,24,12,45,920.0,81.0,4.35,23.0,652.0,802.87,620.7
2017,11,24,13,0,915.0,81.0,4.4,23.0,644.0,773.62,600.36
2017,11,24,13,15,688.5,153.0,4.45,23.0,570.5,666.73,521.08
2017,11,24,13,30,462.0,225.0,4.5,23.0,497.0,557.24,435.95
2017,11,24,13,45,673.5,151.5,4.55,23.5,530.5,601.58,471.62
2017,11,24,14,0,885.0,78.0,4.6,24.0,564.0,620.13,486.0
2017,11,24,14,15,872.0,76.0,4.6,23.5,533.0,572.0,448.65
2017,11,24,14,30,859.0,74.0,4.6,23.0,502.0,522.66,409.55
2017,11,24,14,45,827.5,75.5,4.65,23.0,462.5,467.87,364.42
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,413.18,318.27
2017,11,24,15,15,769.0,73.5,4.45,22.5,380.5,356.58,269.77
2017,11,24,15,30,742.0,70.0,4.2,22.0,338.0,301.45,221.5
2017,11,24,15,45,702.5,65.5,4.0,21.5,291.5,243.96,171.29
2017,11,24,16,0,663.0,61.0,3.8,21.0,245.0,188.37,123.16
2017,11,24,16,15,602.5,54.5,3.4,20.0,197.0,133.19,78.6
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,84.62,44.12
2017,11,24,16,45,441.5,38.5,2.65,18.0,104.0,39.39,20.75
2017,11,24,17,0,341.0,29.0,2.3,17.0,59.0,23.27,13.01
2017,11,24,17,15,170.5,14.5,2.4,16.5,29.5,11.52,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,7.5,20.0,57.49,0.0
2017,11,25,7,30,218.0,25.0,1.5,8.0,40.0,153.79,89.51
2017,11,25,7,45,332.5,37.5,1.7,9.0,82.0,243.03,195.42
2017,11,25,8,0,447.0,50.0,1.9,10.0,124.0,336.16,278.22
2017,11,25,8,15,517.5,58.5,1.7,11.0,171.5,407.56,339.16
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,483.06,400.13
2017,11,25,8,45,638.0,72.5,1.35,13.0,266.0,544.55,447.07
2017,11,25,9,0,688.0,78.0,1.2,14.0,313.0,607.33,492.29
2017,11,25,9,15,719.5,82.5,1.1,14.5,356.5,655.95,525.03
2017,11,25,9,30,751.0,87.0,1.0,15.0,400.0,703.77,555.99
2017,11,25,9,45,774.5,90.0,0.95,16.0,439.0,738.02,575.8
2017,11,25,10,0,798.0,93.0,0.9,17.0,478.0,774.74,596.87
2017,11,25,10,15,813.5,95.5,0.9,17.5,510.5,801.95,612.73
2017,11,25,10,30,829.0,98.0,0.9,18.0,543.0,826.34,626.62
2017,11,25,10,45,839.5,99.5,0.9,19.0,568.0,842.3,633.63
2017,11,25,11,0,850.0,101.0,0.9,20.0,593.0,855.0,638.57
2017,11,25,11,15,856.0,102.0,1.0,20.5,610.0,859.91,641.29
2017,11,25,11,30,862.0,103.0,1.1,21.0,627.0,861.35,641.9
2017,11,25,11,45,887.5,95.0,1.25,22.0,641.0,858.79,639.45
2017,11,25,12,0,913.0,87.0,1.4,23.0,655.0,859.16,638.96
2017,11,25,12,15,912.5,87.0,1.5,23.5,655.5,843.5,628.38
2017,11,25,12,30,912.0,87.0,1.6,24.0,656.0,824.42,615.7
2017,11,25,12,45,908.0,87.0,1.7,24.5,648.0,799.32,598.96
2017,11,25,13,0,904.0,87.0,1.8,25.0,640.0,771.16,580.1
2017,11,25,13,15,897.5,86.0,1.85,25.0,624.0,737.22,557.85
2017,11,25,13,30,891.0,85.0,1.9,25.0,608.0,700.71,533.51
2017,11,25,13,45,880.0,84.5,2.0,25.0,583.5,659.45,504.11
2017,11,25,14,0,869.0,84.0,2.1,25.0,559.0,618.47,474.01
2017,11,25,14,15,808.0,90.5,2.1,25.0,513.0,552.64,424.36
2017,11,25,14,30,747.0,97.0,2.1,25.0,467.0,489.63,375.88
2017,11,25,14,45,773.5,86.5,2.15,25.0,444.5,453.82,346.67
2017,11,25,15,0,800.0,76.0,2.2,25.0,422.0,413.74,312.64
2017,11,25,15,15,772.5,72.5,2.05,24.5,379.5,356.86,265.22
2017,11,25,15,30,745.0,69.0,1.9,24.0,337.0,301.47,217.94
2017,11,25,15,45,703.0,64.5,1.75,24.0,290.5,243.26,167.92
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,187.25,120.26
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,132.58,77.2
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,84.61,43.77
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.0,39.54,20.64
2017,11,25,17,0,330.0,29.0,1.4,19.0,58.0,23.32,12.84
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.0,13.82,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,62.56,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,164.25,87.48
2017,11,26,7,45,364.0,34.5,2.5,10.5,81.5,255.23,203.92
2017,11,26,8,0,480.0,46.0,2.8,11.0,124.0,349.06,288.55
2017,11,26,8,15,549.5,53.5,2.65,11.5,171.0,419.61,350.28
2017,11,26,8,30,619.0,61.0,2.5,12.0,218.0,494.22,412.51
2017,11,26,8,45,664.0,66.0,2.4,13.0,264.5,552.54,458.39
2017,11,26,9,0,709.0,71.0,2.3,14.0,311.0,611.84,502.36
2017,11,26,9,15,739.5,75.0,2.15,15.0,354.5,655.7,531.67
2017,11,26,9,30,770.0,79.0,2.0,16.0,398.0,702.87,562.27
2017,11,26,9,45,791.0,82.0,1.9,17.0,436.5,739.99,584.73
2017,11,26,10,0,812.0,85.0,1.8,18.0,475.0,774.97,605.02
2017,11,26,10,15,827.0,87.5,1.65,19.0,507.0,802.0,618.66
2017,11,26,10,30,842.0,90.0,1.5,20.0,539.0,826.17,629.93
2017,11,26,10,45,852.5,91.5,1.4,21.0,564.5,842.3,635.99
2017,11,26,11,0,863.0,93.0,1.3,22.0,590.0,855.14,639.82
2017,11,26,11,15,869.5,94.0,1.3,22.0,607.0,860.58,642.54
2017,11,26,11,30,876.0,95.0,1.3,22.0,624.0,862.52,643.17
2017,11,26,11,45,875.0,97.5,1.35,22.5,632.5,856.37,638.04
2017,11,26,12,0,874.0,100.0,1.4,23.0,641.0,846.73,630.83
2017,11,26,12,15,874.0,100.0,1.45,23.0,642.0,831.66,621.33
2017,11,26,12,30,874.0,100.0,1.5,23.0,643.0,813.25,609.7
2017,11,26,12,45,871.0,99.5,1.55,23.5,635.5,788.74,592.82
2017,11,26,13,0,868.0,99.0,1.6,24.0,628.0,761.23,573.95
2017,11,26,13,15,862.0,98.0,1.6,24.0,612.5,728.18,551.89
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,692.62,527.17
2017,11,26,13,45,847.0,95.5,1.6,24.0,574.0,652.28,497.97
2017,11,26,14,0,838.0,94.0,1.6,24.0,551.0,610.04,466.76
2017,11,26,14,15,824.5,91.5,1.55,24.0,520.5,562.59,430.72
2017,11,26,14,30,811.0,89.0,1.5,24.0,490.0,514.12,393.02
2017,11,26,14,45,772.5,91.5,1.45,24.0,450.5,458.31,348.89
2017,11,26,15,0,734.0,94.0,1.4,24.0,411.0,403.82,304.76
2017,11,26,15,15,704.5,89.5,1.3,23.5,369.0,348.24,259.17
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,294.52,213.96
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,238.64,166.81
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,186.36,122.72
2017,11,26,16,15,534.5,63.5,1.05,21.0,190.0,132.82,80.51
2017,11,26,16,30,472.0,55.0,1.0,20.0,143.0,86.25,47.68
2017,11,26,16,45,375.5,43.0,1.0,19.0,99.5,42.92,24.15
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,25.28,14.41
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,14.77,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.0,12.0,1.6,9.5,18.0,52.02,0.0
2017,11,27,7,30,196.0,24.0,1.9,10.0,36.0,139.61,65.67
2017,11,27,7,45,308.5,37.5,2.2,11.0,77.0,229.06,181.64
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,320.52,263.49
2017,11,27,8,15,493.0,60.0,2.65,13.0,164.5,392.22,325.72
2017,11,27,8,30,565.0,69.0,2.8,14.0,211.0,468.11,388.88
2017,11,27,8,45,612.5,75.5,2.95,15.0,257.5,528.23,437.05
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,589.51,484.29
2017,11,27,9,15,692.5,87.0,3.35,16.5,347.0,638.62,521.2
2017,11,27,9,30,725.0,92.0,3.6,17.0,390.0,687.05,556.45
2017,11,27,9,45,527.5,143.0,3.9,18.0,370.5,602.54,487.92
2017,11,27,10,0,330.0,194.0,4.2,19.0,351.0,499.46,402.92
2017,11,27,10,15,217.5,217.5,4.2,19.5,324.0,424.84,341.36
2017,11,27,10,30,105.0,241.0,4.2,20.0,297.0,346.29,275.84
2017,11,27,10,45,465.5,174.5,4.25,20.5,439.0,609.59,486.62
2017,11,27,11,0,826.0,108.0,4.3,21.0,581.0,839.87,655.62
2017,11,27,11,15,833.0,109.0,4.35,21.5,598.5,845.72,656.46
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,848.19,656.46
2017,11,27,11,45,864.5,102.0,4.45,22.5,629.5,851.57,657.44
2017,11,27,12,0,889.0,94.0,4.5,23.0,643.0,844.98,651.49
2017,11,27,12,15,889.5,94.0,4.5,23.0,644.0,830.59,641.2
2017,11,27,12,30,890.0,94.0,4.5,23.0,645.0,812.85,628.69
2017,11,27,12,45,886.5,94.0,4.55,23.0,637.5,788.76,612.02
2017,11,27,13,0,883.0,94.0,4.6,23.0,630.0,761.66,593.21
2017,11,27,13,15,877.5,93.0,4.6,23.0,614.5,733.05,573.03
2017,11,27,13,30,872.0,92.0,4.6,23.0,599.0,697.48,547.06
2017,11,27,13,45,862.0,91.0,4.6,23.5,576.0,656.62,514.82
2017,11,27,14,0,852.0,90.0,4.6,24.0,553.0,613.88,480.71
2017,11,27,14,15,838.5,88.0,4.55,24.0,522.5,566.51,443.24
2017,11,27,14,30,825.0,86.0,4.5,24.0,492.0,518.06,404.09
2017,11,27,14,45,805.0,83.0,4.45,24.0,455.0,464.76,360.29
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,411.58,315.48
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,355.59,267.93
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,301.12,220.62
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,242.62,169.97
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,188.75,123.48
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,134.22,79.65
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,86.4,45.72
2017,11,27,16,45,428.0,39.5,2.4,19.0,102.5,41.05,21.71
2017,11,27,17,0,328.0,29.0,2.0,18.0,58.0,23.4,12.83
2017,11,27,17,15,164.0,14.5,2.0,17.5,29.0,13.82,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,7,15,118.5,11.0,2.5,9.5,18.0,59.32,0.0
2017,11,28,7,30,237.0,22.0,2.8,10.0,36.0,154.93,62.6
2017,11,28,7,45,364.0,33.0,3.15,11.0,78.0,251.98,199.51
2017,11,28,8,0,491.0,44.0,3.5,12.0,120.0,350.66,288.68
2017,11,28,8,15,563.0,51.0,3.7,13.0,167.5,422.14,351.5
2017,11,28,8,30,635.0,58.0,3.9,14.0,215.0,497.88,415.18
2017,11,28,8,45,685.0,62.0,4.15,15.0,262.5,554.28,461.22
2017,11,28,9,0,735.0,66.0,4.4,16.0,310.0,616.83,509.61
2017,11,28,9,15,765.5,69.5,4.7,17.0,354.0,665.03,545.03
2017,11,28,9,30,796.0,73.0,5.0,18.0,398.0,712.19,578.86
2017,11,28,9,45,819.5,75.0,5.3,19.0,437.0,750.61,605.41
2017,11,28,10,0,843.0,77.0,5.6,20.0,476.0,786.94,630.03
2017,11,28,10,15,857.5,79.0,5.6,20.5,508.5,813.5,647.03
2017,11,28,10,30,872.0,81.0,5.6,21.0,541.0,837.12,661.78
2017,11,28,10,45,884.0,81.5,5.7,21.5,566.5,846.78,666.81
2017,11,28,11,0,896.0,82.0,5.8,22.0,592.0,860.1,674.68
2017,11,28,11,15,902.0,83.0,5.8,22.5,610.0,865.51,676.41
2017,11,28,11,30,908.0,84.0,5.8,23.0,628.0,867.36,675.76
2017,11,28,11,45,906.5,86.0,5.8,23.5,636.5,860.52,669.02
2017,11,28,12,0,905.0,88.0,5.8,24.0,645.0,850.17,659.98
2017,11,28,12,15,905.5,88.0,5.7,24.0,646.0,835.7,648.99
2017,11,28,12,30,906.0,88.0,5.6,24.0,647.0,817.81,635.7
2017,11,28,12,45,901.0,88.5,5.55,24.5,639.0,792.94,616.49
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,765.07,595.27
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,732.02,571.32
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,696.38,545.13
2017,11,28,13,45,871.5,87.0,5.2,25.0,576.0,657.99,515.17
2017,11,28,14,0,859.0,87.0,5.1,25.0,552.0,614.61,481.08
2017,11,28,14,15,845.5,85.0,5.0,25.0,521.5,567.08,443.27
2017,11,28,14,30,832.0,83.0,4.9,25.0,491.0,518.45,403.81
2017,11,28,14,45,804.5,82.5,4.8,25.0,453.0,464.02,359.01
2017,11,28,15,0,777.0,82.0,4.7,25.0,415.0,410.37,313.85
2017,11,28,15,15,748.5,78.0,4.4,24.5,372.5,353.99,266.0
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,298.16,217.77
2017,11,28,15,45,675.5,69.5,3.8,23.5,284.0,240.59,168.18
2017,11,28,16,0,631.0,65.0,3.5,23.0,238.0,187.08,122.42
2017,11,28,16,15,567.5,58.0,3.0,22.0,190.5,132.96,79.22
2017,11,28,16,30,504.0,51.0,2.5,21.0,143.0,85.81,45.87
2017,11,28,16,45,397.5,40.5,2.05,20.0,99.0,41.71,22.41
2017,11,28,17,0,291.0,30.0,1.6,19.0,55.0,24.38,13.48
2017,11,28,17,15,145.5,15.0,1.55,18.5,27.5,14.3,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,9.5,16.0,48.01,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,32.0,128.6,40.14
