Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,147.79,48.11
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,301.26,240.37
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,380.08,316.57
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,464.52,391.56
2017,12,20,8,45,712.0,48.5,3.85,9.5,222.0,528.1,446.66
2017,12,20,9,0,765.0,53.0,3.8,10.0,270.0,593.18,500.5
2017,12,20,9,15,724.5,63.5,3.8,11.0,295.5,601.62,505.13
2017,12,20,9,30,684.0,74.0,3.8,12.0,321.0,609.1,508.49
2017,12,20,9,45,697.0,81.0,3.85,13.0,356.5,643.76,532.86
2017,12,20,10,0,710.0,88.0,3.9,14.0,392.0,676.43,554.93
2017,12,20,10,15,812.0,78.0,3.85,14.5,452.0,752.64,610.19
2017,12,20,10,30,914.0,68.0,3.8,15.0,512.0,825.91,661.51
2017,12,20,10,45,926.0,69.0,3.75,16.0,540.0,845.42,671.3
2017,12,20,11,0,938.0,70.0,3.7,17.0,568.0,861.62,679.02
2017,12,20,11,15,945.0,71.0,3.55,17.5,588.5,870.23,682.05
2017,12,20,11,30,952.0,72.0,3.4,18.0,609.0,875.2,682.61
2017,12,20,11,45,956.5,72.5,3.3,18.5,621.0,873.82,679.11
2017,12,20,12,0,961.0,73.0,3.2,19.0,633.0,868.72,673.21
2017,12,20,12,15,962.0,73.0,3.1,19.5,637.0,856.51,662.5
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,840.67,649.49
2017,12,20,12,45,961.0,73.0,2.9,20.5,636.5,818.99,632.57
2017,12,20,13,0,959.0,73.0,2.8,21.0,632.0,793.94,613.48
2017,12,20,13,15,954.5,72.5,2.65,21.0,619.0,763.32,591.42
2017,12,20,13,30,950.0,72.0,2.5,21.0,606.0,729.74,567.31
2017,12,20,13,45,941.0,71.5,2.4,21.0,585.0,690.47,538.13
2017,12,20,14,0,932.0,71.0,2.3,21.0,564.0,648.91,506.14
2017,12,20,14,15,920.5,69.5,2.15,21.0,535.5,602.79,469.92
2017,12,20,14,30,909.0,68.0,2.0,21.0,507.0,555.05,431.71
2017,12,20,14,45,892.0,66.5,1.85,21.0,471.5,503.31,389.57
2017,12,20,15,0,875.0,65.0,1.7,21.0,436.0,450.98,345.9
2017,12,20,15,15,851.0,62.0,1.5,20.5,395.0,394.14,298.17
2017,12,20,15,30,827.0,59.0,1.3,20.0,354.0,337.62,249.46
2017,12,20,15,45,790.5,56.0,1.1,19.5,308.0,278.69,198.25
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,222.5,149.09
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,164.35,100.7
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,111.77,60.02
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,60.6,28.16
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,24.06,14.25
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,10.79,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,140.34,36.22
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,285.7,223.51
2017,12,21,8,15,541.0,37.5,3.45,12.5,122.0,364.06,298.26
2017,12,21,8,30,631.0,45.0,3.5,13.0,168.0,448.2,371.96
2017,12,21,8,45,682.5,50.0,3.55,14.0,215.0,510.48,424.54
2017,12,21,9,0,734.0,55.0,3.6,15.0,262.0,574.23,475.82
2017,12,21,9,15,668.5,72.5,3.55,15.5,284.5,577.36,477.0
2017,12,21,9,30,603.0,90.0,3.5,16.0,307.0,569.68,469.16
2017,12,21,9,45,455.0,131.5,3.5,17.0,305.5,517.53,423.73
2017,12,21,10,0,307.0,173.0,3.5,18.0,304.0,448.82,365.08
2017,12,21,10,15,302.5,190.0,3.75,18.5,327.5,468.95,379.79
2017,12,21,10,30,298.0,207.0,4.0,19.0,351.0,487.6,392.77
2017,12,21,10,45,591.5,143.0,4.25,19.5,449.5,670.91,537.83
2017,12,21,11,0,885.0,79.0,4.5,20.0,548.0,829.0,653.08
2017,12,21,11,15,891.0,80.0,4.6,20.5,567.0,836.63,656.06
2017,12,21,11,30,897.0,81.0,4.7,21.0,586.0,840.85,657.67
2017,12,21,11,45,882.5,88.5,4.85,21.5,594.0,832.42,650.62
2017,12,21,12,0,868.0,96.0,5.0,22.0,602.0,826.73,645.74
2017,12,21,12,15,867.5,96.0,5.0,22.0,605.0,814.04,636.35
2017,12,21,12,30,867.0,96.0,5.0,22.0,608.0,798.07,624.76
2017,12,21,12,45,851.0,101.0,5.0,22.0,600.5,772.69,606.42
2017,12,21,13,0,835.0,106.0,5.0,22.0,593.0,744.73,586.27
2017,12,21,13,15,828.0,105.0,4.9,22.0,579.5,714.4,563.94
2017,12,21,13,30,821.0,104.0,4.8,22.0,566.0,681.64,538.76
2017,12,21,13,45,793.5,108.5,4.7,22.5,542.5,639.18,504.53
2017,12,21,14,0,766.0,113.0,4.6,23.0,519.0,597.32,470.48
2017,12,21,14,15,750.5,110.5,4.35,22.5,491.0,553.2,435.89
2017,12,21,14,30,735.0,108.0,4.1,22.0,463.0,508.28,400.19
2017,12,21,14,45,703.5,107.0,3.95,22.0,427.5,456.63,357.95
2017,12,21,15,0,672.0,106.0,3.8,22.0,392.0,406.15,315.85
2017,12,21,15,15,642.0,101.0,3.45,21.5,353.5,353.85,271.93
2017,12,21,15,30,612.0,96.0,3.1,21.0,315.0,303.37,228.65
2017,12,21,15,45,547.5,93.5,2.8,20.5,270.5,247.76,181.72
2017,12,21,16,0,483.0,91.0,2.5,20.0,226.0,196.43,138.67
2017,12,21,16,15,423.0,80.0,2.3,19.5,182.5,146.43,97.72
2017,12,21,16,30,363.0,69.0,2.1,19.0,139.0,102.86,64.17
2017,12,21,16,45,263.0,54.5,1.95,18.5,98.0,60.7,36.27
2017,12,21,17,0,163.0,40.0,1.8,18.0,57.0,32.45,21.06
2017,12,21,17,15,81.5,20.0,1.8,18.0,28.5,16.69,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,7.87,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,15.76,6.84
2017,12,22,8,15,0.0,29.5,1.25,18.0,29.5,27.39,17.04
2017,12,22,8,30,0.0,42.0,1.4,18.0,42.0,39.03,27.11
2017,12,22,8,45,0.0,56.5,1.55,18.0,56.5,53.41,39.4
2017,12,22,9,0,0.0,71.0,1.7,18.0,71.0,68.0,51.72
2017,12,22,9,15,0.0,84.5,1.6,18.0,84.5,81.43,62.91
2017,12,22,9,30,0.0,98.0,1.5,18.0,98.0,94.83,73.93
2017,12,22,9,45,0.0,78.0,1.45,18.5,78.0,72.9,55.46
2017,12,22,10,0,0.0,58.0,1.4,19.0,58.0,53.93,39.51
2017,12,22,10,15,0.0,50.5,1.25,19.0,50.5,46.94,33.64
2017,12,22,10,30,0.0,43.0,1.1,19.0,43.0,39.96,27.77
2017,12,22,10,45,0.0,33.0,1.0,19.5,33.0,30.66,19.93
2017,12,22,11,0,0.0,23.0,0.9,20.0,23.0,21.36,12.14
2017,12,22,11,15,0.0,34.0,1.05,20.0,34.0,31.6,20.6
2017,12,22,11,30,0.0,45.0,1.2,20.0,45.0,41.85,29.01
2017,12,22,11,45,0.0,73.0,1.4,20.5,73.0,67.98,50.28
2017,12,22,12,0,0.0,101.0,1.6,21.0,101.0,94.48,71.57
2017,12,22,12,15,0.0,86.5,2.05,20.5,86.5,80.6,60.44
2017,12,22,12,30,0.0,72.0,2.5,20.0,72.0,67.05,49.54
2017,12,22,12,45,0.0,41.5,3.0,20.0,41.5,38.6,26.23
2017,12,22,13,0,0.0,11.0,3.5,20.0,11.0,10.22,2.81
2017,12,22,13,15,0.0,11.0,3.95,19.0,11.0,10.22,2.84
2017,12,22,13,30,0.0,11.0,4.4,18.0,11.0,10.22,2.88
2017,12,22,13,45,0.0,10.0,4.85,17.5,10.0,9.29,2.12
2017,12,22,14,0,0.0,9.0,5.3,17.0,9.0,8.35,1.36
2017,12,22,14,15,0.0,8.5,5.45,16.0,8.5,7.89,1.0
2017,12,22,14,30,0.0,8.0,5.6,15.0,8.0,7.42,0.64
2017,12,22,14,45,0.0,11.5,5.85,14.5,11.5,10.67,3.44
2017,12,22,15,0,0.0,15.0,6.1,14.0,15.0,13.91,6.25
2017,12,22,15,15,0.0,13.5,6.2,13.0,13.5,12.52,5.11
2017,12,22,15,30,0.0,12.0,6.3,12.0,12.0,11.12,3.96
2017,12,22,15,45,0.0,10.5,6.4,11.0,10.5,9.73,2.8
2017,12,22,16,0,0.0,9.0,6.5,10.0,9.0,8.33,1.61
2017,12,22,16,15,0.0,7.0,6.55,9.0,7.0,6.48,0.0
2017,12,22,16,30,0.0,5.0,6.6,8.0,5.0,4.63,0.0
2017,12,22,16,45,0.0,3.5,6.65,7.5,3.5,3.24,0.0
2017,12,22,17,0,0.0,2.0,6.7,7.0,2.0,1.85,0.0
2017,12,22,17,15,0.0,1.0,6.7,6.5,1.0,0.92,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,137.45,18.87
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,287.73,231.34
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,367.45,310.7
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,448.68,384.5
2017,12,23,8,45,688.5,52.0,2.9,4.0,216.5,514.98,442.08
2017,12,23,9,0,746.0,57.0,2.9,5.0,265.0,583.06,498.31
2017,12,23,9,15,782.5,61.0,2.8,5.5,311.0,636.72,540.11
2017,12,23,9,30,819.0,65.0,2.7,6.0,357.0,689.9,579.4
2017,12,23,9,45,845.0,67.5,2.65,6.5,398.5,732.45,609.45
2017,12,23,10,0,871.0,70.0,2.6,7.0,440.0,773.16,637.38
2017,12,23,10,15,888.0,72.0,2.4,7.5,475.5,803.97,656.17
2017,12,23,10,30,905.0,74.0,2.2,8.0,511.0,825.29,667.47
2017,12,23,10,45,918.0,75.0,2.0,8.5,539.5,845.77,677.89
2017,12,23,11,0,931.0,76.0,1.8,9.0,568.0,863.01,685.62
2017,12,23,11,15,938.5,77.0,1.6,9.0,589.0,872.29,688.7
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,877.98,689.16
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,874.97,682.98
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,868.3,674.42
2017,12,23,12,15,944.5,84.5,1.05,10.0,638.5,857.51,666.0
2017,12,23,12,30,946.0,85.0,1.0,10.0,643.0,843.15,655.3
2017,12,23,12,45,946.0,84.0,0.95,10.5,639.0,822.39,639.2
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,798.26,620.98
2017,12,23,13,15,891.0,88.5,0.95,11.0,600.0,738.84,580.47
2017,12,23,13,30,836.0,94.0,1.0,11.0,565.0,683.07,541.65
2017,12,23,13,45,777.5,106.0,1.1,11.5,532.5,628.28,500.61
2017,12,23,14,0,719.0,118.0,1.2,12.0,500.0,576.05,460.45
2017,12,23,14,15,704.5,114.5,1.2,12.0,472.5,533.34,427.31
2017,12,23,14,30,690.0,111.0,1.2,12.0,445.0,489.9,392.66
2017,12,23,14,45,684.0,103.0,1.25,12.0,415.0,445.49,356.64
2017,12,23,15,0,678.0,95.0,1.3,12.0,385.0,400.12,318.63
2017,12,23,15,15,642.5,95.0,1.15,11.5,349.0,350.5,276.2
2017,12,23,15,30,607.0,95.0,1.0,11.0,313.0,303.08,234.76
2017,12,23,15,45,582.0,86.0,0.9,11.0,273.5,252.53,189.75
2017,12,23,16,0,557.0,77.0,0.8,11.0,234.0,203.92,146.15
2017,12,23,16,15,508.0,68.0,0.8,10.5,191.5,153.34,102.94
2017,12,23,16,30,459.0,59.0,0.8,10.0,149.0,107.92,66.32
2017,12,23,16,45,391.0,46.5,0.85,9.5,108.5,63.5,35.52
2017,12,23,17,0,323.0,34.0,0.9,9.0,68.0,27.36,17.82
2017,12,23,17,15,161.5,17.0,0.95,8.5,34.0,13.33,0.0
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,131.66,7.59
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,276.89,219.82
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,349.37,293.33
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,435.37,371.04
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,500.47,427.95
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,567.53,483.96
2017,12,24,9,15,559.0,89.5,4.7,9.0,260.5,519.97,443.68
2017,12,24,9,30,389.0,125.0,5.3,10.0,264.0,451.31,384.37
2017,12,24,9,45,471.0,125.0,5.9,11.0,312.0,520.81,442.21
2017,12,24,10,0,553.0,125.0,6.5,12.0,360.0,592.55,500.36
2017,12,24,10,15,379.5,170.0,6.65,12.0,337.5,504.75,424.85
2017,12,24,10,30,206.0,215.0,6.8,12.0,315.0,410.74,343.25
2017,12,24,10,45,370.0,194.5,7.0,12.5,386.0,531.57,444.7
2017,12,24,11,0,534.0,174.0,7.2,13.0,457.0,656.47,546.31
2017,12,24,11,15,421.5,210.5,7.2,12.5,438.5,604.78,502.11
2017,12,24,11,30,309.0,247.0,7.2,12.0,420.0,539.28,447.2
2017,12,24,11,45,384.5,235.0,7.25,12.0,455.5,583.24,484.1
2017,12,24,12,0,460.0,223.0,7.3,12.0,491.0,636.98,527.88
2017,12,24,12,15,497.5,212.0,7.25,12.0,504.0,646.81,535.95
2017,12,24,12,30,535.0,201.0,7.2,12.0,517.0,653.71,541.78
2017,12,24,12,45,547.5,195.0,7.15,12.0,516.5,643.65,533.63
2017,12,24,13,0,560.0,189.0,7.1,12.0,516.0,631.11,523.52
2017,12,24,13,15,518.0,199.0,6.95,11.5,497.0,594.05,493.4
2017,12,24,13,30,476.0,209.0,6.8,11.0,478.0,557.19,463.31
2017,12,24,13,45,256.0,213.0,6.7,11.0,357.0,391.67,325.7
2017,12,24,14,0,36.0,217.0,6.6,11.0,236.0,235.88,193.6
2017,12,24,14,15,104.0,218.0,6.45,10.5,269.5,273.56,226.58
2017,12,24,14,30,172.0,219.0,6.3,10.0,303.0,310.31,257.82
2017,12,24,14,45,169.0,203.5,6.2,10.0,281.0,283.71,235.24
2017,12,24,15,0,166.0,188.0,6.1,10.0,259.0,257.24,212.6
2017,12,24,15,15,158.0,172.0,5.85,9.5,235.0,228.5,188.11
2017,12,24,15,30,150.0,156.0,5.6,9.0,211.0,200.46,163.9
2017,12,24,15,45,143.0,137.0,5.45,9.0,184.0,170.69,137.67
2017,12,24,16,0,136.0,118.0,5.3,9.0,157.0,141.74,111.99
2017,12,24,16,15,122.5,98.0,4.95,8.5,128.5,111.64,85.83
2017,12,24,16,30,109.0,78.0,4.6,8.0,100.0,83.27,61.56
2017,12,24,16,45,87.5,58.0,4.35,7.5,72.5,56.27,39.65
2017,12,24,17,0,66.0,38.0,4.1,7.0,45.0,32.3,22.29
2017,12,24,17,15,33.0,19.0,3.85,6.5,22.5,16.73,1.18
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,188.0,15.5,2.6,0.0,33.5,121.37,0.0
2017,12,25,8,0,376.0,31.0,2.9,0.0,67.0,254.07,204.18
2017,12,25,8,15,471.5,40.0,3.05,0.5,112.0,332.33,283.12
2017,12,25,8,30,567.0,49.0,3.2,1.0,157.0,417.9,361.44
2017,12,25,8,45,619.0,56.0,3.4,1.5,203.0,480.02,417.45
2017,12,25,9,0,671.0,63.0,3.6,2.0,249.0,544.14,472.98
2017,12,25,9,15,709.5,68.0,3.55,2.5,293.5,597.77,517.24
2017,12,25,9,30,748.0,73.0,3.5,3.0,338.0,647.21,555.31
2017,12,25,9,45,769.5,77.5,3.45,4.0,377.5,687.28,583.76
2017,12,25,10,0,791.0,82.0,3.4,5.0,417.0,725.51,609.99
2017,12,25,10,15,810.0,84.5,3.35,5.5,452.0,757.3,631.72
2017,12,25,10,30,829.0,87.0,3.3,6.0,487.0,786.59,651.24
2017,12,25,10,45,836.5,91.0,3.25,6.5,514.0,805.57,662.75
2017,12,25,11,0,844.0,95.0,3.2,7.0,541.0,821.36,671.91
2017,12,25,11,15,852.5,96.5,3.2,7.0,561.5,831.78,678.63
2017,12,25,11,30,861.0,98.0,3.2,7.0,582.0,838.84,683.03
2017,12,25,11,45,868.5,97.5,3.2,7.5,595.0,839.32,681.49
2017,12,25,12,0,876.0,97.0,3.2,8.0,608.0,836.31,677.59
2017,12,25,12,15,572.0,183.5,3.25,8.5,518.0,675.54,553.16
2017,12,25,12,30,268.0,270.0,3.3,9.0,428.0,509.88,417.39
2017,12,25,12,45,262.5,271.0,3.4,9.5,425.0,498.67,408.56
2017,12,25,13,0,257.0,272.0,3.5,10.0,422.0,486.72,398.35
2017,12,25,13,15,380.5,238.5,3.55,10.0,455.5,529.22,434.58
2017,12,25,13,30,504.0,205.0,3.6,10.0,489.0,572.95,470.51
2017,12,25,13,45,506.0,195.0,3.65,10.5,472.0,544.18,446.71
2017,12,25,14,0,508.0,185.0,3.7,11.0,455.0,513.82,421.74
2017,12,25,14,15,399.5,196.0,3.65,11.0,402.0,433.18,355.98
2017,12,25,14,30,291.0,207.0,3.6,11.0,349.0,367.3,301.56
2017,12,25,14,45,447.0,161.0,3.6,11.0,362.0,387.1,317.35
2017,12,25,15,0,603.0,115.0,3.6,11.0,375.0,389.56,316.7
2017,12,25,15,15,561.0,115.5,3.4,10.5,339.5,341.15,274.56
2017,12,25,15,30,519.0,116.0,3.2,10.0,304.0,293.59,232.77
2017,12,25,15,45,568.0,95.5,3.05,10.0,277.5,260.05,199.5
2017,12,25,16,0,617.0,75.0,2.9,10.0,251.0,218.32,158.18
2017,12,25,16,15,558.0,67.5,2.45,9.0,205.5,163.88,111.04
2017,12,25,16,30,499.0,60.0,2.0,8.0,160.0,115.65,71.75
2017,12,25,16,45,400.0,49.5,1.6,7.5,115.5,68.64,39.43
2017,12,25,17,0,301.0,39.0,1.2,7.0,71.0,33.13,23.14
2017,12,25,17,15,150.5,19.5,1.2,6.5,35.5,15.31,1.53
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,26,7,45,85.0,19.5,2.15,3.5,28.0,71.06,0.0
2017,12,26,8,0,170.0,39.0,2.3,4.0,56.0,161.85,126.47
2017,12,26,8,15,259.5,55.0,2.25,4.0,96.5,234.82,196.78
2017,12,26,8,30,349.0,71.0,2.2,4.0,137.0,315.48,269.42
2017,12,26,8,45,389.5,86.0,2.2,4.5,178.5,370.78,318.16
2017,12,26,9,0,430.0,101.0,2.2,5.0,220.0,427.99,366.71
2017,12,26,9,15,475.0,110.5,2.2,5.0,262.0,482.93,412.62
2017,12,26,9,30,520.0,120.0,2.2,5.0,304.0,539.13,458.22
2017,12,26,9,45,537.5,131.0,2.25,5.5,340.5,577.32,487.32
2017,12,26,10,0,555.0,142.0,2.3,6.0,377.0,614.33,514.91
2017,12,26,10,15,579.0,148.0,2.35,6.0,410.5,649.09,541.42
2017,12,26,10,30,603.0,154.0,2.4,6.0,444.0,682.42,566.49
2017,12,26,10,45,301.5,150.5,2.45,6.5,295.5,423.24,356.31
2017,12,26,11,0,0.0,147.0,2.5,7.0,147.0,141.49,115.25
2017,12,26,11,15,0.0,153.0,2.55,7.0,153.0,147.13,120.37
2017,12,26,11,30,0.0,159.0,2.6,7.0,159.0,152.8,124.99
2017,12,26,11,45,0.0,135.5,2.65,7.0,135.5,128.61,104.52
2017,12,26,12,0,0.0,112.0,2.7,7.0,112.0,105.2,84.69
2017,12,26,12,15,0.0,112.5,2.75,7.0,112.5,105.62,85.04
2017,12,26,12,30,0.0,113.0,2.8,7.0,113.0,106.05,85.39
2017,12,26,12,45,0.0,87.5,2.85,7.5,87.5,81.54,64.43
2017,12,26,13,0,0.0,62.0,2.9,8.0,62.0,57.72,44.03
2017,12,26,13,15,0.0,61.0,2.95,8.0,61.0,56.78,43.28
2017,12,26,13,30,0.0,60.0,3.0,8.0,60.0,55.84,42.51
2017,12,26,13,45,0.0,111.0,3.05,8.0,111.0,103.93,83.62
2017,12,26,14,0,0.0,162.0,3.1,8.0,162.0,153.28,125.37
2017,12,26,14,15,0.0,154.0,3.15,8.0,154.0,145.32,118.79
2017,12,26,14,30,0.0,146.0,3.2,8.0,146.0,137.43,112.36
2017,12,26,14,45,0.0,98.5,3.25,8.0,98.5,91.95,73.87
2017,12,26,15,0,0.0,51.0,3.3,8.0,51.0,47.4,35.66
2017,12,26,15,15,0.0,46.0,3.3,7.5,46.0,42.74,31.77
2017,12,26,15,30,0.0,41.0,3.3,7.0,41.0,38.08,27.83
2017,12,26,15,45,0.0,35.5,3.35,7.0,35.5,32.95,23.38
2017,12,26,16,0,0.0,30.0,3.4,7.0,30.0,27.83,18.89
2017,12,26,16,15,0.0,24.0,3.45,6.5,24.0,22.25,13.97
2017,12,26,16,30,0.0,18.0,3.5,6.0,18.0,16.68,9.0
2017,12,26,16,45,0.0,13.0,3.55,6.0,13.0,12.04,4.79
2017,12,26,17,0,0.0,8.0,3.6,6.0,8.0,7.4,0.82
2017,12,26,17,15,0.0,4.0,3.7,6.0,4.0,3.7,0.0
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,2.5,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.0,5.15,3.0,1.0,0.92,0.0
2017,12,27,8,0,0.0,2.0,5.2,3.0,2.0,1.85,0.0
2017,12,27,8,15,0.0,4.5,5.25,3.0,4.5,4.16,0.0
2017,12,27,8,30,0.0,7.0,5.3,3.0,7.0,6.48,0.07
2017,12,27,8,45,0.0,9.0,5.35,3.0,9.0,8.33,1.77
2017,12,27,9,0,0.0,11.0,5.4,3.0,11.0,10.19,3.45
2017,12,27,9,15,0.0,13.5,5.3,3.0,13.5,12.51,5.53
2017,12,27,9,30,0.0,16.0,5.2,3.0,16.0,14.83,7.59
2017,12,27,9,45,0.0,76.5,5.15,3.5,76.5,71.42,57.63
2017,12,27,10,0,0.0,137.0,5.1,4.0,137.0,134.95,112.74
2017,12,27,10,15,3.5,152.0,5.0,4.0,153.5,152.65,127.84
2017,12,27,10,30,7.0,167.0,4.9,4.0,170.0,170.47,142.96
2017,12,27,10,45,6.5,173.0,4.85,4.0,176.5,175.29,146.76
2017,12,27,11,0,6.0,179.0,4.8,4.0,183.0,180.21,150.67
2017,12,27,11,15,8.0,187.5,4.7,4.0,192.5,189.94,158.76
2017,12,27,11,30,10.0,196.0,4.6,4.0,202.0,199.68,166.86
2017,12,27,11,45,5.0,161.0,4.55,4.5,164.0,158.5,131.31
2017,12,27,12,0,0.0,126.0,4.5,5.0,126.0,118.98,97.17
2017,12,27,12,15,0.0,139.5,4.45,5.0,139.5,132.2,108.45
2017,12,27,12,30,0.0,153.0,4.4,5.0,153.0,145.44,119.67
2017,12,27,12,45,3.0,171.5,4.35,5.0,173.5,166.0,137.19
2017,12,27,13,0,6.0,190.0,4.3,5.0,194.0,186.46,154.57
2017,12,27,13,15,5.5,187.0,4.2,5.0,190.5,182.61,151.33
2017,12,27,13,30,5.0,184.0,4.1,5.0,187.0,178.84,148.22
2017,12,27,13,45,2.5,141.0,4.1,5.0,142.5,134.56,110.73
2017,12,27,14,0,0.0,98.0,4.1,5.0,98.0,91.49,73.92
2017,12,27,14,15,0.0,76.5,4.0,4.5,76.5,71.23,56.65
2017,12,27,14,30,0.0,55.0,3.9,4.0,55.0,51.15,39.35
2017,12,27,14,45,0.0,95.0,3.85,4.0,95.0,88.63,72.2
2017,12,27,15,0,0.0,135.0,3.8,4.0,135.0,126.55,105.25
2017,12,27,15,15,0.0,122.0,3.75,4.0,122.0,114.01,94.56
2017,12,27,15,30,0.0,109.0,3.7,4.0,109.0,101.57,83.93
2017,12,27,15,45,0.0,95.0,3.65,4.0,95.0,88.29,72.44
2017,12,27,16,0,0.0,81.0,3.6,4.0,81.0,75.1,60.9
2017,12,27,16,15,0.0,66.0,3.45,3.5,66.0,61.1,48.57
2017,12,27,16,30,0.0,51.0,3.3,3.0,51.0,47.22,36.16
2017,12,27,16,45,0.0,37.0,3.2,3.0,37.0,34.38,24.45
2017,12,27,17,0,0.0,23.0,3.1,3.0,23.0,21.34,13.28
2017,12,27,17,15,0.0,11.5,3.0,2.5,11.5,10.66,0.51
2017,12,27,17,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,93.66,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,198.43,155.73
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,273.14,229.8
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,357.08,305.18
2017,12,28,8,45,504.5,70.5,1.95,3.5,189.5,424.06,363.96
2017,12,28,9,0,566.0,80.0,2.0,4.0,235.0,493.77,422.78
2017,12,28,9,15,608.5,86.5,1.95,4.0,279.0,549.24,468.33
2017,12,28,9,30,651.0,93.0,1.9,4.0,323.0,605.04,512.65
2017,12,28,9,45,682.5,97.0,1.85,4.5,363.0,649.64,545.41
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,693.14,576.04
2017,12,28,10,15,364.0,139.5,1.7,5.5,294.0,469.72,394.53
2017,12,28,10,30,14.0,178.0,1.6,6.0,185.0,188.28,155.33
2017,12,28,10,45,16.0,188.0,1.55,6.5,196.5,199.43,165.03
2017,12,28,11,0,18.0,198.0,1.5,7.0,208.0,210.65,173.72
2017,12,28,11,15,18.0,206.0,1.4,7.0,216.0,218.07,179.44
2017,12,28,11,30,18.0,214.0,1.3,7.0,224.0,225.5,185.17
2017,12,28,11,45,421.0,165.5,1.25,7.5,411.5,548.42,452.1
2017,12,28,12,0,824.0,117.0,1.2,8.0,599.0,818.6,650.16
2017,12,28,12,15,671.5,162.5,1.1,8.0,557.0,739.08,587.63
2017,12,28,12,30,519.0,208.0,1.0,8.0,515.0,651.04,519.67
2017,12,28,12,45,412.5,234.5,0.95,8.5,478.0,574.72,460.4
2017,12,28,13,0,306.0,261.0,0.9,9.0,441.0,512.38,410.51
2017,12,28,13,15,563.0,187.5,0.9,9.0,510.5,617.23,494.54
2017,12,28,13,30,820.0,114.0,0.9,9.0,580.0,699.4,557.15
2017,12,28,13,45,814.5,111.5,0.95,9.5,561.5,664.25,529.16
2017,12,28,14,0,809.0,109.0,1.0,10.0,543.0,626.93,500.49
2017,12,28,14,15,796.0,106.5,1.05,10.0,516.0,583.25,467.21
2017,12,28,14,30,783.0,104.0,1.1,10.0,489.0,539.0,432.52
2017,12,28,14,45,738.5,108.5,1.15,10.0,452.0,484.49,388.78
2017,12,28,15,0,694.0,113.0,1.2,10.0,415.0,431.95,345.52
2017,12,28,15,15,666.0,108.0,1.2,9.5,376.0,379.16,301.3
2017,12,28,15,30,638.0,103.0,1.2,9.0,337.0,327.9,257.03
2017,12,28,15,45,597.5,96.0,1.3,9.0,294.0,272.87,208.79
2017,12,28,16,0,557.0,89.0,1.4,9.0,251.0,221.37,163.07
2017,12,28,16,15,499.5,79.5,1.25,8.0,206.0,168.26,117.57
2017,12,28,16,30,442.0,70.0,1.1,7.0,161.0,119.52,77.67
2017,12,28,16,45,357.0,57.0,1.0,6.5,117.5,73.76,44.85
2017,12,28,17,0,272.0,44.0,0.9,6.0,74.0,37.65,24.13
2017,12,28,17,15,136.0,22.0,0.95,5.5,37.0,17.25,4.97
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,98.37,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,207.25,161.32
2017,12,29,8,15,377.5,47.0,1.25,3.5,104.5,286.77,239.35
2017,12,29,8,30,476.0,59.0,1.2,4.0,148.0,373.9,316.27
2017,12,29,8,45,543.5,66.5,1.2,4.5,194.5,443.58,376.13
2017,12,29,9,0,611.0,74.0,1.2,5.0,241.0,516.24,435.89
2017,12,29,9,15,652.5,80.0,1.2,5.5,286.0,571.73,479.59
2017,12,29,9,30,694.0,86.0,1.2,6.0,331.0,627.47,521.76
2017,12,29,9,45,347.0,94.0,1.2,6.5,216.5,388.84,328.51
2017,12,29,10,0,0.0,102.0,1.2,7.0,102.0,97.22,78.23
2017,12,29,10,15,0.0,110.5,1.2,7.0,110.5,105.42,85.67
2017,12,29,10,30,0.0,119.0,1.2,7.0,119.0,113.64,92.46
2017,12,29,10,45,0.0,124.0,1.25,7.5,124.0,118.27,96.01
2017,12,29,11,0,0.0,129.0,1.3,8.0,129.0,122.95,99.6
2017,12,29,11,15,0.0,112.5,1.4,8.5,112.5,106.05,85.06
2017,12,29,11,30,0.0,96.0,1.5,9.0,96.0,89.69,71.05
2017,12,29,11,45,429.5,102.0,1.65,9.5,353.0,488.91,407.76
2017,12,29,12,0,859.0,108.0,1.8,10.0,610.0,837.9,666.55
2017,12,29,12,15,429.5,111.0,1.95,10.0,362.0,487.84,400.74
2017,12,29,12,30,0.0,114.0,2.1,10.0,114.0,107.02,84.58
2017,12,29,12,45,0.0,136.0,2.25,10.5,136.0,128.45,102.91
2017,12,29,13,0,0.0,158.0,2.4,11.0,158.0,150.01,120.6
2017,12,29,13,15,427.5,131.5,2.55,11.0,375.0,459.83,381.51
2017,12,29,13,30,855.0,105.0,2.7,11.0,592.0,715.34,580.93
2017,12,29,13,45,467.0,173.0,2.85,11.5,438.0,499.15,407.43
2017,12,29,14,0,79.0,241.0,3.0,12.0,284.0,287.83,233.69
2017,12,29,14,15,449.0,168.5,3.05,12.0,392.0,443.57,363.92
2017,12,29,14,30,819.0,96.0,3.1,12.0,500.0,551.21,448.64
2017,12,29,14,45,803.0,92.5,3.2,12.5,466.5,501.41,405.69
2017,12,29,15,0,787.0,89.0,3.3,13.0,433.0,451.13,362.2
2017,12,29,15,15,761.0,85.5,3.2,12.5,393.5,396.19,314.9
2017,12,29,15,30,735.0,82.0,3.1,12.0,354.0,342.51,267.42
2017,12,29,15,45,699.5,77.0,3.05,12.0,310.0,285.94,216.46
2017,12,29,16,0,664.0,72.0,3.0,12.0,266.0,232.12,167.56
2017,12,29,16,15,609.0,65.0,2.7,11.0,219.5,175.85,118.63
2017,12,29,16,30,554.0,58.0,2.4,10.0,173.0,125.22,76.83
2017,12,29,16,45,467.5,48.5,2.1,9.0,128.0,75.98,42.1
2017,12,29,17,0,381.0,39.0,1.8,8.0,83.0,36.7,21.84
2017,12,29,17,15,236.0,25.0,1.9,7.5,47.5,20.53,7.63
2017,12,29,17,30,91.0,11.0,2.0,7.0,12.0,10.48,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.0,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,103.03,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,216.39,164.73
2017,12,30,8,15,401.0,44.0,1.25,8.0,104.5,296.23,243.08
2017,12,30,8,30,501.0,55.0,1.4,8.0,148.0,383.89,320.48
2017,12,30,8,45,560.0,63.5,1.6,8.5,194.5,450.07,377.64
2017,12,30,9,0,619.0,72.0,1.8,9.0,241.0,518.83,434.83
2017,12,30,9,15,311.5,98.5,1.85,9.5,183.5,354.49,298.96
2017,12,30,9,30,4.0,125.0,1.9,10.0,126.0,128.73,104.73
2017,12,30,9,45,384.0,107.5,2.0,10.5,269.5,433.53,365.69
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,718.05,586.64
2017,12,30,10,15,552.5,143.0,2.1,11.5,386.5,622.33,508.14
2017,12,30,10,30,341.0,196.0,2.1,12.0,360.0,508.99,415.69
2017,12,30,10,45,334.5,213.0,2.15,13.0,382.0,525.55,426.7
2017,12,30,11,0,328.0,230.0,2.2,14.0,404.0,540.43,435.4
2017,12,30,11,15,170.5,217.0,2.25,14.0,308.0,380.59,308.26
2017,12,30,11,30,13.0,204.0,2.3,14.0,212.0,210.67,168.58
2017,12,30,11,45,14.0,208.5,2.35,14.5,217.0,215.28,172.34
2017,12,30,12,0,15.0,213.0,2.4,15.0,222.0,219.9,175.64
2017,12,30,12,15,13.0,209.0,2.45,15.0,217.0,213.23,170.14
2017,12,30,12,30,11.0,205.0,2.5,15.0,212.0,206.75,164.85
2017,12,30,12,45,10.5,204.5,2.65,15.5,211.0,205.15,163.31
2017,12,30,13,0,10.0,204.0,2.8,16.0,210.0,203.6,161.83
2017,12,30,13,15,9.5,200.0,2.85,16.0,206.0,198.55,157.85
2017,12,30,13,30,9.0,196.0,2.9,16.0,202.0,193.58,153.96
2017,12,30,13,45,4.5,170.5,2.95,16.0,173.5,164.75,130.7
2017,12,30,14,0,0.0,145.0,3.0,16.0,145.0,136.69,107.93
2017,12,30,14,15,0.0,134.0,3.05,16.0,134.0,125.95,99.34
2017,12,30,14,30,0.0,123.0,3.1,16.0,123.0,115.31,90.77
2017,12,30,14,45,0.0,107.5,3.15,16.0,107.5,100.48,78.69
2017,12,30,15,0,0.0,92.0,3.2,16.0,92.0,85.78,66.64
2017,12,30,15,15,0.0,84.0,3.2,15.5,84.0,78.24,60.61
2017,12,30,15,30,0.0,76.0,3.2,15.0,76.0,70.73,54.54
2017,12,30,15,45,301.0,80.5,3.25,14.5,169.5,170.11,130.55
2017,12,30,16,0,602.0,85.0,3.3,14.0,263.0,231.0,168.07
2017,12,30,16,15,545.5,76.5,3.1,13.0,217.0,176.27,120.95
2017,12,30,16,30,489.0,68.0,2.9,12.0,171.0,127.5,81.09
2017,12,30,16,45,388.5,57.0,2.75,11.0,125.5,77.75,45.96
2017,12,30,17,0,288.0,46.0,2.6,10.0,80.0,40.93,25.55
2017,12,30,17,15,144.0,28.5,2.75,9.5,45.5,22.54,9.54
2017,12,30,17,30,0.0,11.0,2.9,9.0,11.0,10.48,0.0
2017,12,30,17,45,0.0,5.5,3.1,8.5,5.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.0,19.0,4.2,2.0,27.0,77.14,0.0
2017,12,31,8,0,176.0,38.0,4.4,2.0,54.0,163.18,126.49
2017,12,31,8,15,267.0,55.0,4.5,2.0,96.0,238.02,201.29
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,320.78,277.63
2017,12,31,8,45,415.0,85.5,4.75,2.0,182.5,384.69,336.24
2017,12,31,9,0,472.0,99.0,4.9,2.0,227.0,451.85,396.09
2017,12,31,9,15,517.5,108.0,5.0,2.0,271.0,508.07,445.13
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,565.51,494.02
2017,12,31,9,45,281.5,105.5,5.25,2.0,204.5,354.67,311.62
2017,12,31,10,0,0.0,94.0,5.4,2.0,94.0,88.91,73.05
2017,12,31,10,15,0.0,102.5,5.5,2.0,102.5,97.15,80.27
2017,12,31,10,30,0.0,111.0,5.6,2.0,111.0,105.4,87.31
2017,12,31,10,45,0.0,87.5,5.7,2.0,87.5,81.57,66.3
2017,12,31,11,0,0.0,64.0,5.8,2.0,64.0,59.56,46.9
2017,12,31,11,15,0.0,66.0,5.8,2.0,66.0,61.43,48.48
2017,12,31,11,30,0.0,68.0,5.8,2.0,68.0,63.31,50.05
2017,12,31,11,45,0.0,106.0,5.85,2.5,106.0,99.4,81.31
2017,12,31,12,0,0.0,144.0,5.9,3.0,144.0,136.88,113.42
2017,12,31,12,15,0.0,135.0,5.85,3.0,135.0,127.72,105.46
2017,12,31,12,30,0.0,126.0,5.8,3.0,126.0,118.73,97.7
2017,12,31,12,45,0.0,73.0,5.8,3.0,73.0,67.99,53.79
2017,12,31,13,0,0.0,20.0,5.8,3.0,20.0,18.59,10.67
2017,12,31,13,15,0.0,49.0,5.8,3.0,49.0,45.59,34.34
2017,12,31,13,30,0.0,78.0,5.8,3.0,78.0,72.65,57.97
2017,12,31,13,45,0.0,57.5,5.8,3.0,57.5,53.5,41.32
2017,12,31,14,0,0.0,37.0,5.8,3.0,37.0,34.39,24.63
2017,12,31,14,15,0.0,32.5,5.8,3.0,32.5,30.2,20.99
2017,12,31,14,30,0.0,28.0,5.8,3.0,28.0,26.01,17.34
2017,12,31,14,45,0.0,33.5,5.8,3.0,33.5,31.12,21.9
2017,12,31,15,0,0.0,39.0,5.8,3.0,39.0,36.23,26.48
2017,12,31,15,15,0.0,35.5,5.75,2.5,35.5,32.96,23.71
2017,12,31,15,30,0.0,32.0,5.7,2.0,32.0,29.7,20.91
2017,12,31,15,45,0.0,28.0,5.7,2.0,28.0,25.98,17.62
2017,12,31,16,0,0.0,24.0,5.7,2.0,24.0,22.26,14.3
2017,12,31,16,15,223.5,50.0,5.6,1.5,97.5,90.14,65.09
2017,12,31,16,30,447.0,76.0,5.5,1.0,171.0,128.66,87.73
2017,12,31,16,45,378.5,61.0,5.4,0.5,127.0,81.44,51.37
2017,12,31,17,0,310.0,46.0,5.3,0.0,83.0,42.05,26.92
2017,12,31,17,15,155.0,29.5,5.3,0.0,48.0,23.32,11.3
2017,12,31,17,30,0.0,13.0,5.3,0.0,13.0,12.39,0.0
2017,12,31,17,45,0.0,6.5,3.25,7.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
